Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,0.0,103.0,2.9,16.0,103.0,83.03,67.77
2016,2,1,9,45,0.0,115.5,3.25,17.0,115.5,92.71,75.72
2016,2,1,10,0,0.0,128.0,3.6,18.0,128.0,102.29,83.47
2016,2,1,10,15,26.5,180.0,3.9,18.5,194.0,132.3,108.75
2016,2,1,10,30,53.0,232.0,4.2,19.0,260.0,163.71,134.85
2016,2,1,10,45,54.0,245.0,4.5,19.5,275.5,179.91,139.57
2016,2,1,11,0,55.0,258.0,4.8,20.0,291.0,196.28,151.65
2016,2,1,11,15,171.5,275.0,5.05,20.0,383.0,233.23,176.05
2016,2,1,11,30,288.0,292.0,5.3,20.0,475.0,286.04,214.45
2016,2,1,11,45,601.5,195.5,5.55,20.5,589.5,335.3,246.29
2016,2,1,12,0,915.0,99.0,5.8,21.0,704.0,412.94,304.89
2016,2,1,12,15,917.0,99.5,5.95,21.0,712.5,462.74,349.81
2016,2,1,12,30,919.0,100.0,6.1,21.0,721.0,510.77,392.54
2016,2,1,12,45,917.0,100.5,6.35,21.5,720.5,554.85,430.7
2016,2,1,13,0,915.0,101.0,6.6,22.0,720.0,596.45,466.05
2016,2,1,13,15,911.5,101.0,6.75,22.0,710.5,634.08,498.38
2016,2,1,13,30,908.0,101.0,6.9,22.0,701.0,668.81,527.95
2016,2,1,13,45,899.5,100.5,7.05,22.0,683.0,696.76,552.01
2016,2,1,14,0,891.0,100.0,7.2,22.0,665.0,726.21,576.75
2016,2,1,14,15,881.5,98.5,7.2,22.0,639.5,746.18,593.89
2016,2,1,14,30,872.0,97.0,7.2,22.0,614.0,762.47,607.28
2016,2,1,14,45,854.5,96.0,7.2,22.0,580.0,769.58,613.71
2016,2,1,15,0,837.0,95.0,7.2,22.0,546.0,772.76,617.38
2016,2,1,15,15,817.5,92.5,6.9,22.0,506.5,768.85,614.94
2016,2,1,15,30,798.0,90.0,6.6,22.0,467.0,761.16,609.73
2016,2,1,15,45,765.5,87.5,6.3,22.0,421.0,739.43,593.92
2016,2,1,16,0,733.0,85.0,6.0,22.0,375.0,719.62,579.46
2016,2,1,16,15,693.0,79.5,5.45,21.5,326.0,682.53,551.72
2016,2,1,16,30,653.0,74.0,4.9,21.0,277.0,642.83,521.24
2016,2,1,16,45,586.5,68.0,4.4,20.5,226.0,579.59,471.54
2016,2,1,17,0,520.0,62.0,3.9,20.0,175.0,515.07,419.37
2016,2,1,17,15,425.0,51.0,3.75,19.5,127.0,423.12,343.62
2016,2,1,17,30,330.0,40.0,3.6,19.0,79.0,332.86,263.95
2016,2,1,17,45,165.0,20.0,3.45,18.5,39.5,178.61,96.88
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,9.0,46.0,13.73,3.04
2016,2,2,8,0,483.0,34.0,3.5,10.0,92.0,28.16,18.91
2016,2,2,8,15,577.5,41.5,3.75,10.5,144.5,36.95,27.41
2016,2,2,8,30,672.0,49.0,4.0,11.0,197.0,43.23,33.37
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.5,47.08,36.86
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,50.96,40.21
2016,2,2,9,15,818.0,63.0,4.95,13.5,355.5,53.83,42.63
2016,2,2,9,30,853.0,67.0,5.3,14.0,407.0,56.68,44.97
2016,2,2,9,45,876.5,70.0,5.7,15.0,454.0,58.62,46.37
2016,2,2,10,0,900.0,73.0,6.1,16.0,501.0,67.83,54.12
2016,2,2,10,15,917.0,75.0,6.05,16.0,542.0,69.59,55.5
2016,2,2,10,30,934.0,77.0,6.0,16.0,583.0,77.69,62.41
2016,2,2,10,45,945.0,79.0,5.95,16.5,617.0,137.11,74.96
2016,2,2,11,0,956.0,81.0,5.9,17.0,651.0,197.04,114.97
2016,2,2,11,15,964.5,82.5,5.85,17.0,677.0,256.39,163.89
2016,2,2,11,30,973.0,84.0,5.8,17.0,703.0,315.47,216.61
2016,2,2,11,45,975.5,86.0,5.8,17.5,720.5,372.61,268.73
2016,2,2,12,0,978.0,88.0,5.8,18.0,738.0,428.4,319.35
2016,2,2,12,15,980.5,88.5,5.7,18.0,747.0,481.37,367.29
2016,2,2,12,30,983.0,89.0,5.6,18.0,756.0,532.48,412.62
2016,2,2,12,45,982.5,89.0,5.55,18.5,756.0,579.58,452.96
2016,2,2,13,0,982.0,89.0,5.5,19.0,756.0,624.14,490.15
2016,2,2,13,15,979.0,88.5,5.4,19.0,746.5,664.04,523.65
2016,2,2,13,30,976.0,88.0,5.3,19.0,737.0,700.84,554.04
2016,2,2,13,45,970.5,87.0,5.25,19.0,719.5,732.28,580.02
2016,2,2,14,0,965.0,86.0,5.2,19.0,702.0,760.2,602.96
2016,2,2,14,15,956.5,85.0,5.05,19.0,675.5,782.38,620.01
2016,2,2,14,30,948.0,84.0,4.9,19.0,649.0,800.78,633.66
2016,2,2,14,45,935.5,82.0,4.8,19.0,615.0,811.23,641.86
2016,2,2,15,0,923.0,80.0,4.7,19.0,581.0,817.74,647.34
2016,2,2,15,15,906.0,78.0,4.35,18.5,540.0,816.84,647.22
2016,2,2,15,30,889.0,76.0,4.0,18.0,499.0,819.66,650.6
2016,2,2,15,45,864.0,73.0,3.7,18.0,452.0,803.74,639.23
2016,2,2,16,0,839.0,70.0,3.4,18.0,405.0,784.12,625.12
2016,2,2,16,15,803.0,66.0,2.95,16.5,354.0,751.01,603.31
2016,2,2,16,30,767.0,62.0,2.5,15.0,303.0,714.81,578.16
2016,2,2,16,45,711.0,56.5,2.1,14.0,249.5,658.39,535.4
2016,2,2,17,0,655.0,51.0,1.7,13.0,196.0,600.04,488.9
2016,2,2,17,15,559.5,43.5,1.7,12.5,144.0,517.03,421.6
2016,2,2,17,30,464.0,36.0,1.7,12.0,92.0,428.59,344.22
2016,2,2,17,45,232.0,18.0,1.75,11.5,46.0,224.7,136.9
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.5,4.85,3.5,47.0,14.13,3.98
2016,2,3,8,0,484.0,35.0,5.2,4.0,94.0,28.98,20.19
2016,2,3,8,15,575.0,43.0,5.35,4.5,146.5,35.12,26.45
2016,2,3,8,30,666.0,51.0,5.5,5.0,199.0,44.91,35.74
2016,2,3,8,45,727.5,55.0,5.65,5.5,253.5,47.88,38.57
2016,2,3,9,0,789.0,59.0,5.8,6.0,308.0,50.97,41.36
2016,2,3,9,15,823.5,63.0,5.7,6.5,359.5,53.84,43.85
2016,2,3,9,30,858.0,67.0,5.6,7.0,411.0,56.7,46.25
2016,2,3,9,45,606.0,128.5,5.55,7.5,385.5,92.06,78.0
2016,2,3,10,0,354.0,190.0,5.5,8.0,360.0,129.77,111.32
2016,2,3,10,15,650.0,132.0,5.45,8.5,474.5,90.57,75.89
2016,2,3,10,30,946.0,74.0,5.4,9.0,589.0,77.42,63.87
2016,2,3,10,45,959.5,75.0,5.4,9.5,623.5,137.06,75.96
2016,2,3,11,0,973.0,76.0,5.4,10.0,658.0,197.45,117.48
2016,2,3,11,15,980.5,77.0,5.35,10.0,684.0,257.16,168.17
2016,2,3,11,30,988.0,78.0,5.3,10.0,710.0,316.45,222.56
2016,2,3,11,45,990.5,79.5,5.3,10.5,727.5,373.95,276.38
2016,2,3,12,0,993.0,81.0,5.3,11.0,745.0,430.06,328.57
2016,2,3,12,15,994.5,81.5,5.2,11.0,753.5,483.28,377.9
2016,2,3,12,30,996.0,82.0,5.1,11.0,762.0,534.52,424.39
2016,2,3,12,45,994.0,83.0,5.1,11.5,761.5,582.27,466.28
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,627.35,504.85
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.0,667.88,539.72
2016,2,3,13,30,987.0,83.0,5.0,12.0,743.0,705.32,571.45
2016,2,3,13,45,980.0,83.0,4.95,12.5,725.0,737.07,597.08
2016,2,3,14,0,973.0,83.0,4.9,13.0,707.0,765.23,619.44
2016,2,3,14,15,965.0,81.5,4.85,13.0,681.0,787.41,636.99
2016,2,3,14,30,957.0,80.0,4.8,13.0,655.0,805.76,651.4
2016,2,3,14,45,943.5,79.0,4.8,13.0,620.5,816.67,660.68
2016,2,3,15,0,930.0,78.0,4.8,13.0,586.0,823.6,667.21
2016,2,3,15,15,913.5,76.0,4.7,12.5,545.5,823.11,669.01
2016,2,3,15,30,897.0,74.0,4.6,12.0,505.0,818.77,668.08
2016,2,3,15,45,874.0,71.0,4.5,12.0,458.0,812.01,664.12
2016,2,3,16,0,851.0,68.0,4.4,12.0,411.0,793.97,651.55
2016,2,3,16,15,817.0,64.0,3.95,11.0,360.0,762.34,628.94
2016,2,3,16,30,783.0,60.0,3.5,10.0,309.0,727.62,603.68
2016,2,3,16,45,731.0,55.0,3.05,9.5,255.5,674.71,561.81
2016,2,3,17,0,679.0,50.0,2.6,9.0,202.0,619.79,516.25
2016,2,3,17,15,591.5,42.0,2.45,8.0,149.5,533.17,444.67
2016,2,3,17,30,504.0,34.0,2.3,7.0,97.0,447.06,367.82
2016,2,3,17,45,332.0,22.5,2.2,6.5,55.5,305.01,202.41
2016,2,3,18,0,160.0,11.0,2.1,6.0,14.0,118.68,0.0
2016,2,3,18,15,80.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,102.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,204.0,11.0,1.1,1.0,14.0,9.39,0.0
2016,2,4,7,45,374.0,22.0,1.2,2.0,57.0,19.92,8.68
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,29.86,21.21
2016,2,4,8,15,629.5,40.0,1.3,4.0,154.0,35.75,27.18
2016,2,4,8,30,715.0,47.0,1.3,5.0,208.0,41.66,32.84
2016,2,4,8,45,765.0,52.0,1.35,6.0,262.0,45.61,36.48
2016,2,4,9,0,815.0,57.0,1.4,7.0,316.0,49.55,39.95
2016,2,4,9,15,847.5,60.5,1.45,7.5,368.0,52.1,42.12
2016,2,4,9,30,880.0,64.0,1.5,8.0,420.0,60.75,49.76
2016,2,4,9,45,902.0,67.0,1.6,8.5,467.5,63.51,52.0
2016,2,4,10,0,924.0,70.0,1.7,9.0,515.0,66.16,54.11
2016,2,4,10,15,940.0,72.0,1.8,9.5,556.0,67.94,55.44
2016,2,4,10,30,956.0,74.0,1.9,10.0,597.0,79.21,54.09
2016,2,4,10,45,967.0,75.5,2.0,10.5,631.5,139.68,76.9
2016,2,4,11,0,978.0,77.0,2.1,11.0,666.0,200.63,118.69
2016,2,4,11,15,985.5,78.0,2.1,11.0,692.5,260.75,168.99
2016,2,4,11,30,993.0,79.0,2.1,11.0,719.0,320.44,222.64
2016,2,4,11,45,988.0,84.5,2.15,11.5,735.0,379.21,276.34
2016,2,4,12,0,983.0,90.0,2.2,12.0,751.0,435.94,327.61
2016,2,4,12,15,985.5,90.5,2.15,12.0,760.0,489.39,375.32
2016,2,4,12,30,988.0,91.0,2.1,12.0,769.0,540.98,420.22
2016,2,4,12,45,990.0,90.0,2.1,12.5,769.5,588.91,460.42
2016,2,4,13,0,992.0,89.0,2.1,13.0,770.0,634.43,497.55
2016,2,4,13,15,989.5,88.5,2.0,13.0,761.0,675.17,530.43
2016,2,4,13,30,987.0,88.0,1.9,13.0,752.0,712.82,560.11
2016,2,4,13,45,984.0,86.0,1.85,13.0,734.5,745.4,585.8
2016,2,4,14,0,981.0,84.0,1.8,13.0,717.0,774.51,608.51
2016,2,4,14,15,972.5,83.0,1.75,13.0,690.5,797.16,624.97
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,815.95,638.55
2016,2,4,14,45,945.0,83.0,1.65,13.0,628.5,825.11,645.46
2016,2,4,15,0,926.0,84.0,1.6,13.0,593.0,830.19,649.75
2016,2,4,15,15,908.5,81.5,1.45,12.5,551.5,828.44,649.4
2016,2,4,15,30,891.0,79.0,1.3,12.0,510.0,830.47,651.77
2016,2,4,15,45,867.0,76.0,1.2,12.0,463.0,815.32,641.43
2016,2,4,16,0,843.0,73.0,1.1,12.0,416.0,796.44,628.53
2016,2,4,16,15,808.0,69.0,1.0,11.0,364.5,763.95,607.83
2016,2,4,16,30,773.0,65.0,0.9,10.0,313.0,728.29,584.13
2016,2,4,16,45,719.5,59.0,0.85,9.5,259.0,672.8,544.08
2016,2,4,17,0,666.0,53.0,0.8,9.0,205.0,615.29,500.35
2016,2,4,17,15,577.5,45.0,0.9,8.0,152.0,536.24,439.04
2016,2,4,17,30,489.0,37.0,1.0,7.0,99.0,451.29,367.01
2016,2,4,17,45,320.5,24.5,1.15,6.5,57.0,302.03,208.15
2016,2,4,18,0,152.0,12.0,1.3,6.0,15.0,114.52,0.0
2016,2,4,18,15,76.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,9.39,0.0
2016,2,5,7,45,311.5,24.0,2.25,3.0,56.0,19.85,9.11
2016,2,5,8,0,478.0,37.0,2.6,4.0,98.0,30.58,21.78
2016,2,5,8,15,565.5,45.5,2.6,4.5,150.0,37.04,28.29
2016,2,5,8,30,653.0,54.0,2.6,5.0,202.0,43.48,34.49
2016,2,5,8,45,702.0,60.0,2.65,6.0,255.0,51.83,42.17
2016,2,5,9,0,751.0,66.0,2.7,7.0,308.0,56.27,46.06
2016,2,5,9,15,785.5,70.5,3.15,8.0,358.5,59.29,48.54
2016,2,5,9,30,820.0,75.0,3.6,9.0,409.0,62.29,50.93
2016,2,5,9,45,840.0,79.5,4.05,10.0,455.0,65.06,53.06
2016,2,5,10,0,860.0,84.0,4.5,11.0,501.0,67.77,55.1
2016,2,5,10,15,877.0,86.5,4.45,11.5,541.5,68.93,55.87
2016,2,5,10,30,894.0,89.0,4.4,12.0,582.0,80.95,54.54
2016,2,5,10,45,904.0,92.0,4.4,12.5,615.0,139.89,78.49
2016,2,5,11,0,914.0,95.0,4.4,13.0,648.0,206.01,125.45
2016,2,5,11,15,922.0,96.5,4.35,13.0,674.0,263.5,173.71
2016,2,5,11,30,930.0,98.0,4.3,13.0,700.0,320.72,225.27
2016,2,5,11,45,933.0,100.0,4.25,13.5,717.5,376.28,276.06
2016,2,5,12,0,936.0,102.0,4.2,14.0,735.0,430.61,325.25
2016,2,5,12,15,938.5,102.5,4.15,14.0,743.5,482.08,371.74
2016,2,5,12,30,941.0,103.0,4.1,14.0,752.0,531.79,415.67
2016,2,5,12,45,940.0,103.5,4.05,14.0,752.0,577.76,455.67
2016,2,5,13,0,939.0,104.0,4.0,14.0,752.0,621.27,492.72
2016,2,5,13,15,936.0,103.5,3.95,14.0,743.0,660.05,525.31
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,695.86,554.95
2016,2,5,13,45,817.0,135.0,3.9,14.0,678.0,689.68,551.38
2016,2,5,14,0,701.0,167.0,3.9,14.0,622.0,673.26,539.6
2016,2,5,14,15,801.5,133.0,3.85,14.0,634.5,736.81,590.69
2016,2,5,14,30,902.0,99.0,3.8,14.0,647.0,797.23,637.24
2016,2,5,14,45,879.0,100.5,3.75,14.0,611.5,803.54,642.41
2016,2,5,15,0,856.0,102.0,3.7,14.0,576.0,805.63,645.02
2016,2,5,15,15,837.5,99.0,3.55,13.5,535.5,802.25,644.48
2016,2,5,15,30,819.0,96.0,3.4,13.0,495.0,794.96,641.16
2016,2,5,15,45,789.5,92.5,3.3,13.0,448.5,774.42,627.1
2016,2,5,16,0,760.0,89.0,3.2,13.0,402.0,755.96,614.57
2016,2,5,16,15,721.5,84.0,2.75,12.0,351.5,720.25,589.07
2016,2,5,16,30,683.0,79.0,2.3,11.0,301.0,681.74,560.56
2016,2,5,16,45,621.0,72.5,1.9,10.5,248.0,620.29,512.35
2016,2,5,17,0,559.0,66.0,1.5,10.0,195.0,557.31,461.01
2016,2,5,17,15,469.0,55.0,1.5,9.0,144.5,467.15,388.42
2016,2,5,17,30,379.0,44.0,1.5,8.0,94.0,378.17,311.74
2016,2,5,17,45,189.5,29.0,1.5,7.5,54.0,215.84,153.52
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,11.95,0.0
2016,2,5,18,15,0.0,7.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,82.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,164.0,12.0,5.5,4.0,16.0,10.24,0.0
2016,2,6,7,45,327.5,24.5,5.65,4.5,58.0,20.28,9.79
2016,2,6,8,0,491.0,37.0,5.8,5.0,100.0,30.56,21.68
2016,2,6,8,15,578.5,44.5,6.2,6.0,153.0,36.22,27.35
2016,2,6,8,30,666.0,52.0,6.6,7.0,206.0,45.61,36.13
2016,2,6,8,45,716.5,58.0,7.0,8.0,259.5,50.18,40.29
2016,2,6,9,0,767.0,64.0,7.4,9.0,313.0,54.7,44.24
2016,2,6,9,15,802.0,68.5,7.5,9.5,365.0,57.81,46.89
2016,2,6,9,30,837.0,73.0,7.6,10.0,417.0,60.88,49.44
2016,2,6,9,45,863.0,75.5,7.75,10.5,464.5,62.3,50.46
2016,2,6,10,0,889.0,78.0,7.9,11.0,512.0,63.74,51.5
2016,2,6,10,15,906.0,80.0,7.85,11.0,553.0,72.78,59.4
2016,2,6,10,30,923.0,82.0,7.8,11.0,594.0,86.92,58.39
2016,2,6,10,45,935.5,83.5,7.75,11.5,628.5,145.99,82.47
2016,2,6,11,0,948.0,85.0,7.7,12.0,663.0,205.74,124.6
2016,2,6,11,15,956.5,86.5,7.6,12.0,689.5,265.12,175.37
2016,2,6,11,30,965.0,88.0,7.5,12.0,716.0,324.24,229.66
2016,2,6,11,45,972.5,87.5,7.45,12.5,734.5,381.0,282.66
2016,2,6,12,0,980.0,87.0,7.4,13.0,753.0,436.82,334.5
2016,2,6,12,15,982.5,87.5,7.25,13.0,762.0,490.22,384.02
2016,2,6,12,30,985.0,88.0,7.1,13.0,771.0,541.76,430.89
2016,2,6,12,45,985.5,87.5,7.0,13.0,771.5,589.32,473.54
2016,2,6,13,0,986.0,87.0,6.9,13.0,772.0,634.37,513.17
2016,2,6,13,15,983.5,86.5,6.75,13.0,763.0,674.96,548.28
2016,2,6,13,30,981.0,86.0,6.6,13.0,754.0,712.46,580.2
2016,2,6,13,45,976.5,85.5,6.45,13.5,736.5,745.4,606.81
2016,2,6,14,0,972.0,85.0,6.3,14.0,719.0,774.88,630.17
2016,2,6,14,15,964.0,83.5,6.15,13.5,693.0,797.2,648.61
2016,2,6,14,30,956.0,82.0,6.0,13.0,667.0,815.69,664.25
2016,2,6,14,45,939.0,82.5,5.85,13.0,632.0,825.65,672.29
2016,2,6,15,0,922.0,83.0,5.7,13.0,597.0,831.58,677.45
2016,2,6,15,15,905.5,81.0,5.45,12.5,556.0,831.09,678.67
2016,2,6,15,30,889.0,79.0,5.2,12.0,515.0,834.54,682.97
2016,2,6,15,45,866.0,75.5,5.0,12.0,468.5,819.5,672.2
2016,2,6,16,0,843.0,72.0,4.8,12.0,422.0,800.71,658.61
2016,2,6,16,15,809.5,68.0,4.2,11.5,370.5,769.27,633.86
2016,2,6,16,30,776.0,64.0,3.6,11.0,319.0,734.68,607.16
2016,2,6,16,45,726.5,58.5,3.05,10.5,265.5,682.69,566.07
2016,2,6,17,0,677.0,53.0,2.5,10.0,212.0,628.59,521.36
2016,2,6,17,15,593.0,45.0,2.25,9.0,159.0,543.7,451.81
2016,2,6,17,30,509.0,37.0,2.0,8.0,106.0,469.38,385.85
2016,2,6,17,45,353.0,25.0,1.8,7.0,62.5,331.9,244.37
2016,2,6,18,0,197.0,13.0,1.6,6.0,19.0,147.42,0.0
2016,2,6,18,15,98.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,11.95,0.0
2016,2,7,7,45,281.0,28.0,3.05,2.5,59.0,23.24,12.69
2016,2,7,8,0,443.0,42.0,3.1,3.0,101.0,34.69,25.67
2016,2,7,8,15,532.0,51.5,3.15,4.0,153.5,41.77,32.72
2016,2,7,8,30,621.0,61.0,3.2,5.0,206.0,48.8,39.4
2016,2,7,8,45,685.5,65.5,3.3,6.0,261.0,51.62,41.97
2016,2,7,9,0,750.0,70.0,3.4,7.0,316.0,59.44,48.94
2016,2,7,9,15,785.0,74.5,3.55,7.5,367.0,62.35,51.39
2016,2,7,9,30,820.0,79.0,3.7,8.0,418.0,65.24,53.77
2016,2,7,9,45,848.5,81.0,3.9,9.0,466.0,66.14,54.21
2016,2,7,10,0,877.0,83.0,4.1,10.0,514.0,67.11,54.7
2016,2,7,10,15,894.0,85.5,4.25,10.5,555.0,68.31,55.5
2016,2,7,10,30,911.0,88.0,4.4,11.0,596.0,92.2,61.71
2016,2,7,10,45,924.0,89.0,4.6,12.0,630.5,150.53,85.9
2016,2,7,11,0,937.0,90.0,4.8,13.0,665.0,209.57,127.28
2016,2,7,11,15,945.0,91.5,4.9,13.5,691.0,268.44,176.9
2016,2,7,11,30,953.0,93.0,5.0,14.0,717.0,327.01,229.58
2016,2,7,11,45,954.5,95.5,5.1,14.5,734.0,383.78,281.76
2016,2,7,12,0,956.0,98.0,5.2,15.0,751.0,439.15,332.26
2016,2,7,12,15,958.5,98.5,5.2,15.0,760.0,491.69,379.99
2016,2,7,12,30,961.0,99.0,5.2,15.0,769.0,542.43,425.18
2016,2,7,12,45,962.0,98.0,5.2,15.5,769.5,589.08,465.25
2016,2,7,13,0,963.0,97.0,5.2,16.0,770.0,633.31,502.32
2016,2,7,13,15,960.5,96.5,5.1,16.0,761.0,673.3,535.85
2016,2,7,13,30,958.0,96.0,5.0,16.0,752.0,710.28,566.33
2016,2,7,13,45,954.5,94.5,4.95,16.5,734.5,742.44,591.69
2016,2,7,14,0,951.0,93.0,4.9,17.0,717.0,771.22,614.02
2016,2,7,14,15,942.5,91.5,4.75,17.0,691.0,792.87,630.12
2016,2,7,14,30,934.0,90.0,4.6,17.0,665.0,810.72,643.27
2016,2,7,14,45,922.5,88.0,4.45,17.0,631.0,821.91,651.61
2016,2,7,15,0,911.0,86.0,4.3,17.0,597.0,829.19,657.24
2016,2,7,15,15,894.0,83.5,3.95,17.0,556.0,835.26,661.57
2016,2,7,15,30,877.0,81.0,3.6,17.0,515.0,830.09,657.71
2016,2,7,15,45,853.5,77.5,3.25,17.0,468.0,814.55,646.32
2016,2,7,16,0,830.0,74.0,2.9,17.0,421.0,795.3,632.12
2016,2,7,16,15,796.0,70.0,2.65,15.5,370.0,763.39,612.39
2016,2,7,16,30,762.0,66.0,2.4,14.0,319.0,728.35,589.52
2016,2,7,16,45,710.5,60.5,2.2,13.0,265.0,674.7,550.52
2016,2,7,17,0,659.0,55.0,2.0,12.0,211.0,626.21,513.39
2016,2,7,17,15,575.0,47.0,2.0,11.0,158.5,542.55,446.98
2016,2,7,17,30,491.0,39.0,2.0,10.0,106.0,460.02,376.54
2016,2,7,17,45,335.0,26.5,2.0,9.5,63.0,323.25,241.49
2016,2,7,18,0,179.0,14.0,2.0,9.0,20.0,136.34,0.0
2016,2,7,18,15,89.5,7.0,2.0,9.0,10.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,17.07,0.0
2016,2,8,7,45,278.5,27.0,4.45,5.5,65.0,22.25,12.1
2016,2,8,8,0,557.0,34.0,4.6,6.0,110.0,30.63,21.76
2016,2,8,8,15,637.5,40.5,4.9,6.5,163.5,36.05,27.2
2016,2,8,8,30,718.0,47.0,5.2,7.0,217.0,41.51,32.42
2016,2,8,8,45,766.5,51.5,5.55,8.0,271.5,45.05,35.63
2016,2,8,9,0,815.0,56.0,5.9,9.0,326.0,48.59,38.69
2016,2,8,9,15,846.5,59.5,5.9,9.5,378.0,56.82,45.98
2016,2,8,9,30,878.0,63.0,5.9,10.0,430.0,60.15,48.76
2016,2,8,9,45,640.5,125.5,5.95,10.5,409.0,89.22,74.49
2016,2,8,10,0,403.0,188.0,6.0,11.0,388.0,123.39,104.35
2016,2,8,10,15,484.0,181.5,5.95,11.5,440.5,118.68,99.7
2016,2,8,10,30,565.0,175.0,5.9,12.0,493.0,125.86,93.12
2016,2,8,10,45,499.0,210.0,5.9,12.5,502.5,181.27,127.17
2016,2,8,11,0,433.0,245.0,5.9,13.0,512.0,229.94,166.4
2016,2,8,11,15,711.0,160.5,5.95,13.0,620.0,261.76,181.89
2016,2,8,11,30,989.0,76.0,6.0,13.0,728.0,325.62,228.97
2016,2,8,11,45,988.0,80.0,6.1,13.5,745.0,384.47,283.68
2016,2,8,12,0,987.0,84.0,6.2,14.0,762.0,441.65,336.42
2016,2,8,12,15,989.5,84.5,6.2,14.0,771.5,495.5,385.9
2016,2,8,12,30,992.0,85.0,6.2,14.0,781.0,547.47,432.75
2016,2,8,12,45,995.0,83.5,6.25,14.5,782.0,595.81,474.88
2016,2,8,13,0,998.0,82.0,6.3,15.0,783.0,641.79,514.04
2016,2,8,13,15,996.0,81.5,6.25,15.0,774.0,683.14,549.44
2016,2,8,13,30,994.0,81.0,6.2,15.0,765.0,721.41,581.73
2016,2,8,13,45,992.0,79.0,6.2,15.0,748.0,754.91,610.04
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,784.96,634.73
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,808.87,653.36
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,828.94,669.23
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,842.66,680.71
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,852.38,689.41
2016,2,8,15,15,945.0,68.0,5.95,14.5,571.0,853.12,692.14
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,849.88,692.04
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.0,838.65,684.91
2016,2,8,16,0,893.0,60.0,5.6,14.0,436.0,823.73,674.96
2016,2,8,16,15,863.0,57.0,5.1,13.0,384.5,795.95,655.45
2016,2,8,16,30,833.0,54.0,4.6,12.0,333.0,765.22,632.93
2016,2,8,16,45,789.0,49.5,4.1,11.5,278.5,726.21,601.66
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,677.11,561.67
2016,2,8,17,15,668.5,39.0,3.3,10.0,170.0,599.32,497.98
2016,2,8,17,30,592.0,33.0,3.0,9.0,116.0,521.77,429.76
2016,2,8,17,45,441.5,23.5,2.7,8.0,70.0,388.38,296.85
2016,2,8,18,0,291.0,14.0,2.4,7.0,24.0,215.06,0.0
2016,2,8,18,15,145.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.5,6.5,3.05,3.0,11.0,0.0,0.0
2016,2,9,7,30,251.0,13.0,3.3,4.0,22.0,11.1,0.0
2016,2,9,7,45,406.5,23.0,3.55,5.0,66.5,20.69,11.21
2016,2,9,8,0,562.0,33.0,3.8,6.0,111.0,29.67,20.96
2016,2,9,8,15,641.0,39.5,3.7,7.0,164.5,35.14,26.36
2016,2,9,8,30,720.0,46.0,3.6,8.0,218.0,40.63,31.52
2016,2,9,8,45,767.0,50.0,3.5,9.0,272.0,43.79,34.36
2016,2,9,9,0,814.0,54.0,3.4,10.0,326.0,46.96,37.08
2016,2,9,9,15,844.5,57.0,3.6,11.0,377.5,55.03,44.11
2016,2,9,9,30,875.0,60.0,3.8,12.0,429.0,58.01,46.46
2016,2,9,9,45,895.5,62.5,4.05,13.0,475.5,60.41,48.25
2016,2,9,10,0,916.0,65.0,4.3,14.0,522.0,62.7,49.93
2016,2,9,10,15,930.5,67.0,4.4,14.5,563.0,64.48,51.24
2016,2,9,10,30,945.0,69.0,4.5,15.0,604.0,84.39,51.21
2016,2,9,10,45,954.5,71.0,4.6,15.5,637.5,144.77,77.92
2016,2,9,11,0,964.0,73.0,4.7,16.0,671.0,205.51,121.22
2016,2,9,11,15,971.0,74.0,4.75,16.5,697.0,265.09,171.44
2016,2,9,11,30,978.0,75.0,4.8,17.0,723.0,324.23,224.36
2016,2,9,11,45,972.0,81.0,4.85,17.5,739.0,382.53,277.52
2016,2,9,12,0,966.0,87.0,4.9,18.0,755.0,438.73,328.19
2016,2,9,12,15,968.0,87.5,4.9,18.0,763.5,491.45,375.44
2016,2,9,12,30,970.0,88.0,4.9,18.0,772.0,542.3,420.07
2016,2,9,12,45,970.5,87.5,4.9,18.5,772.5,589.39,459.85
2016,2,9,13,0,971.0,87.0,4.9,19.0,773.0,634.01,496.6
2016,2,9,13,15,968.0,86.5,4.85,19.0,764.0,673.87,529.63
2016,2,9,13,30,965.0,86.0,4.8,19.0,755.0,710.63,559.64
2016,2,9,13,45,961.0,85.0,4.75,19.0,737.5,743.0,585.83
2016,2,9,14,0,957.0,84.0,4.7,19.0,720.0,771.94,608.68
2016,2,9,14,15,949.0,82.5,4.6,19.0,694.0,793.9,624.84
2016,2,9,14,30,941.0,81.0,4.5,19.0,668.0,812.05,638.31
2016,2,9,14,45,927.0,80.5,4.45,19.0,633.5,822.84,646.89
2016,2,9,15,0,913.0,80.0,4.4,19.0,599.0,829.69,652.82
2016,2,9,15,15,896.5,78.0,4.05,18.5,558.5,828.91,653.32
2016,2,9,15,30,880.0,76.0,3.7,18.0,518.0,824.3,651.23
2016,2,9,15,45,859.5,72.5,3.4,18.0,472.0,818.93,647.6
2016,2,9,16,0,839.0,69.0,3.1,18.0,426.0,801.99,635.44
2016,2,9,16,15,807.0,65.0,2.7,17.0,375.0,771.48,614.91
2016,2,9,16,30,775.0,61.0,2.3,16.0,324.0,737.89,591.36
2016,2,9,16,45,729.0,56.0,1.9,15.0,271.0,688.99,555.15
2016,2,9,17,0,683.0,51.0,1.5,14.0,218.0,638.07,515.45
2016,2,9,17,15,604.0,44.0,1.5,13.5,165.0,557.56,452.42
2016,2,9,17,30,525.0,37.0,1.5,13.0,112.0,477.16,385.02
2016,2,9,17,45,380.0,26.0,1.5,12.5,68.0,357.2,270.97
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,177.52,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,11.95,0.0
2016,2,10,7,45,372.0,25.0,1.75,6.0,66.0,20.6,11.37
2016,2,10,8,0,524.0,36.0,2.0,7.0,110.0,32.24,23.24
2016,2,10,8,15,604.5,43.0,2.1,7.5,163.5,37.99,28.94
2016,2,10,8,30,685.0,50.0,2.2,8.0,217.0,43.76,34.4
2016,2,10,8,45,734.0,55.0,2.3,9.0,270.5,47.58,37.82
2016,2,10,9,0,783.0,60.0,2.4,10.0,324.0,51.39,41.09
2016,2,10,9,15,815.5,63.5,2.65,11.0,375.5,53.81,43.01
2016,2,10,9,30,848.0,67.0,2.9,12.0,427.0,56.23,44.86
2016,2,10,9,45,870.0,70.0,3.2,13.0,474.0,65.31,52.58
2016,2,10,10,0,892.0,73.0,3.5,14.0,521.0,67.85,54.44
2016,2,10,10,15,908.0,75.0,3.45,14.5,562.0,69.52,55.64
2016,2,10,10,30,924.0,77.0,3.4,15.0,603.0,91.02,55.83
2016,2,10,10,45,934.5,79.0,3.4,15.5,637.0,150.55,82.9
2016,2,10,11,0,945.0,81.0,3.4,16.0,671.0,210.57,125.83
2016,2,10,11,15,952.5,82.0,3.35,16.5,697.0,269.46,175.24
2016,2,10,11,30,960.0,83.0,3.3,17.0,723.0,327.98,227.12
2016,2,10,11,45,964.0,84.0,3.25,17.5,741.0,384.76,278.1
2016,2,10,12,0,968.0,85.0,3.2,18.0,759.0,440.33,327.3
2016,2,10,12,15,970.5,85.5,3.2,18.5,768.0,493.39,373.37
2016,2,10,12,30,973.0,86.0,3.2,19.0,777.0,544.62,416.64
2016,2,10,12,45,972.0,86.5,3.2,19.5,777.0,591.98,455.68
2016,2,10,13,0,971.0,87.0,3.2,20.0,777.0,636.77,491.62
2016,2,10,13,15,969.0,86.5,3.15,20.0,768.0,677.29,524.24
2016,2,10,13,30,967.0,86.0,3.1,20.0,759.0,714.79,553.93
2016,2,10,13,45,961.0,86.0,3.1,20.5,741.5,746.92,578.27
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,775.54,599.16
2016,2,10,14,15,947.5,84.5,3.1,21.0,698.5,797.89,615.6
2016,2,10,14,30,940.0,83.0,3.1,21.0,673.0,816.46,629.54
2016,2,10,14,45,928.5,81.5,3.1,21.0,639.0,828.11,638.76
2016,2,10,15,0,917.0,80.0,3.1,21.0,605.0,835.84,645.46
2016,2,10,15,15,901.0,78.0,2.85,20.5,564.5,835.48,646.33
2016,2,10,15,30,885.0,76.0,2.6,20.0,524.0,831.28,644.53
2016,2,10,15,45,862.0,73.5,2.4,20.0,477.5,825.13,640.5
2016,2,10,16,0,839.0,71.0,2.2,20.0,431.0,807.34,628.18
2016,2,10,16,15,807.0,67.0,2.1,19.0,380.0,776.74,609.74
2016,2,10,16,30,775.0,63.0,2.0,18.0,329.0,743.04,588.43
2016,2,10,16,45,725.0,58.5,1.95,17.0,275.0,691.34,553.08
2016,2,10,17,0,675.0,54.0,1.9,16.0,221.0,637.56,514.14
2016,2,10,17,15,596.0,46.5,2.05,15.0,168.0,563.71,457.83
2016,2,10,17,30,517.0,39.0,2.2,14.0,115.0,484.5,392.47
2016,2,10,17,45,371.0,27.5,2.4,13.5,70.0,353.63,272.22
2016,2,10,18,0,225.0,16.0,2.6,13.0,25.0,205.65,0.0
2016,2,10,18,15,112.5,8.0,2.75,13.0,12.5,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.5,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,25.0,12.8,0.0
2016,2,11,7,45,393.0,26.0,4.15,10.0,70.5,21.47,12.04
2016,2,11,8,0,544.0,37.0,4.3,11.0,116.0,33.19,23.68
2016,2,11,8,15,623.5,44.0,4.15,12.0,170.0,38.94,29.23
2016,2,11,8,30,703.0,51.0,4.0,13.0,224.0,44.7,34.52
2016,2,11,8,45,751.5,56.0,3.85,14.0,279.0,48.51,37.86
2016,2,11,9,0,800.0,61.0,3.7,15.0,334.0,52.3,41.05
2016,2,11,9,15,831.5,64.5,3.85,16.0,385.5,54.71,42.92
2016,2,11,9,30,863.0,68.0,4.0,17.0,437.0,57.11,44.71
2016,2,11,9,45,885.5,70.5,4.2,18.0,484.5,65.88,52.02
2016,2,11,10,0,908.0,73.0,4.4,19.0,532.0,68.1,53.55
2016,2,11,10,15,923.5,75.0,4.55,19.5,573.5,69.78,54.74
2016,2,11,10,30,939.0,77.0,4.7,20.0,615.0,93.63,55.43
2016,2,11,10,45,950.0,78.5,4.85,21.0,649.0,153.85,82.85
2016,2,11,11,0,961.0,80.0,5.0,22.0,683.0,214.57,125.71
2016,2,11,11,15,968.0,81.0,4.9,22.5,709.5,274.34,175.23
2016,2,11,11,30,975.0,82.0,4.8,23.0,736.0,333.66,227.08
2016,2,11,11,45,971.5,86.5,4.7,23.5,752.0,391.65,278.47
2016,2,11,12,0,968.0,91.0,4.6,24.0,768.0,447.75,327.43
2016,2,11,12,15,970.0,91.5,4.5,24.0,777.0,500.83,373.38
2016,2,11,12,30,972.0,92.0,4.4,24.0,786.0,552.02,416.63
2016,2,11,12,45,970.0,92.5,4.35,24.5,785.5,599.02,454.87
2016,2,11,13,0,968.0,93.0,4.3,25.0,785.0,643.38,490.01
2016,2,11,13,15,965.0,93.0,4.2,25.0,775.5,683.85,522.2
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,721.26,551.45
2016,2,11,13,45,954.5,93.0,4.05,25.0,747.5,752.42,575.81
2016,2,11,14,0,947.0,93.0,4.0,25.0,729.0,779.98,596.88
2016,2,11,14,15,938.5,91.5,3.85,24.5,703.0,801.6,613.34
2016,2,11,14,30,930.0,90.0,3.7,24.0,677.0,819.41,627.24
2016,2,11,14,45,917.0,88.5,3.6,24.0,642.5,829.87,635.13
2016,2,11,15,0,904.0,87.0,3.5,24.0,608.0,836.4,640.45
2016,2,11,15,15,887.5,84.5,3.25,23.5,567.0,842.9,646.34
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,837.97,644.25
2016,2,11,15,45,845.5,79.5,2.75,23.0,479.0,821.73,633.04
2016,2,11,16,0,820.0,77.0,2.5,23.0,432.0,801.79,619.21
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.5,769.92,600.87
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,734.92,579.56
2016,2,11,16,45,702.0,63.5,2.1,19.0,275.0,681.07,542.46
2016,2,11,17,0,651.0,58.0,2.0,18.0,221.0,632.49,507.33
2016,2,11,17,15,571.0,50.0,2.1,17.0,168.5,550.87,445.23
2016,2,11,17,30,491.0,42.0,2.2,16.0,116.0,470.17,379.21
2016,2,11,17,45,349.0,29.5,2.3,15.5,71.0,340.97,263.19
2016,2,11,18,0,207.0,17.0,2.4,15.0,26.0,196.15,0.0
2016,2,11,18,15,103.5,8.5,2.45,15.0,13.0,77.66,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
