Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,8.0,2.15,8.5,12.0,6.83,0.0
2016,2,12,7,30,180.0,16.0,2.5,9.0,24.0,13.17,0.0
2016,2,12,7,45,327.5,29.0,2.85,10.0,68.0,23.85,14.24
2016,2,12,8,0,475.0,42.0,3.2,11.0,112.0,34.37,24.79
2016,2,12,8,15,557.0,50.5,3.05,12.0,165.0,40.66,30.8
2016,2,12,8,30,639.0,59.0,2.9,13.0,218.0,46.9,36.51
2016,2,12,8,45,691.5,65.0,2.75,14.0,272.5,50.9,40.01
2016,2,12,9,0,744.0,71.0,2.6,15.0,327.0,59.77,47.68
2016,2,12,9,15,778.0,75.0,2.6,16.0,378.5,62.24,49.54
2016,2,12,9,30,812.0,79.0,2.6,17.0,430.0,64.71,51.35
2016,2,12,9,45,836.0,82.0,2.65,18.0,477.0,66.28,52.34
2016,2,12,10,0,860.0,85.0,2.7,19.0,524.0,67.86,53.32
2016,2,12,10,15,876.5,87.5,2.8,19.5,565.0,68.97,54.01
2016,2,12,10,30,893.0,90.0,2.9,20.0,606.0,94.06,55.35
2016,2,12,10,45,904.5,92.0,3.0,21.0,639.5,160.72,89.53
2016,2,12,11,0,916.0,94.0,3.1,22.0,673.0,219.63,131.17
2016,2,12,11,15,924.0,95.5,3.15,22.5,699.0,277.82,179.06
2016,2,12,11,30,932.0,97.0,3.2,23.0,725.0,335.75,229.17
2016,2,12,11,45,938.5,97.0,3.25,23.5,743.5,391.55,277.99
2016,2,12,12,0,945.0,97.0,3.3,24.0,762.0,446.4,325.33
2016,2,12,12,15,947.0,97.5,3.3,24.0,770.5,498.52,370.13
2016,2,12,12,30,949.0,98.0,3.3,24.0,779.0,548.81,412.37
2016,2,12,12,45,947.5,98.5,3.3,24.0,778.5,595.22,450.65
2016,2,12,13,0,946.0,99.0,3.3,24.0,778.0,639.08,486.08
2016,2,12,13,15,943.0,98.5,3.3,24.0,769.0,678.4,517.41
2016,2,12,13,30,940.0,98.0,3.3,24.0,760.0,714.69,545.92
2016,2,12,13,45,932.5,97.5,3.3,24.0,741.5,744.75,569.49
2016,2,12,14,0,925.0,97.0,3.3,24.0,723.0,771.25,589.92
2016,2,12,14,15,916.5,96.0,3.3,24.0,697.0,792.9,605.75
2016,2,12,14,30,908.0,95.0,3.3,24.0,671.0,810.84,619.14
2016,2,12,14,45,885.0,97.0,3.3,24.0,634.5,824.21,629.5
2016,2,12,15,0,862.0,99.0,3.3,24.0,598.0,826.74,632.48
2016,2,12,15,15,844.0,96.0,3.2,23.5,557.5,823.61,632.42
2016,2,12,15,30,826.0,93.0,3.1,23.0,517.0,816.57,629.77
2016,2,12,15,45,799.5,90.0,3.05,22.5,470.5,798.66,619.77
2016,2,12,16,0,773.0,87.0,3.0,22.0,424.0,777.1,607.13
2016,2,12,16,15,738.0,82.0,2.75,21.0,373.5,748.33,589.06
2016,2,12,16,30,703.0,77.0,2.5,20.0,323.0,711.82,564.71
2016,2,12,16,45,650.0,71.0,2.25,19.0,270.0,656.88,525.63
2016,2,12,17,0,597.0,65.0,2.0,18.0,217.0,600.36,483.56
2016,2,12,17,15,517.0,55.5,2.05,17.0,165.0,517.3,419.82
2016,2,12,17,30,437.0,46.0,2.1,16.0,113.0,435.08,352.46
2016,2,12,17,45,303.0,32.0,2.15,15.5,69.5,310.76,241.87
2016,2,12,18,0,169.0,18.0,2.2,15.0,26.0,172.35,0.0
2016,2,12,18,15,84.5,9.0,2.25,14.5,13.0,65.39,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,8.5,10.5,7.26,0.0
2016,2,13,7,30,97.0,17.0,2.3,9.0,21.0,13.23,0.0
2016,2,13,7,45,221.0,34.5,2.3,9.5,62.5,26.67,16.85
2016,2,13,8,0,345.0,52.0,2.3,10.0,104.0,39.91,29.87
2016,2,13,8,15,425.0,64.5,2.3,10.5,154.5,51.62,40.87
2016,2,13,8,30,505.0,77.0,2.3,11.0,205.0,60.53,49.09
2016,2,13,8,45,563.0,85.0,2.3,12.0,257.5,65.38,53.31
2016,2,13,9,0,621.0,93.0,2.3,13.0,310.0,70.18,57.32
2016,2,13,9,15,658.5,99.5,2.25,13.5,359.5,73.56,60.05
2016,2,13,9,30,696.0,106.0,2.2,14.0,409.0,76.88,62.68
2016,2,13,9,45,726.0,110.0,2.2,15.0,455.5,78.29,63.47
2016,2,13,10,0,756.0,114.0,2.2,16.0,502.0,79.73,64.28
2016,2,13,10,15,775.5,117.5,2.35,16.5,542.5,80.71,64.81
2016,2,13,10,30,795.0,121.0,2.5,17.0,583.0,106.11,66.68
2016,2,13,10,45,810.5,123.0,2.65,18.0,617.0,167.87,99.62
2016,2,13,11,0,826.0,125.0,2.8,19.0,651.0,223.31,139.39
2016,2,13,11,15,836.0,127.0,2.95,19.5,677.0,278.66,185.28
2016,2,13,11,30,846.0,129.0,3.1,20.0,703.0,334.26,233.53
2016,2,13,11,45,879.5,117.5,3.3,20.5,727.0,386.95,279.4
2016,2,13,12,0,913.0,106.0,3.5,21.0,751.0,443.8,328.22
2016,2,13,12,15,915.5,106.5,3.6,21.0,760.5,494.79,372.71
2016,2,13,12,30,918.0,107.0,3.7,21.0,770.0,544.08,414.84
2016,2,13,12,45,920.0,106.0,3.8,21.5,770.5,589.89,452.53
2016,2,13,13,0,922.0,105.0,3.9,22.0,771.0,633.48,487.55
2016,2,13,13,15,919.5,104.5,4.0,22.0,762.5,672.32,519.24
2016,2,13,13,30,917.0,104.0,4.1,22.0,754.0,708.25,548.24
2016,2,13,13,45,913.5,102.5,4.25,22.0,737.0,739.48,573.6
2016,2,13,14,0,910.0,101.0,4.4,22.0,720.0,767.42,596.09
2016,2,13,14,15,901.5,99.5,4.45,22.0,694.5,788.26,611.98
2016,2,13,14,30,893.0,98.0,4.5,22.0,669.0,805.4,625.43
2016,2,13,14,45,876.5,98.0,4.55,22.0,634.5,821.55,638.36
2016,2,13,15,0,860.0,98.0,4.6,22.0,600.0,826.91,643.75
2016,2,13,15,15,843.0,95.0,4.5,21.5,560.0,824.52,644.14
2016,2,13,15,30,826.0,92.0,4.4,21.0,520.0,818.24,641.91
2016,2,13,15,45,802.5,88.5,4.35,21.0,474.0,802.19,631.82
2016,2,13,16,0,779.0,85.0,4.3,21.0,428.0,782.51,619.14
2016,2,13,16,15,745.0,80.5,3.85,20.0,377.5,749.46,597.18
2016,2,13,16,30,711.0,76.0,3.4,19.0,327.0,719.53,576.9
2016,2,13,16,45,661.0,70.0,3.0,18.5,274.0,666.79,537.6
2016,2,13,17,0,611.0,64.0,2.6,18.0,221.0,612.43,495.51
2016,2,13,17,15,532.5,55.0,2.5,17.0,169.0,530.69,431.95
2016,2,13,17,30,454.0,46.0,2.4,16.0,117.0,449.71,365.05
2016,2,13,17,45,320.5,32.5,2.3,15.5,73.0,325.33,255.08
2016,2,13,18,0,187.0,19.0,2.2,15.0,29.0,188.34,11.18
2016,2,13,18,15,93.5,9.5,2.3,15.0,14.5,72.21,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,9.5,4.2,11.5,13.5,8.11,0.0
2016,2,14,7,30,157.0,19.0,4.5,12.0,27.0,14.85,0.0
2016,2,14,7,45,295.5,33.0,4.8,12.5,70.0,27.14,17.15
2016,2,14,8,0,434.0,47.0,5.1,13.0,113.0,38.33,28.12
2016,2,14,8,15,217.0,41.5,5.5,14.0,74.5,31.2,22.16
2016,2,14,8,30,0.0,36.0,5.9,15.0,36.0,29.72,20.9
2016,2,14,8,45,0.0,45.0,6.35,16.0,45.0,37.19,27.49
2016,2,14,9,0,0.0,54.0,6.8,17.0,54.0,44.69,33.96
2016,2,14,9,15,8.0,108.5,6.85,17.5,112.0,87.07,70.96
2016,2,14,9,30,16.0,163.0,6.9,18.0,170.0,125.36,103.77
2016,2,14,9,45,26.5,186.5,7.0,18.5,199.5,142.14,117.64
2016,2,14,10,0,37.0,210.0,7.1,19.0,229.0,150.0,123.77
2016,2,14,10,15,19.0,190.5,7.0,19.5,200.5,147.24,120.84
2016,2,14,10,30,1.0,171.0,6.9,20.0,172.0,135.12,105.19
2016,2,14,10,45,0.5,169.5,6.8,20.5,170.0,135.43,105.01
2016,2,14,11,0,0.0,168.0,6.7,21.0,168.0,135.34,104.55
2016,2,14,11,15,1.5,173.5,6.5,21.0,174.5,140.71,108.62
2016,2,14,11,30,3.0,179.0,6.3,21.0,181.0,146.26,112.86
2016,2,14,11,45,5.0,191.5,6.1,21.5,195.0,157.61,121.52
2016,2,14,12,0,7.0,204.0,5.9,22.0,209.0,169.34,130.46
2016,2,14,12,15,7.0,206.0,5.7,22.0,211.5,172.22,132.68
2016,2,14,12,30,7.0,208.0,5.5,22.0,214.0,175.07,134.91
2016,2,14,12,45,123.0,282.0,5.3,22.0,372.0,305.54,237.61
2016,2,14,13,0,239.0,356.0,5.1,22.0,530.0,445.2,345.33
2016,2,14,13,15,280.5,343.5,5.0,22.0,545.0,484.47,375.95
2016,2,14,13,30,322.0,331.0,4.9,22.0,560.0,519.91,404.01
2016,2,14,13,45,305.0,326.0,4.85,22.5,539.0,523.12,406.34
2016,2,14,14,0,288.0,321.0,4.8,23.0,518.0,523.96,406.87
2016,2,14,14,15,430.0,265.0,4.7,23.0,547.0,604.13,470.31
2016,2,14,14,30,572.0,209.0,4.6,23.0,576.0,677.23,527.86
2016,2,14,14,45,526.5,213.0,4.6,23.0,538.0,663.14,517.91
2016,2,14,15,0,481.0,217.0,4.6,23.0,500.0,645.26,505.46
2016,2,14,15,15,375.5,222.0,4.45,22.5,434.5,559.37,441.81
2016,2,14,15,30,270.0,227.0,4.3,22.0,369.0,487.16,386.85
2016,2,14,15,45,197.0,210.5,4.2,22.0,309.5,397.66,317.98
2016,2,14,16,0,124.0,194.0,4.1,22.0,250.0,323.9,259.56
2016,2,14,16,15,115.0,173.5,3.55,21.0,220.0,298.21,240.7
2016,2,14,16,30,106.0,153.0,3.0,20.0,190.0,271.78,220.67
2016,2,14,16,45,96.0,129.5,2.55,19.5,159.0,239.52,195.05
2016,2,14,17,0,86.0,106.0,2.1,19.0,128.0,206.3,167.98
2016,2,14,17,15,69.0,82.5,2.0,18.0,98.0,166.44,134.85
2016,2,14,17,30,52.0,59.0,1.9,17.0,68.0,111.75,88.57
2016,2,14,17,45,26.0,38.0,1.85,16.5,42.5,67.56,49.27
2016,2,14,18,0,0.0,17.0,1.8,16.0,17.0,14.33,0.0
2016,2,14,18,15,0.0,8.5,1.85,15.5,8.5,7.26,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,15,7,15,65.0,10.0,4.0,11.5,13.5,8.54,0.0
2016,2,15,7,30,130.0,20.0,4.1,12.0,27.0,15.57,0.0
2016,2,15,7,45,275.0,34.5,4.2,12.5,71.0,28.31,18.32
2016,2,15,8,0,420.0,49.0,4.3,13.0,115.0,39.9,29.55
2016,2,15,8,15,501.5,58.5,4.55,13.5,167.5,46.69,36.02
2016,2,15,8,30,583.0,68.0,4.8,14.0,220.0,53.41,42.18
2016,2,15,8,45,645.5,73.0,5.05,15.0,275.0,56.37,44.68
2016,2,15,9,0,708.0,78.0,5.3,16.0,330.0,59.41,47.13
2016,2,15,9,15,743.0,83.0,5.35,16.5,381.5,62.18,49.35
2016,2,15,9,30,778.0,88.0,5.4,17.0,433.0,70.87,56.7
2016,2,15,9,45,807.0,90.5,5.5,17.5,481.0,71.86,57.26
2016,2,15,10,0,836.0,93.0,5.6,18.0,529.0,72.91,57.88
2016,2,15,10,15,853.0,96.0,5.6,18.5,570.0,74.16,58.68
2016,2,15,10,30,870.0,99.0,5.6,19.0,611.0,105.59,62.14
2016,2,15,10,45,882.0,101.0,5.6,19.5,645.0,163.72,92.42
2016,2,15,11,0,894.0,103.0,5.6,20.0,679.0,222.68,136.15
2016,2,15,11,15,902.0,104.5,5.6,20.0,705.0,286.58,190.23
2016,2,15,11,30,910.0,106.0,5.6,20.0,731.0,343.72,241.27
2016,2,15,11,45,915.0,107.0,5.7,20.5,748.5,399.02,290.89
2016,2,15,12,0,920.0,108.0,5.8,21.0,766.0,453.29,338.99
2016,2,15,12,15,922.0,108.5,5.7,21.0,775.0,504.6,384.18
2016,2,15,12,30,924.0,109.0,5.6,21.0,784.0,554.12,426.83
2016,2,15,12,45,927.5,107.0,5.6,21.5,785.0,600.34,465.23
2016,2,15,13,0,931.0,105.0,5.6,22.0,786.0,644.38,500.95
2016,2,15,13,15,929.0,104.5,5.45,22.0,777.5,683.99,532.99
2016,2,15,13,30,927.0,104.0,5.3,22.0,769.0,720.68,562.13
2016,2,15,13,45,928.5,100.5,5.15,22.0,753.0,753.84,588.17
2016,2,15,14,0,930.0,97.0,5.0,22.0,737.0,783.87,610.71
2016,2,15,14,15,923.0,95.5,4.85,22.0,711.5,806.28,626.76
2016,2,15,14,30,916.0,94.0,4.7,22.0,686.0,824.99,640.21
2016,2,15,14,45,909.0,91.0,4.6,22.0,653.5,838.35,650.22
2016,2,15,15,0,902.0,88.0,4.5,22.0,621.0,847.9,657.66
2016,2,15,15,15,887.0,85.5,4.25,21.5,581.0,847.63,658.94
2016,2,15,15,30,872.0,83.0,4.0,21.0,541.0,851.86,663.8
2016,2,15,15,45,859.0,78.0,3.8,21.0,496.0,842.8,658.15
2016,2,15,16,0,846.0,73.0,3.6,21.0,451.0,829.99,649.91
2016,2,15,16,15,816.0,69.0,3.05,20.0,399.5,800.53,630.05
2016,2,15,16,30,786.0,65.0,2.5,19.0,348.0,767.89,607.13
2016,2,15,16,45,749.0,59.0,2.0,18.0,294.5,724.08,575.11
2016,2,15,17,0,712.0,53.0,1.5,17.0,241.0,678.0,539.52
2016,2,15,17,15,640.0,46.5,1.45,16.0,186.5,601.57,482.35
2016,2,15,17,30,568.0,40.0,1.4,15.0,132.0,524.91,420.91
2016,2,15,17,45,440.5,29.5,1.35,14.0,84.5,403.73,317.25
2016,2,15,18,0,313.0,19.0,1.3,13.0,37.0,275.3,90.28
2016,2,15,18,15,156.5,9.5,1.3,13.0,18.5,116.26,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,115.5,10.0,3.35,9.5,16.5,8.54,0.0
2016,2,16,7,30,231.0,20.0,3.6,10.0,33.0,16.58,0.0
2016,2,16,7,45,362.0,32.5,3.85,11.0,78.5,26.7,17.22
2016,2,16,8,0,493.0,45.0,4.1,12.0,124.0,36.66,26.87
2016,2,16,8,15,569.0,53.0,4.2,13.0,177.5,42.45,32.35
2016,2,16,8,30,645.0,61.0,4.3,14.0,231.0,48.2,37.54
2016,2,16,8,45,693.0,66.5,4.4,15.0,284.5,51.73,40.57
2016,2,16,9,0,741.0,72.0,4.5,16.0,338.0,60.19,47.81
2016,2,16,9,15,773.0,76.0,4.7,17.0,389.0,62.6,49.6
2016,2,16,9,30,805.0,80.0,4.9,18.0,440.0,65.0,51.34
2016,2,16,9,45,827.0,83.5,5.15,19.0,486.5,66.87,52.58
2016,2,16,10,0,849.0,87.0,5.4,20.0,533.0,68.71,53.78
2016,2,16,10,15,865.0,89.5,5.25,20.5,573.5,69.73,54.39
2016,2,16,10,30,881.0,92.0,5.1,21.0,614.0,103.51,58.58
2016,2,16,10,45,890.5,94.5,5.0,21.5,647.5,170.02,96.0
2016,2,16,11,0,900.0,97.0,4.9,22.0,681.0,228.52,139.33
2016,2,16,11,15,907.5,98.5,4.65,22.5,706.5,286.06,187.56
2016,2,16,11,30,915.0,100.0,4.4,23.0,732.0,343.3,237.41
2016,2,16,11,45,910.0,106.0,4.2,23.5,747.5,399.2,286.46
2016,2,16,12,0,905.0,112.0,4.0,24.0,763.0,453.19,332.94
2016,2,16,12,15,907.0,112.5,3.75,24.0,771.5,503.88,376.08
2016,2,16,12,30,909.0,113.0,3.5,24.0,780.0,552.82,416.57
2016,2,16,12,45,905.5,114.5,3.3,24.5,779.0,597.69,452.01
2016,2,16,13,0,902.0,116.0,3.1,25.0,778.0,639.99,484.28
2016,2,16,13,15,899.0,115.5,2.95,25.0,769.0,678.11,513.68
2016,2,16,13,30,896.0,115.0,2.8,25.0,760.0,713.32,540.25
2016,2,16,13,45,888.5,114.5,2.65,25.0,742.0,747.65,565.38
2016,2,16,14,0,881.0,114.0,2.5,25.0,724.0,774.11,584.61
2016,2,16,14,15,872.0,112.5,2.6,25.0,698.0,794.83,600.14
2016,2,16,14,30,863.0,111.0,2.7,25.0,672.0,811.82,613.27
2016,2,16,14,45,855.5,107.0,2.8,25.0,640.0,823.55,622.98
2016,2,16,15,0,848.0,103.0,2.9,25.0,608.0,831.51,630.31
2016,2,16,15,15,826.0,96.5,2.95,24.5,561.5,820.75,625.79
2016,2,16,15,30,804.0,90.0,3.0,24.0,515.0,805.87,618.58
2016,2,16,15,45,758.0,90.5,3.1,24.0,463.5,775.07,599.15
2016,2,16,16,0,712.0,91.0,3.2,24.0,412.0,745.77,580.62
2016,2,16,16,15,659.5,93.5,3.0,23.0,364.5,706.39,555.18
2016,2,16,16,30,607.0,96.0,2.8,22.0,317.0,663.98,526.81
2016,2,16,16,45,610.5,81.0,2.65,21.0,273.5,645.38,515.39
2016,2,16,17,0,614.0,66.0,2.5,20.0,230.0,623.57,500.15
2016,2,16,17,15,538.5,57.0,2.6,19.0,177.5,543.33,439.36
2016,2,16,17,30,463.0,48.0,2.7,18.0,125.0,463.72,375.15
2016,2,16,17,45,340.5,35.0,2.85,17.0,80.0,346.27,274.62
2016,2,16,18,0,218.0,22.0,3.0,16.0,35.0,220.45,91.09
2016,2,16,18,15,109.0,11.0,3.1,15.5,17.5,85.01,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,135.0,10.0,1.7,7.5,18.0,8.54,0.0
2016,2,17,7,30,270.0,20.0,1.9,8.0,36.0,16.57,1.17
2016,2,17,7,45,397.5,32.0,2.15,9.0,83.0,26.3,17.18
2016,2,17,8,0,525.0,44.0,2.4,10.0,130.0,35.88,26.47
2016,2,17,8,15,598.5,51.5,2.6,11.0,184.0,41.33,31.66
2016,2,17,8,30,672.0,59.0,2.8,12.0,238.0,46.76,36.59
2016,2,17,8,45,717.5,64.5,3.05,13.0,292.5,54.84,43.69
2016,2,17,9,0,763.0,70.0,3.3,14.0,347.0,58.72,46.89
2016,2,17,9,15,794.0,74.0,3.35,14.5,398.5,61.2,48.86
2016,2,17,9,30,825.0,78.0,3.4,15.0,450.0,63.67,50.78
2016,2,17,9,45,846.0,81.0,3.5,16.0,496.5,65.23,51.77
2016,2,17,10,0,867.0,84.0,3.6,17.0,543.0,66.77,52.74
2016,2,17,10,15,882.5,86.5,3.5,17.5,584.0,76.59,60.96
2016,2,17,10,30,898.0,89.0,3.4,18.0,625.0,113.25,65.73
2016,2,17,10,45,907.5,91.5,3.3,18.5,658.5,172.35,97.77
2016,2,17,11,0,917.0,94.0,3.2,19.0,692.0,231.87,142.48
2016,2,17,11,15,925.0,95.5,3.15,19.0,718.5,290.51,192.46
2016,2,17,11,30,933.0,97.0,3.1,19.0,745.0,348.9,244.24
2016,2,17,11,45,934.0,99.5,3.05,19.5,761.5,405.16,294.05
2016,2,17,12,0,935.0,102.0,3.0,20.0,778.0,460.0,341.66
2016,2,17,12,15,937.5,102.5,3.0,20.0,787.0,512.26,386.75
2016,2,17,12,30,940.0,103.0,3.0,20.0,796.0,562.76,429.27
2016,2,17,12,45,938.5,103.5,3.05,20.5,796.0,609.11,466.86
2016,2,17,13,0,937.0,104.0,3.1,21.0,796.0,652.92,501.5
2016,2,17,13,15,934.5,103.5,3.1,21.0,787.0,692.5,532.99
2016,2,17,13,30,932.0,103.0,3.1,21.0,778.0,729.1,561.71
2016,2,17,13,45,925.5,102.5,3.1,21.5,760.0,759.78,584.57
2016,2,17,14,0,919.0,102.0,3.1,22.0,742.0,786.98,603.74
2016,2,17,14,15,911.0,101.0,3.1,22.0,716.0,808.97,619.79
2016,2,17,14,30,903.0,100.0,3.1,22.0,690.0,827.28,633.43
2016,2,17,14,45,890.5,98.0,3.1,22.0,656.0,837.18,641.36
2016,2,17,15,0,878.0,96.0,3.1,22.0,622.0,851.27,652.46
2016,2,17,15,15,861.5,93.5,3.05,21.5,581.5,849.88,653.85
2016,2,17,15,30,845.0,91.0,3.0,21.0,541.0,844.55,652.74
2016,2,17,15,45,822.0,88.0,2.95,21.0,494.5,829.3,643.51
2016,2,17,16,0,799.0,85.0,2.9,21.0,448.0,810.37,631.73
2016,2,17,16,15,767.0,80.5,2.55,20.0,396.5,778.53,611.02
2016,2,17,16,30,735.0,76.0,2.2,19.0,345.0,749.31,591.63
2016,2,17,16,45,688.0,70.0,1.9,18.5,291.5,698.1,554.45
2016,2,17,17,0,641.0,64.0,1.6,18.0,238.0,645.15,514.59
2016,2,17,17,15,567.0,56.0,1.65,17.0,184.5,566.71,456.45
2016,2,17,17,30,493.0,48.0,1.7,16.0,131.0,488.73,394.49
2016,2,17,17,45,368.0,35.0,1.75,15.0,84.5,368.21,292.83
2016,2,17,18,0,243.0,22.0,1.8,14.0,38.0,241.19,117.99
2016,2,17,18,15,121.5,11.0,1.85,14.0,19.0,94.01,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,70.5,13.0,3.9,12.5,17.5,11.1,0.0
2016,2,18,7,30,141.0,26.0,4.1,13.0,35.0,20.17,4.45
2016,2,18,7,45,276.5,42.0,4.35,13.5,81.0,32.41,22.11
2016,2,18,8,0,412.0,58.0,4.6,14.0,127.0,47.39,36.15
2016,2,18,8,15,491.5,68.5,4.8,14.5,180.5,54.69,43.03
2016,2,18,8,30,571.0,79.0,5.0,15.0,234.0,61.89,49.55
2016,2,18,8,45,285.5,90.5,5.25,16.0,168.0,64.59,51.77
2016,2,18,9,0,0.0,102.0,5.5,17.0,102.0,81.75,66.53
2016,2,18,9,15,70.0,151.0,5.5,17.5,183.0,112.63,93.07
2016,2,18,9,30,140.0,200.0,5.5,18.0,264.0,137.89,114.33
2016,2,18,9,45,194.0,218.0,5.55,18.5,316.5,149.32,123.5
2016,2,18,10,0,248.0,236.0,5.6,19.0,369.0,153.16,126.16
2016,2,18,10,15,288.5,248.5,5.6,19.5,414.0,159.72,131.1
2016,2,18,10,30,329.0,261.0,5.6,20.0,459.0,184.96,136.58
2016,2,18,10,45,626.5,177.5,5.7,20.5,579.5,187.49,120.58
2016,2,18,11,0,924.0,94.0,5.8,21.0,700.0,235.7,144.85
2016,2,18,11,15,931.5,95.5,5.85,21.0,726.5,294.7,195.57
2016,2,18,11,30,939.0,97.0,5.9,21.0,753.0,353.39,248.12
2016,2,18,11,45,945.0,96.5,5.95,21.5,771.0,409.46,298.35
2016,2,18,12,0,951.0,96.0,6.0,22.0,789.0,464.49,346.94
2016,2,18,12,15,953.0,96.5,6.05,22.0,797.5,517.25,393.39
2016,2,18,12,30,955.0,97.0,6.1,22.0,806.0,568.17,437.31
2016,2,18,12,45,955.5,96.5,6.15,22.5,806.0,615.32,476.44
2016,2,18,13,0,956.0,96.0,6.2,23.0,806.0,660.02,512.69
2016,2,18,13,15,953.5,95.5,6.2,23.0,797.0,700.19,545.61
2016,2,18,13,30,951.0,95.0,6.2,23.0,788.0,737.32,575.68
2016,2,18,13,45,946.5,94.0,6.2,23.5,770.5,769.36,600.37
2016,2,18,14,0,942.0,93.0,6.2,24.0,753.0,797.96,620.73
2016,2,18,14,15,934.0,91.5,6.15,24.0,726.5,819.81,637.11
2016,2,18,14,30,926.0,90.0,6.1,24.0,700.0,837.86,650.87
2016,2,18,14,45,905.5,92.0,6.05,24.0,664.0,845.83,657.51
2016,2,18,15,0,885.0,94.0,6.0,24.0,628.0,857.8,667.27
2016,2,18,15,15,869.0,91.5,5.85,23.5,587.0,856.83,668.69
2016,2,18,15,30,853.0,89.0,5.7,23.0,546.0,851.92,667.44
2016,2,18,15,45,827.0,87.0,5.55,23.0,498.5,835.23,656.42
2016,2,18,16,0,801.0,85.0,5.4,23.0,451.0,814.84,642.75
2016,2,18,16,15,769.0,80.5,5.0,22.5,400.0,782.88,620.44
2016,2,18,16,30,737.0,76.0,4.6,22.0,349.0,747.78,595.36
2016,2,18,16,45,686.5,71.0,4.2,21.5,294.5,700.45,560.68
2016,2,18,17,0,636.0,66.0,3.8,21.0,240.0,645.75,519.44
2016,2,18,17,15,562.0,57.5,3.65,20.0,186.5,566.45,458.7
2016,2,18,17,30,488.0,49.0,3.5,19.0,133.0,487.62,394.64
2016,2,18,17,45,359.5,36.5,3.4,18.5,86.0,364.59,289.81
2016,2,18,18,0,231.0,24.0,3.3,18.0,39.0,236.65,127.89
2016,2,18,18,15,115.5,12.0,3.5,17.5,19.5,90.99,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,82.5,13.0,4.4,15.5,18.5,11.1,0.0
2016,2,19,7,30,165.0,26.0,4.6,16.0,37.0,20.2,5.91
2016,2,19,7,45,300.0,40.0,4.8,16.5,83.0,30.97,20.7
2016,2,19,8,0,435.0,54.0,5.0,17.0,129.0,43.81,32.62
2016,2,19,8,15,511.5,63.5,5.1,17.5,182.0,50.43,38.8
2016,2,19,8,30,588.0,73.0,5.2,18.0,235.0,56.98,44.65
2016,2,19,8,45,294.0,56.5,5.3,18.5,137.5,41.34,30.83
2016,2,19,9,0,0.0,40.0,5.4,19.0,40.0,33.05,23.43
2016,2,19,9,15,68.0,121.0,5.35,19.5,152.5,93.91,76.21
2016,2,19,9,30,136.0,202.0,5.3,20.0,265.0,139.02,114.38
2016,2,19,9,45,475.5,151.0,5.25,20.5,401.5,101.08,81.47
2016,2,19,10,0,815.0,100.0,5.2,21.0,538.0,77.07,60.64
2016,2,19,10,15,831.5,103.0,5.1,21.5,578.5,78.11,61.24
2016,2,19,10,30,848.0,106.0,5.0,22.0,619.0,118.34,67.98
2016,2,19,10,45,857.5,109.0,4.95,22.5,651.5,176.04,100.74
2016,2,19,11,0,867.0,112.0,4.9,23.0,684.0,234.35,144.89
2016,2,19,11,15,875.0,113.5,4.8,23.0,710.0,291.56,193.43
2016,2,19,11,30,883.0,115.0,4.7,23.0,736.0,348.68,243.62
2016,2,19,11,45,880.5,119.5,4.6,23.5,751.5,404.17,292.21
2016,2,19,12,0,878.0,124.0,4.5,24.0,767.0,458.1,338.45
2016,2,19,12,15,880.0,124.5,4.45,24.0,775.5,508.98,381.84
2016,2,19,12,30,882.0,125.0,4.4,24.0,784.0,558.2,422.82
2016,2,19,12,45,880.0,126.0,4.35,24.5,783.0,603.78,459.18
2016,2,19,13,0,878.0,127.0,4.3,25.0,782.0,646.93,492.71
2016,2,19,13,15,874.5,126.0,4.2,25.0,773.0,684.69,522.36
2016,2,19,13,30,871.0,125.0,4.1,25.0,764.0,719.48,549.26
2016,2,19,13,45,864.5,124.5,4.1,25.0,746.0,749.54,572.61
2016,2,19,14,0,858.0,124.0,4.1,25.0,728.0,776.21,593.28
2016,2,19,14,15,848.5,122.0,4.05,25.0,702.0,795.59,607.46
2016,2,19,14,30,839.0,120.0,4.0,25.0,676.0,811.23,619.09
2016,2,19,14,45,826.0,117.5,4.0,25.0,642.5,819.76,626.1
2016,2,19,15,0,813.0,115.0,4.0,25.0,609.0,824.43,630.63
2016,2,19,15,15,795.5,112.0,3.9,24.5,568.5,820.95,630.4
2016,2,19,15,30,778.0,109.0,3.8,24.0,528.0,818.67,631.22
2016,2,19,15,45,753.0,105.0,3.75,24.0,482.0,800.75,620.02
2016,2,19,16,0,728.0,101.0,3.7,24.0,436.0,779.39,606.44
2016,2,19,16,15,693.5,95.5,3.3,23.5,386.0,744.85,582.78
2016,2,19,16,30,659.0,90.0,2.9,23.0,336.0,707.5,556.62
2016,2,19,16,45,609.0,83.0,2.55,22.5,283.5,652.83,517.09
2016,2,19,17,0,559.0,76.0,2.2,22.0,231.0,596.47,474.91
2016,2,19,17,15,484.0,65.5,2.1,21.0,179.0,514.71,413.25
2016,2,19,17,30,409.0,55.0,2.0,20.0,127.0,433.43,348.44
2016,2,19,17,45,290.5,40.5,1.95,19.0,82.0,315.99,250.19
2016,2,19,18,0,172.0,26.0,1.9,18.0,37.0,198.3,115.1
2016,2,19,18,15,86.0,13.0,1.9,18.0,18.5,71.45,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.0,13.5,2.75,16.5,17.0,11.52,0.0
2016,2,20,7,30,114.0,27.0,3.0,17.0,34.0,21.13,7.69
2016,2,20,7,45,224.0,44.5,3.3,17.5,77.0,34.05,23.32
2016,2,20,8,0,334.0,62.0,3.6,18.0,120.0,47.01,35.31
2016,2,20,8,15,408.0,74.0,3.85,18.5,170.0,55.56,43.14
2016,2,20,8,30,482.0,86.0,4.1,19.0,220.0,63.94,50.55
2016,2,20,8,45,241.0,85.5,4.35,19.5,152.5,64.18,50.66
2016,2,20,9,0,0.0,85.0,4.6,20.0,85.0,69.52,55.1
2016,2,20,9,15,0.0,98.0,4.7,20.5,98.0,79.75,63.65
2016,2,20,9,30,0.0,111.0,4.8,21.0,111.0,89.89,72.0
2016,2,20,9,45,7.5,153.5,4.9,21.5,158.0,120.86,97.93
2016,2,20,10,0,15.0,196.0,5.0,22.0,205.0,150.4,122.25
2016,2,20,10,15,16.5,210.5,5.0,22.0,220.5,161.0,130.73
2016,2,20,10,30,18.0,225.0,5.0,22.0,236.0,173.77,134.37
2016,2,20,10,45,9.0,174.0,5.05,22.5,179.5,140.26,107.32
2016,2,20,11,0,0.0,123.0,5.1,23.0,123.0,101.23,76.2
2016,2,20,11,15,0.0,116.0,5.05,23.5,116.0,95.94,71.71
2016,2,20,11,30,0.0,109.0,5.0,24.0,109.0,90.47,67.11
2016,2,20,11,45,0.0,111.5,5.0,24.5,111.5,92.59,68.59
2016,2,20,12,0,0.0,114.0,5.0,25.0,114.0,94.72,70.08
2016,2,20,12,15,1.0,138.0,5.0,25.0,138.5,114.9,85.97
2016,2,20,12,30,2.0,162.0,5.0,25.0,163.0,135.36,102.03
2016,2,20,12,45,7.5,206.0,5.0,25.5,211.5,175.17,132.92
2016,2,20,13,0,13.0,250.0,5.0,26.0,260.0,216.29,164.51
2016,2,20,13,15,9.0,219.5,4.95,26.0,226.5,189.79,144.04
2016,2,20,13,30,5.0,189.0,4.9,26.0,193.0,162.28,122.75
2016,2,20,13,45,43.0,261.0,4.9,26.0,292.0,261.82,200.73
2016,2,20,14,0,81.0,333.0,4.9,26.0,391.0,363.53,278.89
2016,2,20,14,15,152.5,326.0,4.8,26.0,429.5,433.14,333.1
2016,2,20,14,30,224.0,319.0,4.7,26.0,468.0,494.02,380.55
2016,2,20,14,45,168.0,302.5,4.6,26.0,411.0,443.02,341.91
2016,2,20,15,0,112.0,286.0,4.5,26.0,354.0,372.56,288.45
2016,2,20,15,15,83.5,259.0,4.25,25.5,308.0,326.43,253.89
2016,2,20,15,30,55.0,232.0,4.0,25.0,262.0,278.45,217.27
2016,2,20,15,45,127.5,217.5,3.8,25.0,279.0,348.49,274.49
2016,2,20,16,0,200.0,203.0,3.6,25.0,296.0,401.32,317.78
2016,2,20,16,15,186.0,182.5,3.2,24.5,261.5,371.05,295.29
2016,2,20,16,30,172.0,162.0,2.8,24.0,227.0,339.82,271.92
2016,2,20,16,45,160.0,138.5,2.45,23.5,192.0,305.19,245.51
2016,2,20,17,0,148.0,115.0,2.1,23.0,157.0,269.5,217.51
2016,2,20,17,15,122.0,92.0,2.15,22.5,121.5,222.21,179.17
2016,2,20,17,30,96.0,69.0,2.2,22.0,86.0,174.39,139.08
2016,2,20,17,45,56.0,47.0,2.3,21.5,56.0,116.88,89.48
2016,2,20,18,0,16.0,25.0,2.4,21.0,26.0,42.46,21.55
2016,2,20,18,15,8.0,12.5,2.6,21.0,13.0,16.3,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,17.0,0.5,0.43,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.82,0.0
2016,2,21,7,45,0.0,2.5,2.7,17.5,2.5,2.05,0.0
2016,2,21,8,0,0.0,4.0,3.0,18.0,4.0,3.28,0.0
2016,2,21,8,15,0.0,6.5,3.15,18.0,6.5,5.34,0.0
2016,2,21,8,30,0.0,9.0,3.3,18.0,9.0,7.4,0.91
2016,2,21,8,45,0.0,35.0,3.45,18.5,35.0,28.89,19.9
2016,2,21,9,0,0.0,61.0,3.6,19.0,61.0,50.52,38.75
2016,2,21,9,15,0.0,70.5,3.6,19.0,70.5,58.46,45.53
2016,2,21,9,30,0.0,80.0,3.6,19.0,80.0,66.41,52.27
2016,2,21,9,45,0.0,55.0,3.6,19.5,55.0,45.57,33.98
2016,2,21,10,0,0.0,30.0,3.6,20.0,30.0,24.82,15.88
2016,2,21,10,15,0.0,51.5,3.5,20.0,51.5,42.7,31.25
2016,2,21,10,30,0.0,73.0,3.4,20.0,73.0,60.66,44.36
2016,2,21,10,45,0.0,103.0,3.35,20.0,103.0,85.36,64.37
2016,2,21,11,0,0.0,133.0,3.3,20.0,133.0,109.04,83.37
2016,2,21,11,15,0.0,141.5,3.15,20.0,141.5,116.05,88.83
2016,2,21,11,30,0.0,150.0,3.0,20.0,150.0,123.12,94.36
2016,2,21,11,45,0.5,155.5,2.85,20.5,156.0,128.08,97.99
2016,2,21,12,0,1.0,161.0,2.7,21.0,162.0,133.13,101.71
2016,2,21,12,15,7.0,205.5,2.45,21.0,211.5,172.22,132.44
2016,2,21,12,30,13.0,250.0,2.2,21.0,261.0,212.47,163.71
2016,2,21,12,45,8.5,213.0,1.95,21.0,220.0,181.54,139.44
2016,2,21,13,0,4.0,176.0,1.7,21.0,179.0,149.21,114.1
2016,2,21,13,15,2.0,152.0,1.5,21.0,153.5,128.37,97.7
2016,2,21,13,30,0.0,128.0,1.3,21.0,128.0,107.06,80.81
2016,2,21,13,45,7.0,186.0,1.15,21.0,191.5,161.98,124.46
2016,2,21,14,0,14.0,244.0,1.0,21.0,255.0,219.44,169.15
2016,2,21,14,15,20.5,254.0,0.95,21.0,268.5,235.7,181.78
2016,2,21,14,30,27.0,264.0,0.9,21.0,282.0,252.97,195.37
2016,2,21,14,45,53.5,272.0,0.9,21.0,305.5,301.82,233.67
2016,2,21,15,0,80.0,280.0,0.9,21.0,329.0,339.26,262.95
2016,2,21,15,15,67.0,256.5,0.85,21.0,296.0,309.56,240.56
2016,2,21,15,30,54.0,233.0,0.8,21.0,263.0,278.64,217.42
2016,2,21,15,45,57.5,215.0,0.75,21.0,244.5,267.54,209.82
2016,2,21,16,0,61.0,197.0,0.7,21.0,226.0,256.07,201.79
2016,2,21,16,15,49.0,177.5,0.65,20.5,199.0,228.95,181.25
2016,2,21,16,30,37.0,158.0,0.6,20.0,172.0,201.62,160.2
2016,2,21,16,45,28.0,134.0,0.55,20.0,144.0,170.36,135.38
2016,2,21,17,0,19.0,110.0,0.5,20.0,116.0,124.81,98.44
2016,2,21,17,15,9.5,85.5,0.5,19.5,88.5,92.95,72.1
2016,2,21,17,30,0.0,61.0,0.5,19.0,61.0,60.21,44.41
2016,2,21,17,45,0.0,38.0,0.55,19.0,38.0,35.55,23.35
2016,2,21,18,0,0.0,15.0,0.6,19.0,15.0,12.36,2.62
2016,2,21,18,15,0.0,7.5,0.65,19.0,7.5,6.4,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
