Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,30,183.0,48.0,3.5,18.0,69.0,36.81,25.56
2016,3,3,7,45,309.0,61.5,3.8,18.5,121.0,46.51,34.8
2016,3,3,8,0,435.0,75.0,4.1,19.0,173.0,56.43,43.82
2016,3,3,8,15,502.0,85.5,4.35,19.5,228.0,66.19,52.42
2016,3,3,8,30,569.0,96.0,4.6,20.0,283.0,72.75,58.0
2016,3,3,8,45,654.0,92.5,4.9,21.0,343.5,68.71,54.14
2016,3,3,9,0,739.0,89.0,5.2,22.0,404.0,65.5,50.99
2016,3,3,9,15,770.0,93.0,5.55,22.5,456.5,73.5,57.54
2016,3,3,9,30,801.0,97.0,5.9,23.0,509.0,75.38,58.82
2016,3,3,9,45,841.5,93.5,6.3,23.5,561.0,72.14,55.78
2016,3,3,10,0,882.0,90.0,6.7,24.0,613.0,78.64,60.96
2016,3,3,10,15,897.0,92.0,6.8,24.0,655.0,102.89,61.47
2016,3,3,10,30,912.0,94.0,6.9,24.0,697.0,163.27,89.82
2016,3,3,10,45,930.0,92.5,7.0,24.5,733.5,223.04,132.1
2016,3,3,11,0,948.0,91.0,7.1,25.0,770.0,284.02,182.34
2016,3,3,11,15,955.5,92.0,7.05,25.0,796.5,344.83,235.91
2016,3,3,11,30,963.0,93.0,7.0,25.0,823.0,405.25,289.67
2016,3,3,11,45,971.0,92.0,7.0,25.0,842.0,463.68,341.35
2016,3,3,12,0,979.0,91.0,7.0,25.0,861.0,521.18,391.28
2016,3,3,12,15,981.5,91.5,6.9,25.0,870.0,575.98,437.84
2016,3,3,12,30,984.0,92.0,6.8,25.0,879.0,628.87,481.7
2016,3,3,12,45,987.0,90.5,6.75,25.5,879.5,678.16,520.9
2016,3,3,13,0,990.0,89.0,6.7,26.0,880.0,725.04,557.26
2016,3,3,13,15,988.5,88.5,6.6,26.0,871.0,767.13,590.22
2016,3,3,13,30,987.0,88.0,6.5,26.0,862.0,806.1,619.41
2016,3,3,13,45,986.0,85.5,6.45,26.0,844.0,840.15,644.0
2016,3,3,14,0,985.0,83.0,6.4,26.0,826.0,870.67,666.08
2016,3,3,14,15,978.5,82.5,6.3,25.5,799.0,895.18,685.1
2016,3,3,14,30,972.0,82.0,6.2,25.0,772.0,915.78,701.53
2016,3,3,14,45,959.0,82.0,6.1,25.0,736.5,927.4,710.38
2016,3,3,15,0,946.0,82.0,6.0,25.0,701.0,934.9,716.52
2016,3,3,15,15,932.5,80.0,5.85,24.5,658.5,935.55,719.2
2016,3,3,15,30,919.0,78.0,5.7,24.0,616.0,932.17,719.22
2016,3,3,15,45,903.0,75.0,5.55,24.0,568.0,921.38,712.71
2016,3,3,16,0,887.0,72.0,5.4,24.0,520.0,906.8,703.65
2016,3,3,16,15,861.5,69.0,5.0,23.0,466.5,880.09,687.14
2016,3,3,16,30,836.0,66.0,4.6,22.0,413.0,859.65,674.81
2016,3,3,16,45,800.0,61.5,4.25,21.5,356.5,815.33,644.0
2016,3,3,17,0,764.0,57.0,3.9,21.0,300.0,768.63,610.93
2016,3,3,17,15,705.5,51.5,3.5,20.0,242.5,699.49,560.3
2016,3,3,17,30,647.0,46.0,3.1,19.0,185.0,629.75,506.24
2016,3,3,17,45,545.5,38.0,2.75,18.0,130.5,522.5,419.56
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,429.16,334.4
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,215.4,30.93
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,14.1,3.83
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,28.83,19.68
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,35.33,26.05
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,45.51,35.39
2016,3,4,8,15,718.0,57.5,1.6,13.0,262.0,49.61,39.03
2016,3,4,8,30,774.0,63.0,1.8,14.0,321.0,53.71,42.5
2016,3,4,8,45,810.0,67.5,2.0,15.0,378.0,56.78,44.93
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,59.79,47.23
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.5,61.48,48.45
2016,3,4,9,30,895.0,78.0,2.4,17.0,542.0,71.29,56.69
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.5,73.52,58.17
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,75.6,59.55
2016,3,4,10,15,938.5,86.0,2.6,19.0,679.0,104.17,61.1
2016,3,4,10,30,951.0,88.0,2.5,19.0,721.0,166.75,91.86
2016,3,4,10,45,957.0,91.0,2.4,19.5,754.0,229.87,137.9
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,292.94,190.42
2016,3,4,11,15,969.0,95.0,2.25,20.0,813.0,354.3,244.19
2016,3,4,11,30,975.0,96.0,2.2,20.0,839.0,415.08,297.55
2016,3,4,11,45,973.5,99.0,2.2,20.5,855.0,473.56,347.72
2016,3,4,12,0,972.0,102.0,2.2,21.0,871.0,530.25,394.91
2016,3,4,12,15,973.5,102.5,2.2,21.0,879.0,584.45,439.45
2016,3,4,12,30,975.0,103.0,2.2,21.0,887.0,636.66,481.18
2016,3,4,12,45,972.5,103.5,2.2,21.5,885.5,684.26,517.44
2016,3,4,13,0,970.0,104.0,2.2,22.0,884.0,729.08,550.63
2016,3,4,13,15,967.5,104.0,2.2,22.0,874.0,770.52,581.67
2016,3,4,13,30,965.0,104.0,2.2,22.0,864.0,808.84,609.5
2016,3,4,13,45,958.5,103.5,2.25,22.5,844.5,840.36,630.34
2016,3,4,14,0,952.0,103.0,2.3,23.0,825.0,868.21,648.73
2016,3,4,14,15,944.5,101.5,2.35,23.0,797.0,890.47,664.7
2016,3,4,14,30,937.0,100.0,2.4,23.0,769.0,908.83,678.26
2016,3,4,14,45,925.5,98.5,2.45,23.0,733.5,919.82,687.09
2016,3,4,15,0,914.0,97.0,2.5,23.0,698.0,926.76,693.49
2016,3,4,15,15,899.5,94.5,2.5,22.5,655.0,925.92,695.8
2016,3,4,15,30,885.0,92.0,2.5,22.0,612.0,930.79,702.24
2016,3,4,15,45,803.0,98.0,2.5,22.0,541.0,871.12,663.42
2016,3,4,16,0,721.0,104.0,2.5,22.0,470.0,813.14,625.65
2016,3,4,16,15,754.0,91.5,2.2,21.5,439.0,823.06,634.06
2016,3,4,16,30,787.0,79.0,1.9,21.0,408.0,834.84,642.76
2016,3,4,16,45,745.5,74.0,1.65,20.5,351.0,785.34,608.55
2016,3,4,17,0,704.0,69.0,1.4,20.0,294.0,740.25,576.92
2016,3,4,17,15,642.0,62.0,1.45,18.5,237.0,667.74,528.61
2016,3,4,17,30,580.0,55.0,1.5,17.0,180.0,595.18,476.58
2016,3,4,17,45,476.5,44.5,1.55,16.0,127.0,485.39,390.53
2016,3,4,18,0,373.0,34.0,1.6,15.0,74.0,380.06,299.22
2016,3,4,18,15,186.5,17.0,1.65,14.5,37.0,194.07,49.64
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,179.5,20.0,1.15,11.5,42.5,16.06,5.86
2016,3,5,7,30,359.0,40.0,1.2,12.0,85.0,32.68,22.94
2016,3,5,7,45,458.0,51.0,1.3,13.0,138.5,40.92,30.81
2016,3,5,8,0,557.0,62.0,1.4,14.0,192.0,49.03,38.24
2016,3,5,8,15,321.0,99.5,1.45,15.0,179.0,71.78,58.34
2016,3,5,8,30,85.0,137.0,1.5,16.0,166.0,101.64,84.17
2016,3,5,8,45,285.0,138.0,1.6,17.0,258.0,98.37,80.75
2016,3,5,9,0,485.0,139.0,1.7,18.0,350.0,95.84,78.01
2016,3,5,9,15,521.0,148.5,1.7,18.5,399.5,100.76,81.8
2016,3,5,9,30,557.0,158.0,1.7,19.0,449.0,105.49,85.39
2016,3,5,9,45,705.0,130.0,1.7,19.5,532.0,86.71,68.99
2016,3,5,10,0,853.0,102.0,1.7,20.0,615.0,76.51,60.02
2016,3,5,10,15,867.5,104.5,1.8,20.5,656.0,106.54,62.39
2016,3,5,10,30,882.0,107.0,1.9,21.0,697.0,166.53,93.05
2016,3,5,10,45,739.0,172.0,2.0,21.5,683.0,237.15,151.54
2016,3,5,11,0,596.0,237.0,2.1,22.0,669.0,299.21,207.31
2016,3,5,11,15,755.5,175.5,2.25,22.0,742.5,343.6,240.73
2016,3,5,11,30,915.0,114.0,2.4,22.0,816.0,410.87,294.19
2016,3,5,11,45,918.0,115.5,2.55,22.5,833.0,467.05,342.19
2016,3,5,12,0,921.0,117.0,2.7,23.0,850.0,521.97,387.99
2016,3,5,12,15,923.0,117.5,2.8,23.0,858.0,574.14,431.11
2016,3,5,12,30,925.0,118.0,2.9,23.0,866.0,624.5,471.78
2016,3,5,12,45,922.5,119.0,3.05,23.5,864.5,670.51,507.55
2016,3,5,13,0,920.0,120.0,3.2,24.0,863.0,713.92,540.57
2016,3,5,13,15,917.0,119.5,3.25,24.0,853.0,752.91,570.45
2016,3,5,13,30,914.0,119.0,3.3,24.0,843.0,788.86,597.71
2016,3,5,13,45,905.0,120.0,3.4,24.5,823.5,818.46,617.84
2016,3,5,14,0,896.0,121.0,3.5,25.0,804.0,844.47,635.52
2016,3,5,14,15,888.0,119.5,3.5,24.5,776.5,865.22,651.66
2016,3,5,14,30,880.0,118.0,3.5,24.0,749.0,891.23,671.63
2016,3,5,14,45,850.5,123.5,3.55,24.0,710.5,893.9,674.73
2016,3,5,15,0,821.0,129.0,3.6,24.0,672.0,892.04,675.09
2016,3,5,15,15,800.0,121.0,3.55,23.5,623.0,879.03,668.69
2016,3,5,15,30,779.0,113.0,3.5,23.0,574.0,861.86,659.56
2016,3,5,15,45,757.0,114.5,3.5,23.0,533.0,856.63,657.91
2016,3,5,16,0,735.0,116.0,3.5,23.0,492.0,842.97,650.35
2016,3,5,16,15,703.5,110.0,3.15,22.5,439.5,808.31,627.26
2016,3,5,16,30,672.0,104.0,2.8,22.0,387.0,770.71,601.83
2016,3,5,16,45,624.0,97.5,2.5,21.5,332.0,715.21,563.1
2016,3,5,17,0,576.0,91.0,2.2,21.0,277.0,657.83,521.91
2016,3,5,17,15,511.0,80.5,2.05,20.0,222.5,580.01,465.38
2016,3,5,17,30,446.0,70.0,1.9,19.0,168.0,502.08,405.77
2016,3,5,17,45,345.0,55.0,1.8,18.0,117.5,390.56,316.36
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,287.62,226.86
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,148.4,49.86
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.0,2.8,12.0,1.0,0.0,0.0
2016,3,6,7,0,0.0,2.0,3.1,13.0,2.0,1.71,0.0
2016,3,6,7,15,0.0,14.0,3.2,13.5,14.0,11.53,2.97
2016,3,6,7,30,0.0,26.0,3.3,14.0,26.0,21.45,13.03
2016,3,6,7,45,0.0,41.5,3.45,14.5,41.5,34.33,24.8
2016,3,6,8,0,0.0,57.0,3.6,15.0,57.0,46.82,36.11
2016,3,6,8,15,0.0,74.0,3.9,15.5,74.0,60.21,48.01
2016,3,6,8,30,0.0,91.0,4.2,16.0,91.0,73.47,59.56
2016,3,6,8,45,0.0,107.5,4.5,16.5,107.5,86.25,70.47
2016,3,6,9,0,0.0,124.0,4.8,17.0,124.0,98.9,81.1
2016,3,6,9,15,0.0,140.0,4.95,17.5,140.0,111.07,91.16
2016,3,6,9,30,0.0,156.0,5.1,18.0,156.0,123.11,100.99
2016,3,6,9,45,0.0,148.0,5.25,18.5,148.0,118.21,96.3
2016,3,6,10,0,0.0,140.0,5.4,19.0,140.0,112.92,91.34
2016,3,6,10,15,12.0,199.0,5.5,19.5,207.5,156.37,121.71
2016,3,6,10,30,24.0,258.0,5.6,20.0,275.0,200.88,155.97
2016,3,6,10,45,12.0,197.0,5.75,20.5,205.5,159.54,122.96
2016,3,6,11,0,0.0,136.0,5.9,21.0,136.0,111.79,84.94
2016,3,6,11,15,0.0,129.0,6.0,21.5,129.0,106.52,80.46
2016,3,6,11,30,0.0,122.0,6.1,22.0,122.0,101.1,75.88
2016,3,6,11,45,0.0,125.0,6.25,22.5,125.0,103.68,77.71
2016,3,6,12,0,0.0,128.0,6.4,23.0,128.0,106.29,79.57
2016,3,6,12,15,2.5,155.5,6.45,23.0,158.0,130.24,98.53
2016,3,6,12,30,5.0,183.0,6.5,23.0,188.0,154.68,117.82
2016,3,6,12,45,4.5,178.5,6.55,23.5,183.0,151.4,115.0
2016,3,6,13,0,4.0,174.0,6.6,24.0,178.0,147.98,112.13
2016,3,6,13,15,4.0,172.5,6.55,24.0,176.0,147.31,111.66
2016,3,6,13,30,4.0,171.0,6.5,24.0,174.0,146.61,111.18
2016,3,6,13,45,6.5,196.0,6.45,24.0,201.0,170.64,130.23
2016,3,6,14,0,9.0,221.0,6.4,24.0,228.0,195.5,149.9
2016,3,6,14,15,405.5,183.5,6.3,24.0,476.0,538.73,424.75
2016,3,6,14,30,802.0,146.0,6.2,24.0,724.0,856.72,663.29
2016,3,6,14,45,401.0,150.5,6.1,24.5,439.5,528.29,416.58
2016,3,6,15,0,0.0,155.0,6.0,25.0,155.0,132.36,100.02
2016,3,6,15,15,371.5,143.5,5.8,24.5,364.5,515.0,409.92
2016,3,6,15,30,743.0,132.0,5.6,24.0,574.0,859.21,668.29
2016,3,6,15,45,413.0,178.5,5.45,24.0,421.0,608.45,480.5
2016,3,6,16,0,83.0,225.0,5.3,24.0,268.0,308.41,243.47
2016,3,6,16,15,210.0,194.0,5.1,23.5,286.5,412.03,330.56
2016,3,6,16,30,337.0,163.0,4.9,23.0,305.0,512.55,413.09
2016,3,6,16,45,442.0,128.5,4.75,22.5,288.5,584.8,472.38
2016,3,6,17,0,547.0,94.0,4.6,22.0,272.0,637.42,514.32
2016,3,6,17,15,482.5,83.5,4.45,21.5,218.5,554.88,451.03
2016,3,6,17,30,418.0,73.0,4.3,21.0,165.0,481.05,392.42
2016,3,6,17,45,319.5,57.5,4.2,20.5,116.0,374.46,304.45
2016,3,6,18,0,221.0,42.0,4.1,20.0,67.0,273.32,215.55
2016,3,6,18,15,110.5,21.0,4.25,19.5,33.5,142.98,57.93
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.5,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,17.0,3.0,2.56,0.0
2016,3,7,7,15,0.0,18.0,4.55,17.0,18.0,14.84,5.71
2016,3,7,7,30,0.0,33.0,4.7,17.0,33.0,27.28,17.88
2016,3,7,7,45,0.0,53.5,4.9,17.5,53.5,43.37,32.39
2016,3,7,8,0,0.0,74.0,5.1,18.0,74.0,59.22,46.54
2016,3,7,8,15,0.0,95.5,5.45,18.5,95.5,75.57,60.86
2016,3,7,8,30,0.0,117.0,5.8,19.0,117.0,91.74,74.73
2016,3,7,8,45,0.0,64.5,6.2,19.5,64.5,53.45,41.13
2016,3,7,9,0,0.0,12.0,6.6,20.0,12.0,9.89,2.99
2016,3,7,9,15,0.0,71.0,6.7,20.0,71.0,58.9,45.49
2016,3,7,9,30,0.0,130.0,6.8,20.0,130.0,104.74,84.63
2016,3,7,9,45,0.0,141.0,6.95,20.5,141.0,113.25,91.4
2016,3,7,10,0,0.0,152.0,7.1,21.0,152.0,121.67,98.06
2016,3,7,10,15,0.0,145.5,7.0,21.0,145.5,117.62,90.21
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,113.35,86.56
2016,3,7,10,45,8.5,200.5,6.8,21.5,207.0,161.62,124.44
2016,3,7,11,0,17.0,262.0,6.7,22.0,275.0,210.4,162.19
2016,3,7,11,15,17.0,268.0,6.6,22.0,281.5,217.9,167.92
2016,3,7,11,30,17.0,274.0,6.5,22.0,288.0,225.34,173.67
2016,3,7,11,45,58.0,335.0,6.4,22.0,382.0,285.96,220.31
2016,3,7,12,0,99.0,396.0,6.3,22.0,476.0,358.1,275.73
2016,3,7,12,15,101.5,401.0,6.25,22.0,484.0,374.77,288.84
2016,3,7,12,30,104.0,406.0,6.2,22.0,492.0,391.61,302.11
2016,3,7,12,45,79.0,389.0,6.2,22.0,454.0,373.72,288.67
2016,3,7,13,0,54.0,372.0,6.2,22.0,416.0,352.32,272.32
2016,3,7,13,15,58.5,372.0,6.2,22.0,419.5,363.25,281.13
2016,3,7,13,30,63.0,372.0,6.2,22.0,423.0,374.46,290.13
2016,3,7,13,45,48.5,345.5,6.2,22.0,384.0,346.56,268.83
2016,3,7,14,0,34.0,319.0,6.2,22.0,345.0,316.38,245.65
2016,3,7,14,15,38.5,315.5,6.3,22.0,344.0,322.44,250.99
2016,3,7,14,30,43.0,312.0,6.4,22.0,343.0,328.78,256.56
2016,3,7,14,45,26.5,263.5,6.5,22.0,282.5,270.53,211.29
2016,3,7,15,0,10.0,215.0,6.6,22.0,222.0,196.92,153.26
2016,3,7,15,15,5.0,113.0,6.5,22.0,116.5,99.52,75.54
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.1,1.81
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,64.38,47.22
2016,3,7,16,0,0.0,144.0,6.2,22.0,144.0,126.19,97.74
2016,3,7,16,15,0.0,116.0,5.95,21.5,116.0,100.16,76.97
2016,3,7,16,30,0.0,88.0,5.7,21.0,88.0,74.11,55.94
2016,3,7,16,45,0.0,75.0,5.5,20.5,75.0,62.48,46.58
2016,3,7,17,0,0.0,62.0,5.3,20.0,62.0,51.36,37.5
2016,3,7,17,15,0.0,49.5,5.2,19.5,49.5,40.94,28.85
2016,3,7,17,30,0.0,37.0,5.1,19.0,37.0,30.55,20.07
2016,3,7,17,45,0.0,26.0,5.0,19.0,26.0,21.43,12.2
2016,3,7,18,0,0.0,15.0,4.9,19.0,15.0,12.34,4.32
2016,3,7,18,15,0.0,7.5,4.9,19.0,7.5,6.16,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,9.5,5.5,4.3,19.0,5.5,0.0,0.0
2016,3,8,7,0,19.0,11.0,4.4,19.0,11.0,9.39,0.0
2016,3,8,7,15,124.0,32.0,4.45,19.0,47.5,24.97,13.85
2016,3,8,7,30,229.0,53.0,4.5,19.0,84.0,40.22,28.83
2016,3,8,7,45,114.5,30.0,4.6,19.5,45.5,22.34,13.85
2016,3,8,8,0,0.0,7.0,4.7,20.0,7.0,5.75,0.0
2016,3,8,8,15,0.0,9.0,4.8,20.0,9.0,7.4,0.86
2016,3,8,8,30,0.0,11.0,4.9,20.0,11.0,9.05,2.3
2016,3,8,8,45,0.0,13.5,5.05,20.5,13.5,11.12,4.08
2016,3,8,9,0,0.0,16.0,5.2,21.0,16.0,13.2,5.84
2016,3,8,9,15,0.0,74.0,5.3,21.5,74.0,61.41,47.34
2016,3,8,9,30,0.0,132.0,5.4,22.0,132.0,106.25,85.16
2016,3,8,9,45,52.5,208.5,5.5,22.5,241.0,151.36,122.51
2016,3,8,10,0,105.0,285.0,5.6,23.0,350.0,194.76,157.8
2016,3,8,10,15,131.5,308.0,5.45,23.5,394.5,207.39,156.57
2016,3,8,10,30,158.0,331.0,5.3,24.0,439.0,239.25,177.6
2016,3,8,10,45,85.0,284.5,5.2,24.5,343.5,224.59,168.44
2016,3,8,11,0,12.0,238.0,5.1,25.0,248.0,192.04,145.78
2016,3,8,11,15,222.5,283.0,4.9,25.0,456.5,271.73,201.19
2016,3,8,11,30,433.0,328.0,4.7,25.0,665.0,393.9,290.82
2016,3,8,11,45,462.0,324.0,4.55,25.0,690.5,436.78,325.11
2016,3,8,12,0,491.0,320.0,4.4,25.0,716.0,481.96,360.96
2016,3,8,12,15,407.5,357.0,4.15,25.0,688.0,501.14,376.99
2016,3,8,12,30,324.0,394.0,3.9,25.0,660.0,511.66,385.41
2016,3,8,12,45,361.5,380.0,3.7,25.0,676.5,548.74,413.68
2016,3,8,13,0,399.0,366.0,3.5,25.0,693.0,587.38,442.73
2016,3,8,13,15,476.5,332.5,3.3,25.0,718.5,645.5,485.92
2016,3,8,13,30,554.0,299.0,3.1,25.0,744.0,701.7,527.21
2016,3,8,13,45,567.0,285.5,2.95,25.0,732.0,727.69,546.06
2016,3,8,14,0,580.0,272.0,2.8,25.0,720.0,751.69,563.51
2016,3,8,14,15,697.5,205.5,2.7,25.0,726.0,814.89,610.42
2016,3,8,14,30,815.0,139.0,2.6,25.0,732.0,866.35,646.24
2016,3,8,14,45,491.5,231.5,2.55,25.5,584.5,697.48,525.93
2016,3,8,15,0,168.0,324.0,2.5,26.0,437.0,485.08,367.71
2016,3,8,15,15,446.0,232.5,2.45,25.5,506.5,684.03,520.61
2016,3,8,15,30,724.0,141.0,2.4,25.0,576.0,856.93,645.11
2016,3,8,15,45,700.5,136.0,2.4,25.0,529.5,837.17,631.87
2016,3,8,16,0,677.0,131.0,2.4,25.0,483.0,813.99,618.02
2016,3,8,16,15,644.5,124.5,2.2,24.5,432.0,777.62,594.65
2016,3,8,16,30,612.0,118.0,2.0,24.0,381.0,738.4,569.0
2016,3,8,16,45,567.5,109.5,1.85,24.0,327.5,683.63,530.96
2016,3,8,17,0,523.0,101.0,1.7,24.0,274.0,621.03,486.32
2016,3,8,17,15,457.5,90.0,1.6,23.0,221.0,544.65,431.86
2016,3,8,17,30,392.0,79.0,1.5,22.0,168.0,469.59,375.51
2016,3,8,17,45,297.0,62.5,1.45,21.5,119.0,364.85,291.58
2016,3,8,18,0,202.0,46.0,1.4,21.0,70.0,265.31,207.14
2016,3,8,18,15,101.0,23.0,1.55,20.5,35.0,142.17,72.63
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,19.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,5.0,4.2,19.0,5.0,4.1,0.0
2016,3,9,7,30,0.0,9.0,4.2,19.0,9.0,7.39,0.71
2016,3,9,7,45,0.0,15.0,4.25,19.0,15.0,12.33,5.15
2016,3,9,8,0,0.0,21.0,4.3,19.0,21.0,17.29,9.6
2016,3,9,8,15,0.0,27.0,4.3,19.0,27.0,22.26,14.0
2016,3,9,8,30,0.0,33.0,4.3,19.0,33.0,27.24,18.36
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,23.52,15.0
2016,3,9,9,0,0.0,24.0,4.4,20.0,24.0,19.81,11.66
2016,3,9,9,15,0.0,33.5,4.35,20.0,33.5,27.7,18.45
2016,3,9,9,30,0.0,43.0,4.3,20.0,43.0,35.61,25.21
2016,3,9,9,45,0.0,35.0,4.25,20.5,35.0,28.99,19.36
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,22.36,13.57
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,24.87,14.79
2016,3,9,10,30,0.0,33.0,3.8,21.0,33.0,27.39,16.8
2016,3,9,10,45,0.0,44.0,3.65,21.0,44.0,36.57,24.24
2016,3,9,11,0,0.0,55.0,3.5,21.0,55.0,45.76,31.66
2016,3,9,11,15,0.0,69.5,3.55,21.0,69.5,57.91,41.44
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,70.08,51.19
2016,3,9,11,45,0.0,91.5,3.65,21.0,91.5,76.37,56.18
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,82.56,61.1
2016,3,9,12,15,9.5,198.0,3.85,21.0,206.0,168.56,129.38
2016,3,9,12,30,19.0,297.0,4.0,21.0,313.0,255.69,197.23
2016,3,9,12,45,28.5,325.5,4.15,21.0,349.5,290.86,224.36
2016,3,9,13,0,38.0,354.0,4.3,21.0,386.0,326.95,252.28
2016,3,9,13,15,19.0,238.0,4.3,21.0,254.0,213.43,164.66
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,102.14,76.68
2016,3,9,13,45,1.5,142.5,4.3,21.0,143.5,120.86,91.83
2016,3,9,14,0,3.0,163.0,4.3,21.0,165.0,140.03,107.22
2016,3,9,14,15,4.0,174.0,4.2,21.0,176.5,150.98,116.06
2016,3,9,14,30,5.0,185.0,4.1,21.0,188.0,162.31,125.24
2016,3,9,14,45,2.5,124.5,4.1,21.0,126.0,107.01,81.26
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,53.21,37.86
2016,3,9,15,15,0.0,95.0,3.95,21.0,95.0,79.15,59.08
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,106.99,81.8
2016,3,9,15,45,0.0,130.0,3.65,21.0,130.0,111.33,85.53
2016,3,9,16,0,0.0,134.0,3.5,21.0,134.0,116.22,89.77
2016,3,9,16,15,46.5,159.5,3.3,20.5,179.5,201.61,161.34
2016,3,9,16,30,93.0,185.0,3.1,20.0,225.0,282.66,228.46
2016,3,9,16,45,84.5,161.5,2.9,20.0,194.0,252.1,204.21
2016,3,9,17,0,76.0,138.0,2.7,20.0,163.0,220.99,179.41
2016,3,9,17,15,62.5,113.5,2.6,19.5,131.5,183.45,148.95
2016,3,9,17,30,49.0,89.0,2.5,19.0,100.0,145.3,117.13
2016,3,9,17,45,30.5,65.0,2.4,18.5,71.5,102.93,80.84
2016,3,9,18,0,12.0,41.0,2.3,18.0,43.0,58.81,42.58
2016,3,9,18,15,6.0,20.5,2.55,18.0,21.5,22.46,7.76
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,4.25,13.0,4.0,0.0,0.0
2016,3,10,7,0,0.0,8.0,4.1,13.0,8.0,6.58,0.0
2016,3,10,7,15,0.0,25.0,4.05,13.0,25.0,20.66,11.46
2016,3,10,7,30,0.0,42.0,4.0,13.0,42.0,34.19,24.46
2016,3,10,7,45,0.0,63.5,4.0,13.5,63.5,50.81,39.67
2016,3,10,8,0,0.0,85.0,4.0,14.0,85.0,67.22,54.47
2016,3,10,8,15,3.5,106.0,4.05,14.5,107.0,83.16,68.53
2016,3,10,8,30,7.0,127.0,4.1,15.0,129.0,98.95,82.16
2016,3,10,8,45,3.5,74.5,4.2,15.5,75.5,61.84,49.19
2016,3,10,9,0,0.0,22.0,4.3,16.0,22.0,18.16,10.44
2016,3,10,9,15,0.0,40.5,4.45,16.0,40.5,33.51,23.92
2016,3,10,9,30,0.0,59.0,4.6,16.0,59.0,48.93,37.31
2016,3,10,9,45,93.0,176.5,4.75,16.0,234.5,125.17,103.12
2016,3,10,10,0,186.0,294.0,4.9,16.0,410.0,190.11,157.97
2016,3,10,10,15,93.0,155.0,5.1,16.0,213.0,118.26,89.46
2016,3,10,10,30,0.0,16.0,5.3,16.0,16.0,13.26,5.41
2016,3,10,10,45,1.0,90.5,5.5,16.5,91.5,75.62,56.91
2016,3,10,11,0,2.0,165.0,5.7,17.0,167.0,134.97,104.99
2016,3,10,11,15,3.0,171.0,5.8,17.0,173.5,140.63,109.37
2016,3,10,11,30,4.0,177.0,5.9,17.0,180.0,146.45,113.95
2016,3,10,11,45,2.0,148.5,6.05,17.5,150.0,123.57,95.23
2016,3,10,12,0,0.0,120.0,6.2,18.0,120.0,99.79,75.82
2016,3,10,12,15,4.0,161.5,6.15,18.0,164.5,136.04,105.06
2016,3,10,12,30,8.0,203.0,6.1,18.0,209.0,172.98,134.66
2016,3,10,12,45,4.0,167.5,6.05,18.5,170.5,142.12,109.67
2016,3,10,13,0,0.0,132.0,6.0,19.0,132.0,110.3,83.91
2016,3,10,13,15,2.0,152.0,5.95,19.0,154.0,128.72,98.81
2016,3,10,13,30,4.0,172.0,5.9,19.0,176.0,147.56,114.02
2016,3,10,13,45,2.0,150.0,5.85,19.0,152.0,127.68,98.1
2016,3,10,14,0,0.0,128.0,5.8,19.0,128.0,107.46,81.86
2016,3,10,14,15,0.0,115.5,5.7,18.5,115.5,96.82,73.53
2016,3,10,14,30,0.0,103.0,5.6,18.0,103.0,86.11,65.07
2016,3,10,14,45,0.0,126.0,5.6,18.0,126.0,106.12,81.51
2016,3,10,15,0,0.0,149.0,5.6,18.0,149.0,126.86,98.56
2016,3,10,15,15,0.0,110.0,5.5,18.0,110.0,92.32,70.58
2016,3,10,15,30,0.0,71.0,5.4,18.0,71.0,58.99,43.33
2016,3,10,15,45,0.0,61.0,5.3,18.0,61.0,50.61,36.54
2016,3,10,16,0,0.0,51.0,5.2,18.0,51.0,42.25,29.71
2016,3,10,16,15,0.0,41.0,4.95,17.5,41.0,33.92,22.9
2016,3,10,16,30,0.0,31.0,4.7,17.0,31.0,25.6,16.03
2016,3,10,16,45,0.0,26.5,4.45,17.0,26.5,21.86,12.93
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,18.13,9.8
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,14.82,7.01
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,11.51,4.17
2016,3,10,17,45,0.0,9.5,3.75,16.0,9.5,7.8,0.93
2016,3,10,18,0,0.0,5.0,3.6,16.0,5.0,4.1,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.5,2.5,2.05,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,14.5,1.0,0.85,0.0
2016,3,11,7,0,0.0,2.0,2.0,15.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,7.0,1.95,15.0,7.0,5.74,0.0
2016,3,11,7,30,0.0,12.0,1.9,15.0,12.0,9.86,3.01
2016,3,11,7,45,0.0,18.0,1.85,15.0,18.0,14.81,7.56
2016,3,11,8,0,0.0,24.0,1.8,15.0,24.0,19.77,12.08
2016,3,11,8,15,0.0,30.5,1.85,15.5,30.5,25.16,16.88
2016,3,11,8,30,0.0,37.0,1.9,16.0,37.0,30.56,21.59
2016,3,11,8,45,0.0,43.5,1.95,16.5,43.5,35.97,26.25
2016,3,11,9,0,0.0,50.0,2.0,17.0,50.0,41.39,30.84
2016,3,11,9,15,0.0,43.0,2.15,17.0,43.0,35.59,25.64
2016,3,11,9,30,0.0,36.0,2.3,17.0,36.0,29.8,20.48
2016,3,11,9,45,0.0,75.5,2.5,17.5,75.5,62.73,48.89
2016,3,11,10,0,0.0,115.0,2.7,18.0,115.0,94.43,75.74
2016,3,11,10,15,9.5,185.0,2.85,18.0,192.0,147.29,114.62
2016,3,11,10,30,19.0,255.0,3.0,18.0,269.0,199.75,155.61
2016,3,11,10,45,9.5,137.5,3.2,18.5,144.5,114.59,87.45
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.01
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,17.04,8.36
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,17.46,8.69
2016,3,11,11,45,164.0,205.5,3.4,19.5,340.0,231.08,178.08
2016,3,11,12,0,328.0,390.0,3.4,20.0,659.0,461.93,353.06
2016,3,11,12,15,215.5,402.0,3.3,20.0,579.5,438.27,335.78
2016,3,11,12,30,103.0,414.0,3.2,20.0,500.0,399.54,306.77
2016,3,11,12,45,173.0,415.5,3.1,20.5,559.5,459.83,352.46
2016,3,11,13,0,243.0,417.0,3.0,21.0,619.0,524.44,400.5
2016,3,11,13,15,132.5,361.0,2.9,21.0,471.0,415.63,319.09
2016,3,11,13,30,22.0,305.0,2.8,21.0,323.0,275.55,211.76
2016,3,11,13,45,11.0,183.5,2.7,21.0,192.5,163.54,125.38
2016,3,11,14,0,0.0,62.0,2.6,21.0,62.0,51.66,36.27
2016,3,11,14,15,52.0,209.5,2.6,21.0,248.0,232.51,181.63
2016,3,11,14,30,104.0,357.0,2.6,21.0,434.0,428.04,331.32
2016,3,11,14,45,52.0,251.5,2.6,21.0,290.0,281.13,218.74
2016,3,11,15,0,0.0,146.0,2.6,21.0,146.0,124.15,94.72
2016,3,11,15,15,38.0,210.0,2.55,20.5,233.0,233.92,183.96
2016,3,11,15,30,76.0,274.0,2.5,20.0,320.0,344.64,271.71
2016,3,11,15,45,39.5,221.5,2.45,20.0,245.5,256.85,202.71
2016,3,11,16,0,3.0,169.0,2.4,20.0,171.0,153.74,120.18
2016,3,11,16,15,20.5,171.5,2.15,19.5,181.0,175.9,139.64
2016,3,11,16,30,38.0,174.0,1.9,19.0,191.0,217.35,174.31
2016,3,11,16,45,31.5,151.5,1.65,19.0,164.5,189.84,152.24
2016,3,11,17,0,25.0,129.0,1.4,19.0,138.0,161.91,129.7
2016,3,11,17,15,17.0,106.0,1.2,18.5,112.0,118.22,93.93
2016,3,11,17,30,9.0,83.0,1.0,18.0,86.0,89.19,69.59
2016,3,11,17,45,4.5,60.0,0.85,17.5,61.5,62.41,46.75
2016,3,11,18,0,0.0,37.0,0.7,17.0,37.0,34.13,22.4
2016,3,11,18,15,0.0,18.5,0.7,16.5,18.5,15.27,4.41
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,41.0,9.0,1.15,12.5,11.0,7.68,0.0
2016,3,12,7,0,82.0,18.0,1.3,13.0,22.0,13.96,0.0
2016,3,12,7,15,205.5,36.5,1.35,13.5,64.0,28.09,18.12
2016,3,12,7,30,329.0,55.0,1.4,14.0,106.0,41.98,31.34
2016,3,12,7,45,430.0,64.5,1.45,14.5,160.5,51.07,39.84
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,57.52,45.7
2016,3,12,8,15,586.5,82.0,1.65,15.5,270.5,62.34,49.88
2016,3,12,8,30,642.0,90.0,1.8,16.0,326.0,67.06,53.83
2016,3,12,8,45,697.5,90.5,2.0,16.5,383.5,66.28,52.86
2016,3,12,9,0,753.0,91.0,2.2,17.0,441.0,71.93,57.48
2016,3,12,9,15,779.0,95.0,2.25,17.5,493.0,73.7,58.68
2016,3,12,9,30,805.0,99.0,2.3,18.0,545.0,75.42,59.83
2016,3,12,9,45,830.0,99.5,2.4,18.5,592.5,74.69,58.9
2016,3,12,10,0,855.0,100.0,2.5,19.0,640.0,74.09,58.09
2016,3,12,10,15,455.0,205.0,2.4,19.0,494.5,156.52,107.08
2016,3,12,10,30,55.0,310.0,2.3,19.0,349.0,227.6,174.97
2016,3,12,10,45,48.0,316.5,2.25,19.5,352.0,239.47,183.65
2016,3,12,11,0,41.0,323.0,2.2,20.0,355.0,250.22,191.8
2016,3,12,11,15,103.0,362.0,2.15,20.0,443.5,303.35,230.87
2016,3,12,11,30,165.0,401.0,2.1,20.0,532.0,359.23,272.32
2016,3,12,11,45,194.5,408.0,2.05,20.5,566.0,394.63,298.66
2016,3,12,12,0,224.0,415.0,2.0,21.0,600.0,433.13,327.27
2016,3,12,12,15,254.5,413.5,2.0,21.0,625.0,468.45,354.2
2016,3,12,12,30,285.0,412.0,2.0,21.0,650.0,508.3,384.3
2016,3,12,12,45,287.0,411.0,2.05,21.5,650.5,532.67,402.2
2016,3,12,13,0,289.0,410.0,2.1,22.0,651.0,556.36,419.45
2016,3,12,13,15,285.5,405.5,2.1,22.0,641.5,572.32,431.59
2016,3,12,13,30,282.0,401.0,2.1,22.0,632.0,586.79,442.63
2016,3,12,13,45,594.0,256.5,2.15,22.0,728.0,733.81,554.08
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,865.16,648.25
2016,3,12,14,15,539.0,239.0,2.15,22.0,659.0,717.0,542.3
2016,3,12,14,30,172.0,366.0,2.1,22.0,494.0,512.91,390.02
2016,3,12,14,45,516.5,238.0,2.1,22.0,596.0,733.36,558.5
2016,3,12,15,0,861.0,110.0,2.1,22.0,698.0,926.3,692.77
2016,3,12,15,15,515.5,199.0,2.1,21.5,545.0,717.8,548.89
2016,3,12,15,30,170.0,288.0,2.1,21.0,392.0,467.44,362.76
2016,3,12,15,45,138.5,263.0,2.1,21.0,344.0,417.4,327.14
2016,3,12,16,0,107.0,238.0,2.1,21.0,296.0,346.39,273.71
2016,3,12,16,15,425.5,163.0,1.95,20.5,356.0,617.99,488.79
2016,3,12,16,30,744.0,88.0,1.8,20.0,416.0,829.98,642.05
2016,3,12,16,45,711.5,81.5,1.7,20.0,361.5,786.51,610.33
2016,3,12,17,0,679.0,75.0,1.6,20.0,307.0,740.9,578.96
2016,3,12,17,15,621.5,67.5,1.5,19.0,250.5,670.36,530.22
2016,3,12,17,30,564.0,60.0,1.4,18.0,194.0,599.68,478.68
2016,3,12,17,45,477.5,49.5,1.3,17.5,141.5,501.77,402.0
2016,3,12,18,0,391.0,39.0,1.2,17.0,89.0,407.16,322.68
2016,3,12,18,15,195.5,19.5,1.3,16.5,44.5,217.57,143.52
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.5,9.5,3.6,13.5,13.0,8.11,0.0
2016,3,13,7,0,131.0,19.0,3.8,14.0,26.0,14.8,0.0
2016,3,13,7,15,270.5,34.5,3.75,14.5,71.0,28.13,18.2
2016,3,13,7,30,410.0,50.0,3.7,15.0,116.0,40.44,29.88
2016,3,13,7,45,510.0,58.5,3.7,15.5,173.5,46.39,35.54
2016,3,13,8,0,610.0,67.0,3.7,16.0,231.0,52.37,40.95
2016,3,13,8,15,665.0,73.0,3.8,17.0,289.5,56.03,44.01
2016,3,13,8,30,720.0,79.0,3.9,18.0,348.0,59.66,46.91
2016,3,13,8,45,771.5,80.5,4.0,19.0,408.0,65.48,51.62
2016,3,13,9,0,823.0,82.0,4.1,20.0,468.0,66.04,51.7
2016,3,13,9,15,848.0,85.0,4.25,20.5,522.0,67.42,52.59
2016,3,13,9,30,873.0,88.0,4.4,21.0,576.0,68.77,53.45
2016,3,13,9,45,897.5,88.5,4.6,22.0,626.0,77.93,60.81
2016,3,13,10,0,922.0,89.0,4.8,23.0,676.0,78.41,60.78
2016,3,13,10,15,934.0,91.0,4.95,23.5,717.5,137.99,74.57
2016,3,13,10,30,946.0,93.0,5.1,24.0,759.0,200.75,113.97
2016,3,13,10,45,956.5,94.0,5.25,24.5,793.5,263.39,163.32
2016,3,13,11,0,967.0,95.0,5.4,25.0,828.0,326.42,217.16
2016,3,13,11,15,972.0,96.0,5.5,25.0,853.5,387.85,271.51
2016,3,13,11,30,977.0,97.0,5.6,25.0,879.0,448.55,324.99
2016,3,13,11,45,980.5,97.5,5.75,25.5,895.5,507.25,375.31
2016,3,13,12,0,984.0,98.0,5.9,26.0,912.0,564.57,423.2
2016,3,13,12,15,984.5,98.5,5.95,26.0,919.0,618.64,468.04
2016,3,13,12,30,985.0,99.0,6.0,26.0,926.0,670.57,510.16
2016,3,13,12,45,983.5,99.0,6.05,26.0,923.5,718.45,548.36
2016,3,13,13,0,982.0,99.0,6.1,26.0,921.0,763.56,583.78
2016,3,13,13,15,978.5,98.5,6.05,26.0,909.5,803.84,614.44
2016,3,13,13,30,975.0,98.0,6.0,26.0,898.0,840.81,640.73
2016,3,13,13,45,967.5,98.5,6.0,26.5,877.0,872.16,661.92
2016,3,13,14,0,960.0,99.0,6.0,27.0,856.0,899.76,680.45
2016,3,13,14,15,952.0,97.5,5.85,27.0,827.5,921.07,695.24
2016,3,13,14,30,944.0,96.0,5.7,27.0,799.0,938.39,707.33
2016,3,13,14,45,931.0,95.5,5.55,27.0,762.0,948.33,714.44
2016,3,13,15,0,918.0,95.0,5.4,27.0,725.0,954.2,718.91
