Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,904.0,93.0,5.05,26.5,682.0,953.43,719.07
2016,3,13,15,30,890.0,91.0,4.7,26.0,639.0,948.71,716.52
2016,3,13,15,45,868.5,88.5,4.4,26.0,589.0,942.83,712.61
2016,3,13,16,0,847.0,86.0,4.1,26.0,539.0,923.04,699.66
2016,3,13,16,15,820.5,82.5,3.6,25.0,485.5,893.76,681.77
2016,3,13,16,30,794.0,79.0,3.1,24.0,432.0,861.24,661.19
2016,3,13,16,45,754.5,74.5,2.7,23.5,374.5,812.64,628.04
2016,3,13,17,0,715.0,70.0,2.3,23.0,317.0,761.77,592.38
2016,3,13,17,15,657.5,64.0,2.15,22.0,259.5,698.49,549.04
2016,3,13,17,30,600.0,58.0,2.0,21.0,202.0,628.97,498.51
2016,3,13,17,45,504.0,48.5,1.9,20.0,147.0,523.39,417.43
2016,3,13,18,0,408.0,39.0,1.8,19.0,92.0,421.56,333.63
2016,3,13,18,15,240.5,24.5,1.75,18.5,51.5,261.09,176.87
2016,3,13,18,30,73.0,10.0,1.7,18.0,11.0,61.45,0.0
2016,3,13,18,45,36.5,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,8.11,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,15.6,0.84
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,25.3,15.91
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,34.9,24.97
2016,3,14,7,45,599.5,51.0,3.75,17.0,187.0,40.77,30.39
2016,3,14,8,0,678.0,59.0,3.9,18.0,245.0,50.71,39.16
2016,3,14,8,15,726.5,64.5,3.75,18.5,304.0,54.59,42.47
2016,3,14,8,30,775.0,70.0,3.6,19.0,363.0,58.43,45.63
2016,3,14,8,45,807.5,74.0,3.45,20.0,420.0,60.86,47.39
2016,3,14,9,0,840.0,78.0,3.3,21.0,477.0,63.25,49.07
2016,3,14,9,15,863.0,81.5,3.35,22.0,530.0,65.08,50.24
2016,3,14,9,30,886.0,85.0,3.4,23.0,583.0,75.68,58.82
2016,3,14,9,45,902.5,87.5,3.45,24.0,631.0,77.37,59.8
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,80.36,61.87
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.5,141.91,76.03
2016,3,14,10,30,943.0,94.0,4.0,26.0,762.0,204.53,115.74
2016,3,14,10,45,951.0,96.0,4.3,27.0,796.0,267.2,164.69
2016,3,14,11,0,959.0,98.0,4.6,28.0,830.0,330.0,217.4
2016,3,14,11,15,965.5,99.0,4.6,28.0,855.5,391.5,270.71
2016,3,14,11,30,972.0,100.0,4.6,28.0,881.0,452.46,323.1
2016,3,14,11,45,974.5,101.5,4.6,28.5,898.0,511.26,372.07
2016,3,14,12,0,977.0,103.0,4.6,29.0,915.0,568.61,418.4
2016,3,14,12,15,978.5,103.0,4.6,29.0,922.5,622.55,461.71
2016,3,14,12,30,980.0,103.0,4.6,29.0,930.0,674.44,502.35
2016,3,14,12,45,979.0,103.5,4.65,29.0,928.0,722.89,539.74
2016,3,14,13,0,978.0,104.0,4.7,29.0,926.0,768.66,574.46
2016,3,14,13,15,975.0,103.5,4.7,29.0,915.0,809.22,604.39
2016,3,14,13,30,972.0,103.0,4.7,29.0,904.0,846.53,630.18
2016,3,14,13,45,965.5,102.5,4.7,29.0,883.5,877.66,651.73
2016,3,14,14,0,959.0,102.0,4.7,29.0,863.0,905.06,670.81
2016,3,14,14,15,951.5,101.0,4.55,29.0,834.5,927.29,685.59
2016,3,14,14,30,944.0,100.0,4.4,29.0,806.0,945.58,698.05
2016,3,14,14,45,926.5,101.0,4.3,29.0,767.5,953.12,703.68
2016,3,14,15,0,909.0,102.0,4.2,29.0,729.0,956.5,706.77
2016,3,14,15,15,894.0,99.5,3.95,28.5,685.5,954.23,706.85
2016,3,14,15,30,879.0,97.0,3.7,28.0,642.0,958.4,711.39
2016,3,14,15,45,857.5,94.5,3.5,27.5,592.0,942.33,702.7
2016,3,14,16,0,836.0,92.0,3.3,27.0,542.0,922.47,691.64
2016,3,14,16,15,809.0,88.0,3.05,26.0,488.0,892.06,674.35
2016,3,14,16,30,782.0,84.0,2.8,25.0,434.0,858.4,654.54
2016,3,14,16,45,743.0,79.0,2.6,24.5,376.5,809.56,622.7
2016,3,14,17,0,704.0,74.0,2.4,24.0,319.0,765.24,593.21
2016,3,14,17,15,646.5,67.0,2.35,23.0,261.0,694.5,545.23
2016,3,14,17,30,589.0,60.0,2.3,22.0,203.0,623.58,494.33
2016,3,14,17,45,496.5,50.0,2.25,21.5,148.5,520.21,414.3
2016,3,14,18,0,404.0,40.0,2.2,21.0,94.0,420.38,331.8
2016,3,14,18,15,243.5,25.0,2.25,20.5,53.0,265.96,183.68
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,68.84,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,35.0,11.0,3.75,16.0,13.0,9.39,0.0
2016,3,15,7,0,70.0,22.0,3.9,17.0,26.0,17.38,3.55
2016,3,15,7,15,158.5,42.5,3.9,17.5,65.5,32.9,22.25
2016,3,15,7,30,247.0,63.0,3.9,18.0,105.0,47.31,35.55
2016,3,15,7,45,310.5,80.5,3.95,18.5,153.5,59.53,46.62
2016,3,15,8,0,374.0,98.0,4.0,19.0,202.0,71.35,57.02
2016,3,15,8,15,427.0,107.5,3.9,20.0,251.5,77.21,61.86
2016,3,15,8,30,480.0,117.0,3.8,21.0,301.0,82.91,66.36
2016,3,15,8,45,624.0,106.5,3.75,22.0,382.5,76.3,60.21
2016,3,15,9,0,768.0,96.0,3.7,23.0,464.0,75.44,59.01
2016,3,15,9,15,793.5,100.0,3.7,23.5,516.5,77.07,60.05
2016,3,15,9,30,819.0,104.0,3.7,24.0,569.0,78.64,61.04
2016,3,15,9,45,842.0,105.0,3.7,25.0,617.0,78.1,60.14
2016,3,15,10,0,865.0,106.0,3.7,26.0,665.0,82.51,63.37
2016,3,15,10,15,878.0,108.5,3.75,26.5,705.5,142.17,76.75
2016,3,15,10,30,891.0,111.0,3.8,27.0,746.0,211.37,122.56
2016,3,15,10,45,902.0,112.0,3.9,27.5,779.5,271.19,169.41
2016,3,15,11,0,913.0,113.0,4.0,28.0,813.0,331.5,220.02
2016,3,15,11,15,919.5,114.5,4.05,28.0,838.0,390.96,271.3
2016,3,15,11,30,926.0,116.0,4.1,28.0,863.0,449.95,321.73
2016,3,15,11,45,921.5,121.5,4.2,28.5,877.5,506.33,368.6
2016,3,15,12,0,917.0,127.0,4.3,29.0,892.0,560.76,412.54
2016,3,15,12,15,918.0,127.0,4.35,29.0,899.0,611.87,453.55
2016,3,15,12,30,919.0,127.0,4.4,29.0,906.0,661.05,492.1
2016,3,15,12,45,917.5,127.5,4.5,29.5,904.0,706.88,526.45
2016,3,15,13,0,916.0,128.0,4.6,30.0,902.0,750.17,558.2
2016,3,15,13,15,912.5,127.5,4.55,30.0,891.0,788.43,586.43
2016,3,15,13,30,909.0,127.0,4.5,30.0,880.0,823.61,611.02
2016,3,15,13,45,708.0,216.5,4.5,30.0,795.0,795.57,590.0
2016,3,15,14,0,507.0,306.0,4.5,30.0,710.0,737.74,547.12
2016,3,15,14,15,696.0,213.0,4.4,29.5,747.5,837.97,623.03
2016,3,15,14,30,885.0,120.0,4.3,29.0,785.0,917.19,678.95
2016,3,15,14,45,713.5,178.5,4.2,29.0,699.0,862.4,641.95
2016,3,15,15,0,542.0,237.0,4.1,29.0,613.0,775.68,580.99
2016,3,15,15,15,532.0,224.0,3.85,29.0,574.5,765.24,574.97
2016,3,15,15,30,522.0,211.0,3.6,29.0,536.0,751.72,566.38
2016,3,15,15,45,434.5,215.5,3.35,29.0,472.0,681.79,516.41
2016,3,15,16,0,347.0,220.0,3.1,29.0,408.0,590.48,451.0
2016,3,15,16,15,271.5,206.5,2.8,28.0,344.5,508.83,392.95
2016,3,15,16,30,196.0,193.0,2.5,27.0,281.0,407.19,318.31
2016,3,15,16,45,183.0,170.0,2.25,26.5,244.0,371.35,292.74
2016,3,15,17,0,170.0,147.0,2.0,26.0,207.0,334.67,265.6
2016,3,15,17,15,155.0,122.0,2.0,25.0,169.5,292.46,234.13
2016,3,15,17,30,140.0,97.0,2.0,24.0,132.0,249.32,200.56
2016,3,15,17,45,113.0,73.0,2.0,23.0,96.5,196.83,157.6
2016,3,15,18,0,86.0,49.0,2.0,22.0,61.0,143.4,112.23
2016,3,15,18,15,43.0,28.5,2.15,21.5,34.5,82.47,54.61
2016,3,15,18,30,0.0,8.0,2.3,21.0,8.0,6.83,0.0
2016,3,15,18,45,0.0,4.0,2.45,20.5,4.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,48.0,11.5,1.85,13.5,14.5,9.82,0.0
2016,3,16,7,0,96.0,23.0,2.0,14.0,29.0,18.2,5.69
2016,3,16,7,15,174.0,42.5,2.15,14.5,67.5,32.36,22.24
2016,3,16,7,30,252.0,62.0,2.3,15.0,106.0,46.54,35.41
2016,3,16,7,45,309.5,77.0,2.45,15.5,151.0,56.94,44.95
2016,3,16,8,0,367.0,92.0,2.6,16.0,196.0,67.01,53.9
2016,3,16,8,15,289.5,125.0,2.9,16.5,218.0,90.35,74.23
2016,3,16,8,30,212.0,158.0,3.2,17.0,240.0,109.74,90.74
2016,3,16,8,45,270.0,175.5,3.55,18.0,295.5,120.55,99.38
2016,3,16,9,0,328.0,193.0,3.9,19.0,351.0,131.02,107.58
2016,3,16,9,15,401.5,199.0,4.1,19.5,414.0,127.97,104.41
2016,3,16,9,30,475.0,205.0,4.3,20.0,477.0,130.1,105.68
2016,3,16,9,45,662.5,157.5,4.55,21.0,569.5,100.58,80.12
2016,3,16,10,0,850.0,110.0,4.8,22.0,662.0,87.99,69.03
2016,3,16,10,15,862.0,112.5,4.7,22.5,701.5,146.72,81.42
2016,3,16,10,30,874.0,115.0,4.6,23.0,741.0,206.73,121.66
2016,3,16,10,45,880.5,118.0,4.5,23.5,772.5,273.91,175.57
2016,3,16,11,0,887.0,121.0,4.4,24.0,804.0,333.18,226.26
2016,3,16,11,15,892.5,122.5,4.2,24.0,828.5,390.92,276.74
2016,3,16,11,30,898.0,124.0,4.0,24.0,853.0,448.13,326.18
2016,3,16,11,45,894.0,129.0,3.8,24.5,866.5,502.88,371.87
2016,3,16,12,0,890.0,134.0,3.6,25.0,880.0,555.76,414.48
2016,3,16,12,15,891.0,134.5,3.4,25.0,887.0,606.0,454.44
2016,3,16,12,30,892.0,135.0,3.2,25.0,894.0,654.38,491.74
2016,3,16,12,45,882.5,140.0,3.05,25.0,889.5,697.53,524.24
2016,3,16,13,0,873.0,145.0,2.9,25.0,885.0,743.49,557.54
2016,3,16,13,15,869.5,144.5,2.75,25.0,874.0,781.54,584.71
2016,3,16,13,30,866.0,144.0,2.6,25.0,863.0,816.55,608.92
2016,3,16,13,45,853.0,146.5,2.5,25.5,842.0,843.64,625.53
2016,3,16,14,0,840.0,149.0,2.4,26.0,821.0,866.95,639.54
2016,3,16,14,15,542.5,257.5,2.3,26.0,686.0,745.81,553.98
2016,3,16,14,30,245.0,366.0,2.2,26.0,551.0,579.7,433.11
2016,3,16,14,45,160.0,343.0,2.15,26.0,462.0,491.49,370.23
2016,3,16,15,0,75.0,320.0,2.1,26.0,373.0,380.19,288.12
2016,3,16,15,15,72.5,301.5,2.0,25.5,350.0,365.09,278.6
2016,3,16,15,30,70.0,283.0,1.9,25.0,327.0,349.36,268.1
2016,3,16,15,45,348.0,221.5,1.85,25.0,413.5,587.47,452.1
2016,3,16,16,0,626.0,160.0,1.8,25.0,500.0,813.66,614.3
2016,3,16,16,15,593.0,152.0,1.65,24.5,448.5,766.73,581.6
2016,3,16,16,30,560.0,144.0,1.5,24.0,397.0,725.99,555.44
2016,3,16,16,45,495.5,138.0,1.35,24.0,341.0,657.03,507.62
2016,3,16,17,0,431.0,132.0,1.2,24.0,285.0,587.84,457.88
2016,3,16,17,15,372.5,116.5,1.1,23.0,231.5,512.61,404.29
2016,3,16,17,30,314.0,101.0,1.0,22.0,178.0,422.34,337.05
2016,3,16,17,45,224.5,80.0,0.95,21.5,127.5,318.09,254.4
2016,3,16,18,0,135.0,59.0,0.9,21.0,77.0,218.41,171.79
2016,3,16,18,15,72.0,33.0,0.95,20.5,42.0,116.39,80.78
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,12.55,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.0,13.0,1.25,17.5,16.5,11.1,0.0
2016,3,17,7,0,98.0,26.0,1.4,18.0,33.0,20.43,8.15
2016,3,17,7,15,202.5,46.0,1.4,18.5,77.0,35.04,24.23
2016,3,17,7,30,307.0,66.0,1.4,19.0,121.0,49.7,37.61
2016,3,17,7,45,387.0,79.0,1.45,19.5,174.0,58.84,45.88
2016,3,17,8,0,467.0,92.0,1.5,20.0,227.0,67.78,53.69
2016,3,17,8,15,233.5,60.5,1.45,20.0,128.0,43.22,32.28
2016,3,17,8,30,0.0,29.0,1.4,20.0,29.0,23.93,15.36
2016,3,17,8,45,0.0,34.0,1.35,20.5,34.0,28.09,18.89
2016,3,17,9,0,0.0,39.0,1.3,21.0,39.0,32.26,22.37
2016,3,17,9,15,0.0,43.5,1.3,21.0,43.5,36.02,25.51
2016,3,17,9,30,0.0,48.0,1.3,21.0,48.0,39.79,28.64
2016,3,17,9,45,0.0,73.0,1.3,21.5,73.0,60.67,46.23
2016,3,17,10,0,0.0,98.0,1.3,22.0,98.0,81.41,60.54
2016,3,17,10,15,3.5,150.0,1.3,22.0,152.5,121.88,92.47
2016,3,17,10,30,7.0,202.0,1.3,22.0,207.0,161.95,123.47
2016,3,17,10,45,18.5,257.5,1.35,22.5,272.0,206.48,156.88
2016,3,17,11,0,30.0,313.0,1.4,23.0,337.0,242.76,183.58
2016,3,17,11,15,35.0,332.5,1.4,23.0,361.5,264.17,199.49
2016,3,17,11,30,40.0,352.0,1.4,23.0,386.0,286.75,216.34
2016,3,17,11,45,77.5,387.5,1.45,23.5,453.5,336.61,252.71
2016,3,17,12,0,115.0,423.0,1.5,24.0,521.0,391.89,292.74
2016,3,17,12,15,83.0,406.0,1.55,24.0,477.0,373.98,279.95
2016,3,17,12,30,51.0,389.0,1.6,24.0,433.0,351.49,263.75
2016,3,17,12,45,54.0,392.0,1.65,24.0,438.5,364.05,273.44
2016,3,17,13,0,57.0,395.0,1.7,24.0,444.0,376.89,283.16
2016,3,17,13,15,66.0,397.5,1.7,24.0,453.5,393.98,296.04
2016,3,17,13,30,75.0,400.0,1.7,24.0,463.0,411.82,309.47
2016,3,17,13,45,191.0,392.0,1.7,24.0,547.0,518.72,389.48
2016,3,17,14,0,307.0,384.0,1.7,24.0,631.0,635.59,473.93
2016,3,17,14,15,277.0,376.0,1.65,24.0,593.0,619.67,461.97
2016,3,17,14,30,247.0,368.0,1.6,24.0,555.0,584.29,437.66
2016,3,17,14,45,296.5,339.0,1.55,24.0,553.5,629.4,471.48
2016,3,17,15,0,346.0,310.0,1.5,24.0,552.0,657.08,492.7
2016,3,17,15,15,401.5,274.5,1.5,24.0,538.5,681.64,512.61
2016,3,17,15,30,457.0,239.0,1.5,24.0,525.0,723.87,544.37
2016,3,17,15,45,480.5,211.5,1.5,24.0,492.0,723.46,546.39
2016,3,17,16,0,504.0,184.0,1.5,24.0,459.0,719.59,546.6
2016,3,17,16,15,474.5,173.5,1.5,23.5,412.5,682.23,523.12
2016,3,17,16,30,445.0,163.0,1.5,23.0,366.0,642.94,498.05
2016,3,17,16,45,495.5,132.5,1.5,23.0,331.0,651.26,507.34
2016,3,17,17,0,546.0,102.0,1.5,23.0,296.0,661.85,516.28
2016,3,17,17,15,487.0,91.5,1.35,22.5,242.0,581.39,458.16
2016,3,17,17,30,428.0,81.0,1.2,22.0,188.0,509.86,404.97
2016,3,17,17,45,344.5,66.0,1.1,21.5,138.0,413.18,329.79
2016,3,17,18,0,261.0,51.0,1.0,21.0,88.0,320.8,253.4
2016,3,17,18,15,130.5,31.5,1.05,20.5,50.0,171.64,123.11
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,10.24,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,11.95,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,21.92,10.1
2016,3,18,7,15,199.0,48.5,1.0,19.0,79.5,36.85,25.82
2016,3,18,7,30,300.0,69.0,1.1,19.0,124.0,51.79,39.47
2016,3,18,7,45,377.5,83.0,1.25,19.5,177.0,61.55,48.26
2016,3,18,8,0,455.0,97.0,1.4,20.0,230.0,71.07,56.54
2016,3,18,8,15,507.5,107.0,1.45,20.0,284.5,77.38,61.93
2016,3,18,8,30,560.0,117.0,1.5,20.0,339.0,85.36,68.62
2016,3,18,8,45,280.0,102.5,1.6,20.5,213.5,69.33,54.48
2016,3,18,9,0,0.0,88.0,1.7,21.0,88.0,72.94,57.28
2016,3,18,9,15,0.0,98.0,1.7,21.0,98.0,80.92,63.84
2016,3,18,9,30,0.0,108.0,1.7,21.0,108.0,88.82,70.3
2016,3,18,9,45,3.5,153.5,1.75,21.5,155.5,122.94,98.49
2016,3,18,10,0,7.0,199.0,1.8,22.0,203.0,155.91,119.63
2016,3,18,10,15,6.5,197.5,1.75,22.0,202.0,156.95,119.91
2016,3,18,10,30,6.0,196.0,1.7,22.0,201.0,157.53,120.08
2016,3,18,10,45,3.0,170.0,1.65,22.5,172.5,138.7,105.02
2016,3,18,11,0,0.0,144.0,1.6,23.0,144.0,118.35,88.84
2016,3,18,11,15,1.5,151.5,1.5,23.0,153.0,125.12,94.02
2016,3,18,11,30,3.0,159.0,1.4,23.0,162.0,132.14,99.35
2016,3,18,11,45,121.5,292.5,1.3,23.5,396.0,285.35,215.2
2016,3,18,12,0,240.0,426.0,1.2,24.0,630.0,455.57,337.96
2016,3,18,12,15,125.0,325.5,1.05,24.0,432.5,336.31,251.43
2016,3,18,12,30,10.0,225.0,0.9,24.0,235.0,192.7,144.35
2016,3,18,12,45,5.0,169.5,0.8,24.5,174.5,144.69,107.92
2016,3,18,13,0,0.0,114.0,0.7,25.0,114.0,95.32,69.62
2016,3,18,13,15,13.0,221.5,0.8,25.0,233.0,195.79,147.28
2016,3,18,13,30,26.0,329.0,0.9,25.0,352.0,309.82,232.18
2016,3,18,13,45,50.5,356.0,1.0,25.5,398.0,360.02,268.69
2016,3,18,14,0,75.0,383.0,1.1,26.0,444.0,413.49,307.51
2016,3,18,14,15,264.0,344.5,1.2,26.0,547.0,578.17,429.04
2016,3,18,14,30,453.0,306.0,1.3,26.0,650.0,737.47,541.7
2016,3,18,14,45,466.0,285.5,1.4,26.0,625.5,745.8,548.41
2016,3,18,15,0,479.0,265.0,1.5,26.0,601.0,751.49,555.05
2016,3,18,15,15,398.0,271.0,1.5,26.0,539.0,675.59,503.57
2016,3,18,15,30,317.0,277.0,1.5,26.0,477.0,616.02,462.47
2016,3,18,15,45,494.0,207.0,1.55,26.0,491.0,732.61,550.17
2016,3,18,16,0,671.0,137.0,1.6,26.0,505.0,834.65,622.39
2016,3,18,16,15,340.5,148.5,1.6,25.5,335.0,526.71,406.45
2016,3,18,16,30,10.0,160.0,1.6,25.0,165.0,156.63,120.17
2016,3,18,16,45,5.0,140.0,1.65,24.5,143.0,134.18,103.65
2016,3,18,17,0,0.0,120.0,1.7,24.0,121.0,111.65,85.86
2016,3,18,17,15,0.0,98.5,2.0,23.5,99.0,91.68,70.0
2016,3,18,17,30,0.0,77.0,2.3,23.0,77.0,71.23,53.32
2016,3,18,17,45,0.0,56.0,2.65,22.5,56.0,50.7,36.22
2016,3,18,18,0,0.0,35.0,3.0,22.0,35.0,29.17,18.11
2016,3,18,18,15,0.0,20.0,3.75,21.5,20.0,16.5,6.73
2016,3,18,18,30,0.0,5.0,4.5,21.0,5.0,4.27,0.0
2016,3,18,18,45,0.0,2.5,5.25,20.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,14.5,6.8,7.0,18.5,12.38,0.0
2016,3,19,7,0,103.0,29.0,6.8,7.0,37.0,22.71,12.12
2016,3,19,7,15,184.5,50.5,6.85,7.0,79.5,38.8,28.96
2016,3,19,7,30,266.0,72.0,6.9,7.0,122.0,53.71,43.2
2016,3,19,7,45,364.5,78.5,6.95,7.5,172.5,58.19,47.59
2016,3,19,8,0,463.0,85.0,7.0,8.0,223.0,62.75,51.76
2016,3,19,8,15,322.0,126.0,7.0,8.5,231.0,91.33,77.48
2016,3,19,8,30,181.0,167.0,7.0,9.0,239.0,118.86,101.81
2016,3,19,8,45,243.0,185.0,7.05,9.5,297.0,125.63,107.28
2016,3,19,9,0,305.0,203.0,7.1,10.0,355.0,136.23,116.07
2016,3,19,9,15,537.5,165.5,7.05,10.5,466.5,108.95,91.4
2016,3,19,9,30,770.0,128.0,7.0,11.0,578.0,85.32,70.14
2016,3,19,9,45,793.5,130.0,7.0,11.5,625.5,93.4,76.88
2016,3,19,10,0,817.0,132.0,7.0,12.0,673.0,111.04,74.67
2016,3,19,10,15,831.0,135.0,6.95,12.5,713.5,168.55,101.83
2016,3,19,10,30,845.0,138.0,6.9,13.0,754.0,227.67,145.1
2016,3,19,10,45,859.5,138.0,6.85,13.5,788.5,286.18,194.87
2016,3,19,11,0,874.0,138.0,6.8,14.0,823.0,345.8,248.28
2016,3,19,11,15,881.5,139.5,6.75,14.0,848.0,404.94,302.51
2016,3,19,11,30,889.0,141.0,6.7,14.0,873.0,463.9,355.99
2016,3,19,11,45,897.5,139.5,6.65,14.5,890.5,521.58,406.62
2016,3,19,12,0,906.0,138.0,6.6,15.0,908.0,576.32,453.58
2016,3,19,12,15,908.0,138.5,6.5,15.0,915.5,627.9,497.57
2016,3,19,12,30,910.0,139.0,6.4,15.0,923.0,677.7,539.06
2016,3,19,12,45,913.5,136.0,6.35,15.5,922.0,723.69,575.78
2016,3,19,13,0,917.0,133.0,6.3,16.0,921.0,767.4,609.9
2016,3,19,13,15,914.5,132.5,6.2,16.0,910.5,806.34,640.64
2016,3,19,13,30,912.0,132.0,6.1,16.0,900.0,842.26,667.1
2016,3,19,13,45,911.5,128.5,6.1,16.0,881.0,873.88,690.77
2016,3,19,14,0,911.0,125.0,6.1,16.0,862.0,902.15,712.04
2016,3,19,14,15,903.5,123.5,6.05,16.0,834.0,922.82,727.61
2016,3,19,14,30,896.0,122.0,6.0,16.0,806.0,939.68,740.59
2016,3,19,14,45,891.0,117.0,5.95,16.0,771.0,951.36,749.98
2016,3,19,15,0,886.0,112.0,5.9,16.0,736.0,959.1,756.73
2016,3,19,15,15,872.0,109.5,5.8,16.0,693.0,968.14,764.35
2016,3,19,15,30,858.0,107.0,5.7,16.0,650.0,962.52,761.52
2016,3,19,15,45,842.5,102.0,5.65,16.0,601.5,948.61,753.25
2016,3,19,16,0,827.0,97.0,5.6,16.0,553.0,930.89,742.36
2016,3,19,16,15,801.0,93.0,5.45,15.5,499.0,900.82,723.22
2016,3,19,16,30,775.0,89.0,5.3,15.0,445.0,867.5,701.51
2016,3,19,16,45,740.5,83.0,5.15,14.5,388.5,827.17,674.13
2016,3,19,17,0,706.0,77.0,5.0,14.0,332.0,778.99,639.99
2016,3,19,17,15,651.0,70.0,4.6,13.5,273.5,709.49,586.82
2016,3,19,17,30,596.0,63.0,4.2,13.0,215.0,639.71,531.34
2016,3,19,17,45,508.5,53.5,3.8,12.5,160.0,539.72,449.36
2016,3,19,18,0,421.0,44.0,3.4,12.0,105.0,442.73,365.55
2016,3,19,18,15,269.5,29.0,3.25,11.5,61.5,295.42,228.25
2016,3,19,18,30,118.0,14.0,3.1,11.0,18.0,98.68,0.0
2016,3,19,18,45,59.0,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.5,13.5,3.25,4.5,25.0,11.52,0.0
2016,3,20,7,0,287.0,27.0,3.5,5.0,50.0,22.2,12.44
2016,3,20,7,15,406.0,39.0,3.55,6.0,101.5,31.64,22.79
2016,3,20,7,30,525.0,51.0,3.6,7.0,153.0,40.92,31.68
2016,3,20,7,45,594.0,60.0,3.65,8.0,210.5,47.29,37.63
2016,3,20,8,0,663.0,69.0,3.7,9.0,268.0,53.51,43.2
2016,3,20,8,15,709.5,75.0,3.75,9.5,327.5,57.13,46.32
2016,3,20,8,30,756.0,81.0,3.8,10.0,387.0,66.18,54.22
2016,3,20,8,45,787.0,85.5,3.9,10.5,443.5,68.61,56.08
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,70.97,57.85
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.5,72.76,59.11
2016,3,20,9,30,864.0,98.0,3.9,12.0,607.0,74.48,60.3
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.5,75.03,60.47
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,108.59,68.94
2016,3,20,10,15,911.0,105.5,3.95,13.0,743.5,169.62,98.4
2016,3,20,10,30,923.0,108.0,4.0,13.0,785.0,231.72,144.29
2016,3,20,10,45,933.0,109.5,4.05,13.5,819.0,293.58,196.99
2016,3,20,11,0,943.0,111.0,4.1,14.0,853.0,355.78,252.53
2016,3,20,11,15,949.0,112.0,4.15,14.0,878.0,416.38,307.66
2016,3,20,11,30,955.0,113.0,4.2,14.0,903.0,476.37,361.52
2016,3,20,11,45,960.0,113.0,4.3,14.5,920.0,534.34,411.94
2016,3,20,12,0,965.0,113.0,4.4,15.0,937.0,591.09,459.93
2016,3,20,12,15,966.5,113.5,4.45,15.0,944.5,644.82,504.99
2016,3,20,12,30,968.0,114.0,4.5,15.0,952.0,696.54,547.4
2016,3,20,12,45,969.5,113.0,4.6,15.5,950.5,744.79,585.44
2016,3,20,13,0,971.0,112.0,4.7,16.0,949.0,790.53,620.77
2016,3,20,13,15,968.5,111.5,4.7,16.0,938.0,831.03,651.27
2016,3,20,13,30,966.0,111.0,4.7,16.0,927.0,868.32,678.31
2016,3,20,13,45,963.5,109.0,4.7,16.0,907.0,900.83,701.91
2016,3,20,14,0,961.0,107.0,4.7,16.0,887.0,929.77,723.02
2016,3,20,14,15,954.0,105.5,4.7,16.0,858.5,951.6,739.2
2016,3,20,14,30,947.0,104.0,4.7,16.0,830.0,969.48,752.77
2016,3,20,14,45,940.0,101.0,4.7,16.0,794.0,981.75,762.6
2016,3,20,15,0,933.0,98.0,4.7,16.0,758.0,989.96,769.82
2016,3,20,15,15,920.0,96.0,4.6,15.5,714.5,989.62,771.88
2016,3,20,15,30,907.0,94.0,4.5,15.0,671.0,985.27,771.35
2016,3,20,15,45,892.0,90.0,4.45,15.0,621.5,972.73,764.19
2016,3,20,16,0,877.0,86.0,4.4,15.0,572.0,967.02,762.12
2016,3,20,16,15,853.0,82.5,4.2,14.5,517.0,939.03,744.46
2016,3,20,16,30,829.0,79.0,4.0,14.0,462.0,907.68,724.74
2016,3,20,16,45,797.5,74.0,3.8,14.0,404.5,864.36,694.58
2016,3,20,17,0,766.0,69.0,3.6,14.0,347.0,818.5,661.9
2016,3,20,17,15,714.5,63.0,3.1,13.0,287.5,751.36,612.78
2016,3,20,17,30,663.0,57.0,2.6,12.0,228.0,683.28,560.59
2016,3,20,17,45,581.5,48.5,2.1,11.0,171.0,595.17,489.54
2016,3,20,18,0,500.0,40.0,1.6,10.0,114.0,502.59,410.4
2016,3,20,18,15,342.0,27.0,1.6,9.5,67.5,349.48,271.17
2016,3,20,18,30,184.0,14.0,1.6,9.0,21.0,147.47,0.0
2016,3,20,18,45,92.0,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.5,13.5,1.9,3.0,29.0,11.52,0.0
2016,3,21,7,0,363.0,27.0,2.2,4.0,58.0,22.29,13.03
2016,3,21,7,15,481.0,37.5,2.35,5.0,112.0,30.58,22.02
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,38.79,29.91
2016,3,21,7,45,666.0,55.0,2.7,7.0,226.0,47.66,38.15
2016,3,21,8,0,733.0,62.0,2.9,8.0,286.0,53.02,42.93
2016,3,21,8,15,775.5,66.5,3.05,8.5,346.0,56.06,45.52
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,59.07,48.01
2016,3,21,8,45,847.0,75.0,3.4,10.0,464.0,61.49,49.8
2016,3,21,9,0,876.0,79.0,3.6,11.0,522.0,63.83,51.49
2016,3,21,9,15,896.5,82.0,3.55,11.5,575.5,73.95,60.14
2016,3,21,9,30,917.0,85.0,3.5,12.0,629.0,76.1,61.7
2016,3,21,9,45,931.5,87.5,3.45,13.0,676.5,77.69,62.65
2016,3,21,10,0,946.0,90.0,3.4,14.0,724.0,106.33,63.91
2016,3,21,10,15,956.5,92.0,3.4,14.0,765.0,169.54,95.44
2016,3,21,10,30,967.0,94.0,3.4,14.0,806.0,233.61,143.25
2016,3,21,10,45,974.5,95.5,3.4,14.5,839.5,297.29,197.65
2016,3,21,11,0,982.0,97.0,3.4,15.0,873.0,360.98,254.39
2016,3,21,11,15,987.0,98.0,3.35,15.5,898.0,423.21,309.93
2016,3,21,11,30,992.0,99.0,3.3,16.0,923.0,484.66,363.63
2016,3,21,11,45,995.0,99.5,3.3,16.5,939.5,543.79,414.01
2016,3,21,12,0,998.0,100.0,3.3,17.0,956.0,601.43,461.54
2016,3,21,12,15,999.0,100.5,3.3,17.0,963.0,656.22,506.3
2016,3,21,12,30,1000.0,101.0,3.3,17.0,970.0,708.87,548.21
2016,3,21,12,45,999.0,101.0,3.3,17.5,967.5,757.39,584.96
2016,3,21,13,0,998.0,101.0,3.3,18.0,965.0,803.15,618.73
2016,3,21,13,15,995.5,100.5,3.35,18.0,953.0,844.35,648.47
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,882.27,675.34
2016,3,21,13,45,988.0,99.5,3.45,18.5,920.5,914.7,697.09
2016,3,21,14,0,983.0,99.0,3.5,19.0,900.0,943.39,716.27
2016,3,21,14,15,976.0,97.5,3.55,19.0,871.0,965.48,732.39
2016,3,21,14,30,969.0,96.0,3.6,19.0,842.0,983.52,745.96
2016,3,21,14,45,949.5,99.5,3.65,19.0,802.5,991.47,752.87
2016,3,21,15,0,930.0,103.0,3.7,19.0,763.0,995.21,757.21
2016,3,21,15,15,916.5,100.5,3.7,18.5,719.0,993.83,759.38
2016,3,21,15,30,903.0,98.0,3.7,18.0,675.0,988.42,759.03
2016,3,21,15,45,885.5,94.5,3.75,18.0,624.5,984.95,759.15
2016,3,21,16,0,868.0,91.0,3.8,18.0,574.0,966.79,749.18
2016,3,21,16,15,842.5,87.5,3.65,17.5,519.0,937.34,731.5
2016,3,21,16,30,817.0,84.0,3.5,17.0,464.0,904.54,711.33
2016,3,21,16,45,782.5,79.0,3.4,17.0,405.5,858.43,680.19
2016,3,21,17,0,748.0,74.0,3.3,17.0,347.0,809.85,646.55
2016,3,21,17,15,695.0,67.5,3.0,15.5,287.5,747.87,604.05
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,679.23,554.03
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,580.84,476.8
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,485.33,396.94
2016,3,21,18,15,319.5,29.0,2.35,11.5,68.0,334.99,261.67
2016,3,21,18,30,166.0,15.0,2.5,11.0,22.0,169.69,0.0
2016,3,21,18,45,83.0,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,134.0,16.0,4.9,8.0,28.0,13.66,0.0
2016,3,22,7,0,268.0,32.0,5.2,9.0,56.0,26.36,16.39
2016,3,22,7,15,383.0,45.0,5.5,10.0,107.5,36.46,26.77
2016,3,22,7,30,498.0,58.0,5.8,11.0,159.0,46.34,36.05
2016,3,22,7,45,576.5,65.5,6.15,12.0,217.5,51.3,40.62
2016,3,22,8,0,655.0,73.0,6.5,13.0,276.0,56.26,44.94
2016,3,22,8,15,699.5,79.0,6.7,13.5,334.5,59.72,47.86
2016,3,22,8,30,744.0,85.0,6.9,14.0,393.0,63.11,50.61
2016,3,22,8,45,776.0,89.5,7.15,15.0,449.5,71.21,57.35
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,73.45,58.86
2016,3,22,9,15,829.5,98.0,7.4,16.5,558.0,75.09,59.95
2016,3,22,9,30,851.0,102.0,7.4,17.0,610.0,76.65,60.97
2016,3,22,9,45,866.5,105.0,7.4,18.0,656.5,77.35,61.15
2016,3,22,10,0,882.0,108.0,7.4,19.0,703.0,107.94,63.54
2016,3,22,10,15,893.5,110.0,7.4,19.5,743.0,177.4,102.1
2016,3,22,10,30,905.0,112.0,7.4,20.0,783.0,238.12,147.22
2016,3,22,10,45,913.0,114.0,7.4,20.5,815.0,298.81,198.77
2016,3,22,11,0,921.0,116.0,7.4,21.0,847.0,359.64,252.67
2016,3,22,11,15,926.5,117.0,7.35,21.0,871.5,418.81,306.03
2016,3,22,11,30,932.0,118.0,7.3,21.0,896.0,477.36,358.17
2016,3,22,11,45,931.0,121.0,7.3,21.5,910.5,533.49,406.61
2016,3,22,12,0,930.0,124.0,7.3,22.0,925.0,587.94,452.29
2016,3,22,12,15,931.5,124.5,7.25,22.0,931.5,640.02,495.71
2016,3,22,12,30,933.0,125.0,7.2,22.0,938.0,690.19,536.63
2016,3,22,12,45,931.0,125.0,7.15,22.5,935.5,735.51,571.91
2016,3,22,13,0,929.0,125.0,7.1,23.0,933.0,778.16,604.36
2016,3,22,13,15,926.0,124.5,7.05,23.0,921.0,816.8,633.76
2016,3,22,13,30,923.0,124.0,7.0,23.0,909.0,852.34,659.64
2016,3,22,13,45,916.5,123.5,6.95,23.5,888.5,881.76,679.73
2016,3,22,14,0,910.0,123.0,6.9,24.0,868.0,907.59,697.24
2016,3,22,14,15,902.0,121.5,6.8,24.0,839.0,927.46,711.73
2016,3,22,14,30,894.0,120.0,6.7,24.0,810.0,943.51,723.63
2016,3,22,14,45,889.5,114.5,6.65,24.0,775.0,954.76,732.54
2016,3,22,15,0,885.0,109.0,6.6,24.0,740.0,962.06,738.86
2016,3,22,15,15,870.5,106.5,6.5,23.5,696.5,970.21,747.24
2016,3,22,15,30,856.0,104.0,6.4,23.0,653.0,963.72,745.42
2016,3,22,15,45,835.5,101.0,6.35,23.0,603.5,947.0,735.33
2016,3,22,16,0,815.0,98.0,6.3,23.0,554.0,926.57,722.72
2016,3,22,16,15,788.5,94.0,6.15,22.5,500.0,895.7,703.49
2016,3,22,16,30,762.0,90.0,6.0,22.0,446.0,861.65,681.76
2016,3,22,16,45,722.5,85.0,5.85,22.0,389.0,817.78,651.08
2016,3,22,17,0,683.0,80.0,5.7,22.0,332.0,766.27,614.06
2016,3,22,17,15,627.5,73.0,5.5,21.0,274.5,696.28,563.87
2016,3,22,17,30,572.0,66.0,5.3,20.0,217.0,626.07,511.13
2016,3,22,17,45,480.0,56.5,5.15,19.5,161.5,522.22,427.96
2016,3,22,18,0,388.0,47.0,5.0,19.0,106.0,421.55,343.16
2016,3,22,18,15,248.0,31.5,5.0,18.5,63.0,282.53,218.6
2016,3,22,18,30,108.0,16.0,5.0,18.0,20.0,125.81,0.0
2016,3,22,18,45,54.0,8.0,5.0,17.5,10.0,6.83,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,16.5,26.0,14.97,0.0
2016,3,23,7,0,142.0,38.0,5.6,17.0,52.0,29.42,18.55
2016,3,23,7,15,243.5,56.5,5.8,17.0,99.0,42.74,31.46
2016,3,23,7,30,345.0,75.0,6.0,17.0,146.0,56.09,43.74
2016,3,23,7,45,433.0,84.5,6.25,17.5,202.0,62.67,49.73
2016,3,23,8,0,521.0,94.0,6.5,18.0,258.0,71.38,57.3
2016,3,23,8,15,260.5,93.5,6.65,18.5,175.5,65.19,51.66
2016,3,23,8,30,0.0,93.0,6.8,19.0,93.0,76.08,60.86
2016,3,23,8,45,0.0,104.0,7.0,20.0,104.0,84.84,67.94
2016,3,23,9,0,0.0,115.0,7.2,21.0,115.0,93.52,74.84
2016,3,23,9,15,5.0,157.5,7.1,21.5,160.5,124.86,100.97
2016,3,23,9,30,10.0,200.0,7.0,22.0,206.0,154.89,125.61
2016,3,23,9,45,37.0,251.5,6.95,22.5,276.5,176.91,143.26
2016,3,23,10,0,64.0,303.0,6.9,23.0,347.0,211.16,161.82
2016,3,23,10,15,38.0,270.5,6.8,23.0,297.0,199.6,152.29
2016,3,23,10,30,12.0,238.0,6.7,23.0,247.0,189.58,145.19
2016,3,23,10,45,60.5,315.5,6.6,23.5,363.5,247.1,187.68
2016,3,23,11,0,109.0,393.0,6.5,24.0,480.0,320.05,242.04
2016,3,23,11,15,487.0,266.5,6.3,24.5,672.5,364.15,268.52
2016,3,23,11,30,865.0,140.0,6.1,25.0,865.0,466.1,344.19
2016,3,23,11,45,870.5,140.0,5.95,25.5,881.0,521.92,390.44
2016,3,23,12,0,876.0,140.0,5.8,26.0,897.0,574.65,433.07
2016,3,23,12,15,877.5,140.5,5.65,26.0,904.0,624.27,472.97
2016,3,23,12,30,879.0,141.0,5.5,26.0,911.0,672.13,510.46
2016,3,23,12,45,880.0,140.0,5.35,26.5,909.0,716.5,543.39
2016,3,23,13,0,881.0,139.0,5.2,27.0,907.0,758.58,573.72
2016,3,23,13,15,878.5,138.0,5.05,27.0,896.0,795.55,600.65
2016,3,23,13,30,876.0,137.0,4.9,27.0,885.0,829.57,623.79
2016,3,23,13,45,872.0,135.5,4.8,27.0,865.5,858.82,643.78
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,884.74,661.45
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,913.56,681.09
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,928.88,691.76
2016,3,23,14,45,837.5,129.5,4.4,27.0,754.0,935.98,697.18
2016,3,23,15,0,823.0,129.0,4.3,27.0,718.0,939.11,700.13
2016,3,23,15,15,808.0,126.0,4.2,26.5,675.5,935.11,699.84
2016,3,23,15,30,793.0,123.0,4.1,26.0,633.0,927.25,697.13
2016,3,23,15,45,770.5,119.5,4.05,26.0,584.5,907.88,685.6
2016,3,23,16,0,748.0,116.0,4.0,26.0,536.0,891.78,676.48
2016,3,23,16,15,720.0,111.0,3.75,25.5,483.5,859.08,656.1
2016,3,23,16,30,692.0,106.0,3.5,25.0,431.0,823.51,633.58
2016,3,23,16,45,651.5,100.0,3.3,25.0,376.0,772.43,598.67
2016,3,23,17,0,611.0,94.0,3.1,25.0,321.0,719.51,561.76
