Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,555.0,85.5,2.9,24.0,265.0,648.18,512.18
2016,3,23,17,30,499.0,77.0,2.7,23.0,209.0,576.53,460.03
2016,3,23,17,45,412.0,65.0,2.5,22.0,156.0,470.96,378.74
2016,3,23,18,0,325.0,53.0,2.3,21.0,103.0,376.62,301.95
2016,3,23,18,15,162.5,36.5,2.5,20.5,61.5,222.34,169.43
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,21.81,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,15.0,5.8,8.5,32.5,12.17,0.0
2016,3,24,7,0,350.0,30.0,6.0,9.0,65.0,24.57,15.38
2016,3,24,7,15,461.0,40.5,6.15,9.5,118.0,32.72,23.61
2016,3,24,7,30,572.0,51.0,6.3,10.0,171.0,40.78,31.25
2016,3,24,7,45,641.5,57.0,6.5,10.5,230.5,44.9,35.11
2016,3,24,8,0,711.0,63.0,6.7,11.0,290.0,53.37,42.69
2016,3,24,8,15,753.0,68.0,6.7,11.0,349.5,56.73,45.63
2016,3,24,8,30,795.0,73.0,6.7,11.0,409.0,60.04,48.44
2016,3,24,8,45,827.0,76.0,6.75,11.5,466.5,61.68,49.61
2016,3,24,9,0,859.0,79.0,6.8,12.0,524.0,63.3,50.76
2016,3,24,9,15,880.0,82.0,6.75,12.5,577.5,73.65,59.6
2016,3,24,9,30,901.0,85.0,6.7,13.0,631.0,75.75,61.12
2016,3,24,9,45,919.0,86.0,6.65,13.5,679.0,76.43,61.4
2016,3,24,10,0,937.0,87.0,6.6,14.0,727.0,114.85,65.85
2016,3,24,10,15,948.0,89.0,6.55,14.5,768.0,177.5,100.86
2016,3,24,10,30,959.0,91.0,6.5,15.0,809.0,241.09,150.19
2016,3,24,10,45,968.5,92.0,6.5,15.5,843.0,304.31,205.37
2016,3,24,11,0,978.0,93.0,6.5,16.0,877.0,367.77,262.76
2016,3,24,11,15,983.0,94.0,6.4,16.5,902.0,429.59,318.79
2016,3,24,11,30,988.0,95.0,6.3,17.0,927.0,490.63,373.01
2016,3,24,11,45,990.0,96.0,6.25,17.5,943.0,549.22,423.85
2016,3,24,12,0,992.0,97.0,6.2,18.0,959.0,606.24,471.86
2016,3,24,12,15,993.5,97.5,6.1,18.0,966.0,660.77,517.3
2016,3,24,12,30,995.0,98.0,6.0,18.0,973.0,713.21,559.92
2016,3,24,12,45,994.5,98.0,5.95,18.5,970.5,761.57,597.47
2016,3,24,13,0,994.0,98.0,5.9,19.0,968.0,807.2,631.97
2016,3,24,13,15,992.0,97.5,5.8,19.0,956.5,848.32,661.51
2016,3,24,13,30,990.0,97.0,5.7,19.0,945.0,886.18,688.54
2016,3,24,13,45,986.0,96.0,5.65,19.0,924.5,918.5,711.77
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,947.12,732.4
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.5,969.73,748.52
2016,3,24,14,30,969.0,93.0,5.4,19.0,847.0,988.35,761.92
2016,3,24,14,45,957.5,92.5,5.3,19.0,809.5,998.87,769.78
2016,3,24,15,0,946.0,92.0,5.2,19.0,772.0,1005.26,774.96
2016,3,24,15,15,933.5,90.0,5.05,19.0,728.0,1004.9,775.22
2016,3,24,15,30,921.0,88.0,4.9,19.0,684.0,1000.49,772.87
2016,3,24,15,45,906.0,85.0,4.75,19.0,634.5,988.54,765.43
2016,3,24,16,0,891.0,82.0,4.6,19.0,585.0,972.8,755.51
2016,3,24,16,15,868.0,78.5,4.3,18.5,529.5,945.16,737.66
2016,3,24,16,30,845.0,75.0,4.0,18.0,474.0,924.73,725.59
2016,3,24,16,45,813.0,71.0,3.7,17.5,416.0,881.5,696.82
2016,3,24,17,0,781.0,67.0,3.4,17.0,358.0,835.78,665.64
2016,3,24,17,15,731.5,61.5,2.9,16.0,298.0,770.22,618.67
2016,3,24,17,30,682.0,56.0,2.4,15.0,238.0,703.73,568.77
2016,3,24,17,45,600.5,48.5,1.95,14.0,180.0,614.94,499.04
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,522.47,422.07
2016,3,24,18,15,369.0,29.0,1.45,12.5,74.5,374.69,293.69
2016,3,24,18,30,219.0,17.0,1.4,12.0,27.0,215.55,0.0
2016,3,24,18,45,109.5,8.5,1.4,11.5,13.5,84.62,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,187.5,16.0,0.5,7.5,35.5,12.98,0.0
2016,3,25,7,0,375.0,32.0,0.5,8.0,71.0,26.29,17.23
2016,3,25,7,15,482.0,42.5,0.65,8.5,125.5,34.4,25.39
2016,3,25,7,30,589.0,53.0,0.8,9.0,180.0,42.4,32.98
2016,3,25,7,45,649.0,60.0,0.95,10.0,238.5,47.19,37.34
2016,3,25,8,0,709.0,67.0,1.1,11.0,297.0,56.54,45.6
2016,3,25,8,15,749.0,72.5,1.5,12.0,355.5,60.15,48.51
2016,3,25,8,30,789.0,78.0,1.9,13.0,414.0,63.67,51.27
2016,3,25,8,45,814.0,82.5,2.3,14.0,469.5,66.14,53.04
2016,3,25,9,0,839.0,87.0,2.7,15.0,525.0,68.51,54.69
2016,3,25,9,15,858.5,90.5,2.7,15.5,577.0,69.98,55.66
2016,3,25,9,30,878.0,94.0,2.7,16.0,629.0,80.92,64.81
2016,3,25,9,45,889.5,97.5,2.7,16.5,675.0,82.82,66.1
2016,3,25,10,0,901.0,101.0,2.7,17.0,721.0,124.85,72.48
2016,3,25,10,15,912.0,103.0,2.65,17.5,760.5,185.55,106.76
2016,3,25,10,30,923.0,105.0,2.6,18.0,800.0,247.18,153.8
2016,3,25,10,45,927.5,108.5,2.55,18.5,831.5,308.92,206.32
2016,3,25,11,0,932.0,112.0,2.5,19.0,863.0,370.4,260.0
2016,3,25,11,15,937.0,113.0,2.45,19.0,887.0,429.86,312.21
2016,3,25,11,30,942.0,114.0,2.4,19.0,911.0,488.61,362.7
2016,3,25,11,45,941.0,117.5,2.4,19.5,925.5,545.4,409.65
2016,3,25,12,0,940.0,121.0,2.4,20.0,940.0,600.51,453.65
2016,3,25,12,15,940.5,121.0,2.45,20.0,946.0,651.9,494.66
2016,3,25,12,30,941.0,121.0,2.5,20.0,952.0,701.23,533.1
2016,3,25,12,45,935.5,123.5,2.6,20.5,947.5,746.3,566.75
2016,3,25,13,0,930.0,126.0,2.7,21.0,943.0,788.51,597.6
2016,3,25,13,15,926.5,125.5,2.8,21.0,931.0,826.63,625.28
2016,3,25,13,30,923.0,125.0,2.9,21.0,919.0,861.6,650.05
2016,3,25,13,45,914.0,126.0,3.0,21.5,897.0,890.1,669.16
2016,3,25,14,0,905.0,127.0,3.1,22.0,875.0,914.94,685.87
2016,3,25,14,15,896.5,125.5,3.15,22.0,846.0,934.07,699.81
2016,3,25,14,30,888.0,124.0,3.2,22.0,817.0,949.37,711.37
2016,3,25,14,45,877.0,121.5,3.3,22.0,780.0,957.47,718.65
2016,3,25,15,0,866.0,119.0,3.4,22.0,743.0,972.99,731.21
2016,3,25,15,15,851.5,116.0,3.45,21.5,699.5,969.57,732.17
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,962.17,730.76
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,944.56,721.09
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,923.25,708.99
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.5,891.53,689.7
2016,3,25,16,30,743.0,97.0,3.3,20.0,450.0,863.31,672.76
2016,3,25,16,45,707.0,91.0,3.2,19.5,393.5,815.52,641.72
2016,3,25,17,0,671.0,85.0,3.1,19.0,337.0,765.72,608.45
2016,3,25,17,15,617.0,77.5,2.8,18.0,279.5,696.15,559.25
2016,3,25,17,30,563.0,70.0,2.5,17.0,222.0,626.28,507.61
2016,3,25,17,45,480.0,59.5,2.25,16.0,167.0,528.34,431.44
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,433.16,353.14
2016,3,25,18,15,263.5,33.5,2.0,14.5,68.0,297.87,235.12
2016,3,25,18,30,130.0,18.0,2.0,14.0,24.0,148.61,0.0
2016,3,25,18,45,65.0,9.0,2.0,13.5,12.0,53.67,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.5,21.5,2.15,10.0,31.5,16.99,0.77
2016,3,26,7,0,181.0,43.0,2.4,11.0,63.0,32.85,22.7
2016,3,26,7,15,277.5,61.0,2.6,11.5,112.5,46.06,35.38
2016,3,26,7,30,374.0,79.0,2.8,12.0,162.0,58.95,47.33
2016,3,26,7,45,187.0,88.5,3.0,13.0,130.0,65.72,53.39
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,78.17,64.21
2016,3,26,8,15,45.5,140.0,3.2,14.5,159.5,104.78,87.33
2016,3,26,8,30,91.0,182.0,3.2,15.0,221.0,131.72,110.26
2016,3,26,8,45,174.5,204.5,3.25,16.0,292.0,141.58,117.88
2016,3,26,9,0,258.0,227.0,3.3,17.0,363.0,148.42,122.82
2016,3,26,9,15,154.0,243.5,3.15,17.5,327.0,163.66,135.0
2016,3,26,9,30,50.0,260.0,3.0,18.0,291.0,180.92,148.7
2016,3,26,9,45,50.0,280.5,2.95,18.5,313.0,192.95,157.93
2016,3,26,10,0,50.0,301.0,2.9,19.0,335.0,211.26,163.32
2016,3,26,10,15,58.0,324.0,2.8,19.5,366.0,234.59,179.77
2016,3,26,10,30,66.0,347.0,2.7,20.0,397.0,259.46,197.85
2016,3,26,10,45,455.5,248.5,2.6,20.5,615.5,277.98,197.93
2016,3,26,11,0,845.0,150.0,2.5,21.0,834.0,367.9,258.95
2016,3,26,11,15,851.5,151.5,2.45,21.0,858.0,425.09,308.18
2016,3,26,11,30,858.0,153.0,2.4,21.0,882.0,482.02,356.25
2016,3,26,11,45,860.0,155.5,2.4,21.5,897.0,537.05,400.98
2016,3,26,12,0,862.0,158.0,2.4,22.0,912.0,590.92,443.32
2016,3,26,12,15,863.0,158.5,2.45,22.0,918.0,641.23,482.88
2016,3,26,12,30,864.0,159.0,2.5,22.0,924.0,689.77,520.18
2016,3,26,12,45,862.0,159.5,2.6,22.5,921.0,734.26,553.01
2016,3,26,13,0,860.0,160.0,2.7,23.0,918.0,776.28,583.37
2016,3,26,13,15,856.5,159.0,2.8,23.0,906.0,813.12,610.81
2016,3,26,13,30,853.0,158.0,2.9,23.0,894.0,846.91,635.05
2016,3,26,13,45,848.0,156.0,3.05,23.0,874.0,875.29,655.6
2016,3,26,14,0,843.0,154.0,3.2,23.0,854.0,900.2,673.94
2016,3,26,14,15,612.5,251.5,3.25,23.0,751.5,824.18,620.45
2016,3,26,14,30,382.0,349.0,3.3,23.0,649.0,711.81,538.34
2016,3,26,14,45,480.5,293.5,3.35,23.0,653.0,778.82,590.26
2016,3,26,15,0,579.0,238.0,3.4,23.0,657.0,829.26,629.61
2016,3,26,15,15,577.0,220.5,3.35,23.0,617.5,821.03,625.24
2016,3,26,15,30,575.0,203.0,3.3,23.0,578.0,809.45,619.08
2016,3,26,15,45,497.5,210.0,3.3,23.0,517.0,749.32,576.95
2016,3,26,16,0,420.0,217.0,3.3,23.0,456.0,686.72,532.54
2016,3,26,16,15,400.0,198.0,3.1,22.5,408.0,648.69,507.36
2016,3,26,16,30,380.0,179.0,2.9,22.0,360.0,587.32,464.83
2016,3,26,16,45,352.0,162.5,2.75,21.5,314.0,541.47,432.54
2016,3,26,17,0,324.0,146.0,2.6,21.0,268.0,494.95,398.8
2016,3,26,17,15,298.0,124.5,2.3,20.0,222.0,442.82,360.17
2016,3,26,17,30,272.0,103.0,2.0,19.0,176.0,390.19,319.62
2016,3,26,17,45,224.5,81.5,1.75,18.5,132.5,319.07,261.53
2016,3,26,18,0,177.0,60.0,1.5,18.0,89.0,249.24,202.29
2016,3,26,18,15,88.5,39.5,1.55,17.5,54.0,150.71,116.22
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,18.21,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,22.5,3.9,14.5,32.0,17.74,3.26
2016,3,27,7,0,161.0,45.0,4.5,15.0,64.0,34.62,23.93
2016,3,27,7,15,252.5,64.5,4.75,15.5,112.5,48.44,36.91
2016,3,27,7,30,344.0,84.0,5.0,16.0,161.0,62.26,49.5
2016,3,27,7,45,410.0,98.0,5.25,16.5,216.0,71.64,57.87
2016,3,27,8,0,476.0,112.0,5.5,17.0,271.0,80.73,65.71
2016,3,27,8,15,238.0,114.5,5.7,17.0,194.0,82.98,67.52
2016,3,27,8,30,0.0,117.0,5.9,17.0,117.0,93.86,76.77
2016,3,27,8,45,0.0,71.5,6.15,17.5,71.5,59.32,46.31
2016,3,27,9,0,0.0,26.0,6.4,18.0,26.0,21.5,13.14
2016,3,27,9,15,0.0,71.0,6.4,18.0,71.0,58.96,45.58
2016,3,27,9,30,0.0,116.0,6.4,18.0,116.0,95.13,76.49
2016,3,27,9,45,3.5,159.5,6.45,18.5,162.0,127.7,103.78
2016,3,27,10,0,7.0,203.0,6.5,19.0,208.0,160.18,124.72
2016,3,27,10,15,30.5,271.0,6.35,19.0,294.0,200.57,155.53
2016,3,27,10,30,54.0,339.0,6.2,19.0,380.0,253.06,195.67
2016,3,27,10,45,206.0,355.5,6.1,19.5,521.5,301.62,227.78
2016,3,27,11,0,358.0,372.0,6.0,20.0,663.0,370.29,277.66
2016,3,27,11,15,603.5,267.0,5.85,20.0,774.5,413.2,309.12
2016,3,27,11,30,849.0,162.0,5.7,20.0,886.0,487.81,368.18
2016,3,27,11,45,873.5,150.5,5.6,20.0,907.0,542.73,414.93
2016,3,27,12,0,898.0,139.0,5.5,20.0,928.0,597.5,460.57
2016,3,27,12,15,900.0,139.0,5.4,20.0,934.5,647.92,501.73
2016,3,27,12,30,902.0,139.0,5.3,20.0,941.0,696.55,540.45
2016,3,27,12,45,907.5,135.5,5.25,20.5,940.5,742.77,575.61
2016,3,27,13,0,913.0,132.0,5.2,21.0,940.0,786.88,608.36
2016,3,27,13,15,910.5,131.0,5.15,21.0,928.5,824.66,635.99
2016,3,27,13,30,908.0,130.0,5.1,21.0,917.0,859.39,660.64
2016,3,27,13,45,907.5,126.5,5.1,21.5,898.0,890.29,681.5
2016,3,27,14,0,907.0,123.0,5.1,22.0,879.0,917.83,699.98
2016,3,27,14,15,900.0,121.5,5.05,22.0,850.0,938.05,714.45
2016,3,27,14,30,893.0,120.0,5.0,22.0,821.0,954.49,726.46
2016,3,27,14,45,887.0,116.0,4.95,22.0,786.0,965.46,734.84
2016,3,27,15,0,881.0,112.0,4.9,22.0,751.0,972.54,740.74
2016,3,27,15,15,867.0,109.0,4.8,21.5,708.0,980.46,748.53
2016,3,27,15,30,853.0,106.0,4.7,21.0,665.0,973.33,746.07
2016,3,27,15,45,838.5,101.5,4.65,21.0,616.5,960.05,738.53
2016,3,27,16,0,824.0,97.0,4.6,21.0,568.0,943.04,728.56
2016,3,27,16,15,799.0,93.0,4.4,20.5,514.0,912.95,709.65
2016,3,27,16,30,774.0,89.0,4.2,20.0,460.0,879.68,688.95
2016,3,27,16,45,742.5,83.5,4.05,20.0,404.0,835.55,659.0
2016,3,27,17,0,711.0,78.0,3.9,20.0,348.0,795.6,631.53
2016,3,27,17,15,660.0,71.5,3.4,19.0,289.5,729.02,584.08
2016,3,27,17,30,609.0,65.0,2.9,18.0,231.0,662.05,534.32
2016,3,27,17,45,532.5,55.5,2.4,17.0,175.5,569.5,462.07
2016,3,27,18,0,456.0,46.0,1.9,16.0,120.0,479.5,387.77
2016,3,27,18,15,228.0,37.0,1.85,15.5,74.0,273.14,215.86
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,38.16,3.93
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,179.5,18.5,2.4,8.0,39.5,14.91,3.49
2016,3,28,7,0,359.0,37.0,2.7,9.0,79.0,30.26,20.92
2016,3,28,7,15,459.0,47.5,2.75,9.5,132.5,38.15,28.7
2016,3,28,7,30,559.0,58.0,2.8,10.0,186.0,45.92,36.02
2016,3,28,7,45,617.5,66.0,2.9,11.0,244.0,51.27,40.83
2016,3,28,8,0,676.0,74.0,3.0,12.0,302.0,56.48,45.32
2016,3,28,8,15,717.0,79.5,3.05,12.5,360.0,59.56,47.84
2016,3,28,8,30,758.0,85.0,3.1,13.0,418.0,68.27,55.3
2016,3,28,8,45,784.0,90.0,3.2,14.0,473.0,70.87,57.14
2016,3,28,9,0,810.0,95.0,3.3,15.0,528.0,73.34,58.85
2016,3,28,9,15,830.5,98.5,3.15,15.5,579.5,74.56,59.58
2016,3,28,9,30,851.0,102.0,3.0,16.0,631.0,75.71,60.25
2016,3,28,9,45,864.0,105.5,2.9,16.5,676.5,76.64,60.75
2016,3,28,10,0,877.0,109.0,2.8,17.0,722.0,138.24,80.14
2016,3,28,10,15,888.0,111.0,2.65,17.5,761.5,197.59,116.44
2016,3,28,10,30,899.0,113.0,2.5,18.0,801.0,257.86,163.63
2016,3,28,10,45,905.0,116.0,2.45,18.5,832.0,318.21,215.28
2016,3,28,11,0,911.0,119.0,2.4,19.0,863.0,378.48,267.79
2016,3,28,11,15,916.0,120.0,2.3,19.5,886.5,436.72,318.0
2016,3,28,11,30,921.0,121.0,2.2,20.0,910.0,494.27,366.19
2016,3,28,11,45,921.5,123.5,2.15,20.5,924.5,549.83,411.35
2016,3,28,12,0,922.0,126.0,2.1,21.0,939.0,603.85,453.69
2016,3,28,12,15,922.5,126.5,2.0,21.0,944.5,654.63,492.85
2016,3,28,12,30,923.0,127.0,1.9,21.0,950.0,703.43,529.28
2016,3,28,12,45,919.0,128.5,1.85,21.5,946.0,747.77,560.74
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,789.38,589.37
2016,3,28,13,15,911.5,129.5,1.75,22.0,929.5,826.78,614.47
2016,3,28,13,30,908.0,129.0,1.7,22.0,917.0,861.07,636.84
2016,3,28,13,45,899.0,129.5,1.7,22.5,895.5,888.42,653.82
2016,3,28,14,0,890.0,130.0,1.7,23.0,874.0,912.14,668.46
2016,3,28,14,15,881.5,128.5,1.75,23.0,845.0,930.67,681.71
2016,3,28,14,30,873.0,127.0,1.8,23.0,816.0,945.43,692.72
2016,3,28,14,45,861.0,125.0,1.85,23.0,779.0,964.02,706.44
2016,3,28,15,0,849.0,123.0,1.9,23.0,742.0,967.62,710.57
2016,3,28,15,15,834.5,120.5,1.95,23.0,699.0,964.32,710.57
2016,3,28,15,30,820.0,118.0,2.0,23.0,656.0,957.12,708.25
2016,3,28,15,45,799.5,114.5,2.15,23.0,607.0,939.16,700.07
2016,3,28,16,0,779.0,111.0,2.3,23.0,558.0,917.56,689.43
2016,3,28,16,15,752.0,106.0,2.3,22.5,504.5,891.05,675.26
2016,3,28,16,30,725.0,101.0,2.3,22.0,451.0,855.53,654.71
2016,3,28,16,45,687.5,95.5,2.3,21.5,394.5,806.85,624.51
2016,3,28,17,0,650.0,90.0,2.3,21.0,338.0,756.24,592.04
2016,3,28,17,15,597.0,82.0,2.1,20.0,281.5,686.88,544.28
2016,3,28,17,30,544.0,74.0,1.9,19.0,225.0,617.2,494.11
2016,3,28,17,45,462.5,63.5,1.75,18.0,170.5,520.39,420.55
2016,3,28,18,0,381.0,53.0,1.6,17.0,116.0,426.08,344.65
2016,3,28,18,15,257.5,36.5,1.65,16.5,72.0,295.1,233.2
2016,3,28,18,30,134.0,20.0,1.7,16.0,28.0,158.15,48.26
2016,3,28,18,45,67.0,10.0,1.8,15.5,14.0,56.15,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,6.5,2.15,14.0,6.5,5.33,0.0
2016,3,29,7,0,0.0,13.0,2.5,15.0,13.0,10.68,3.58
2016,3,29,7,15,0.0,21.5,2.75,15.5,21.5,17.7,10.0
2016,3,29,7,30,0.0,30.0,3.0,16.0,30.0,24.74,16.38
2016,3,29,7,45,0.0,40.0,3.3,17.0,40.0,33.04,23.72
2016,3,29,8,0,0.0,50.0,3.6,18.0,50.0,41.35,30.91
2016,3,29,8,15,0.0,77.0,3.7,18.5,77.0,63.74,50.33
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,84.55,68.04
2016,3,29,8,45,0.0,103.0,3.9,19.5,103.0,84.36,67.46
2016,3,29,9,0,0.0,102.0,4.0,20.0,102.0,83.98,66.76
2016,3,29,9,15,0.0,113.0,4.0,20.0,113.0,92.64,73.89
2016,3,29,9,30,0.0,124.0,4.0,20.0,124.0,101.22,80.91
2016,3,29,9,45,0.0,127.5,4.0,20.5,127.5,104.1,82.92
2016,3,29,10,0,0.0,131.0,4.0,21.0,131.0,107.15,81.31
2016,3,29,10,15,3.0,161.0,4.0,21.5,163.5,130.83,99.7
2016,3,29,10,30,6.0,191.0,4.0,22.0,196.0,154.91,118.17
2016,3,29,10,45,3.0,161.5,4.0,22.5,164.0,132.69,100.37
2016,3,29,11,0,0.0,132.0,4.0,23.0,132.0,109.02,81.49
2016,3,29,11,15,0.0,117.5,4.0,23.0,117.5,97.52,72.33
2016,3,29,11,30,0.0,103.0,4.0,23.0,103.0,85.81,62.99
2016,3,29,11,45,0.5,122.5,4.05,23.5,123.5,102.1,75.68
2016,3,29,12,0,1.0,142.0,4.1,24.0,144.0,118.53,88.37
2016,3,29,12,15,1.0,143.5,4.1,24.0,145.5,120.06,89.52
2016,3,29,12,30,1.0,145.0,4.1,24.0,147.0,121.6,90.71
2016,3,29,12,45,1.0,145.0,4.2,24.5,147.0,121.89,90.76
2016,3,29,13,0,1.0,145.0,4.3,25.0,147.0,122.16,90.83
2016,3,29,13,15,2.5,155.0,4.35,25.0,158.0,132.02,98.61
2016,3,29,13,30,4.0,165.0,4.4,25.0,169.0,142.1,106.57
2016,3,29,13,45,3.0,158.5,4.45,25.5,161.5,136.12,101.77
2016,3,29,14,0,2.0,152.0,4.5,26.0,154.0,130.0,96.89
2016,3,29,14,15,1.0,137.0,4.55,26.0,138.0,116.38,86.37
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,102.6,75.68
2016,3,29,14,45,0.0,86.5,4.65,26.0,86.5,72.14,51.81
2016,3,29,15,0,0.0,51.0,4.7,26.0,51.0,42.41,28.3
2016,3,29,15,15,0.0,63.0,4.7,25.5,63.0,52.39,36.44
2016,3,29,15,30,0.0,75.0,4.7,25.0,75.0,62.38,44.63
2016,3,29,15,45,0.0,114.0,4.7,25.0,114.0,96.16,71.83
2016,3,29,16,0,0.0,153.0,4.7,25.0,153.0,133.5,101.82
2016,3,29,16,15,0.0,114.0,4.5,24.5,114.0,97.16,73.22
2016,3,29,16,30,0.0,75.0,4.3,24.0,75.0,62.24,45.33
2016,3,29,16,45,0.0,65.5,4.15,24.0,65.5,54.29,39.03
2016,3,29,17,0,0.0,56.0,4.0,24.0,56.0,46.36,32.65
2016,3,29,17,15,0.0,46.5,3.75,23.5,46.5,38.44,26.27
2016,3,29,17,30,0.0,37.0,3.5,23.0,37.0,30.54,19.79
2016,3,29,17,45,0.0,28.0,3.25,22.5,28.0,23.08,13.55
2016,3,29,18,0,0.0,19.0,3.0,22.0,19.0,15.64,7.23
2016,3,29,18,15,0.0,11.5,3.15,21.5,11.5,9.45,1.89
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.51,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,9.03,2.06
2016,3,30,7,15,0.0,18.5,4.0,19.0,18.5,15.22,7.64
2016,3,30,7,30,0.0,26.0,4.1,19.0,26.0,21.42,13.22
2016,3,30,7,45,0.0,34.0,4.25,19.5,34.0,28.06,19.07
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,34.7,24.82
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,41.36,30.55
2016,3,30,8,30,0.0,58.0,4.5,20.0,58.0,48.04,36.22
2016,3,30,8,45,0.0,53.5,4.55,20.5,53.5,44.32,32.78
2016,3,30,9,0,0.0,49.0,4.6,21.0,49.0,40.6,29.38
2016,3,30,9,15,0.0,44.5,4.75,21.0,44.5,36.89,26.08
2016,3,30,9,30,0.0,40.0,4.9,21.0,40.0,33.17,22.81
2016,3,30,9,45,0.0,59.0,5.05,21.5,59.0,49.03,36.16
2016,3,30,10,0,0.0,78.0,5.2,22.0,78.0,64.94,47.12
2016,3,30,10,15,0.5,115.5,5.3,22.0,116.0,95.49,71.52
2016,3,30,10,30,1.0,153.0,5.4,22.0,154.0,125.1,94.94
2016,3,30,10,45,2.0,154.5,5.55,22.0,156.0,127.02,96.26
2016,3,30,11,0,3.0,156.0,5.7,22.0,158.0,129.04,97.72
2016,3,30,11,15,5.5,177.0,5.8,22.0,182.0,147.17,111.93
2016,3,30,11,30,8.0,198.0,5.9,22.0,206.0,165.77,126.48
2016,3,30,11,45,11.0,233.0,6.0,22.5,243.0,196.23,149.99
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,227.41,173.88
2016,3,30,12,15,13.0,258.5,6.05,23.5,270.0,221.16,168.68
2016,3,30,12,30,12.0,249.0,6.0,24.0,260.0,214.52,163.25
2016,3,30,12,45,15.0,277.5,6.0,24.5,291.0,241.88,184.08
2016,3,30,13,0,18.0,306.0,6.0,25.0,322.0,270.1,205.38
2016,3,30,13,15,22.5,326.5,5.9,25.0,346.5,293.58,223.41
2016,3,30,13,30,27.0,347.0,5.8,25.0,371.0,328.52,250.09
2016,3,30,13,45,51.0,374.5,5.7,25.5,418.0,379.98,289.09
2016,3,30,14,0,75.0,402.0,5.6,26.0,465.0,434.61,329.99
2016,3,30,14,15,142.5,398.0,5.45,26.0,512.5,516.04,392.27
2016,3,30,14,30,210.0,394.0,5.3,26.0,560.0,585.79,445.32
2016,3,30,14,45,194.5,376.0,5.2,26.0,525.0,564.6,430.08
2016,3,30,15,0,179.0,358.0,5.1,26.0,490.0,541.49,413.72
2016,3,30,15,15,207.5,333.0,5.0,26.0,477.0,551.46,423.09
2016,3,30,15,30,236.0,308.0,4.9,26.0,464.0,560.18,431.56
2016,3,30,15,45,151.0,279.5,4.8,26.0,376.5,452.28,350.23
2016,3,30,16,0,66.0,251.0,4.7,26.0,289.0,321.86,249.95
2016,3,30,16,15,368.0,179.5,4.45,25.5,361.0,599.28,470.55
2016,3,30,16,30,670.0,108.0,4.2,25.0,433.0,814.19,631.14
2016,3,30,16,45,632.0,103.5,4.0,24.5,381.0,766.75,598.24
2016,3,30,17,0,594.0,99.0,3.8,24.0,329.0,717.45,564.89
2016,3,30,17,15,551.5,88.0,3.4,23.5,274.5,654.77,519.78
2016,3,30,17,30,509.0,77.0,3.0,23.0,220.0,591.48,472.53
2016,3,30,17,45,466.5,63.0,2.6,22.5,171.0,524.65,420.19
2016,3,30,18,0,424.0,49.0,2.2,22.0,122.0,458.58,365.25
2016,3,30,18,15,297.5,35.0,2.25,21.5,76.5,328.13,256.53
2016,3,30,18,30,171.0,21.0,2.3,21.0,31.0,189.61,82.22
2016,3,30,18,45,85.5,10.5,2.35,20.5,15.5,69.89,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,11.5,4.0,2.6,15.5,4.5,0.0,0.0
2016,3,31,6,30,23.0,8.0,2.9,16.0,9.0,6.83,0.0
2016,3,31,6,45,147.5,27.5,3.25,16.5,45.5,21.25,10.2
2016,3,31,7,0,272.0,47.0,3.6,17.0,82.0,36.0,25.33
2016,3,31,7,15,366.5,60.5,3.7,17.5,134.0,45.94,34.63
2016,3,31,7,30,461.0,74.0,3.8,18.0,186.0,57.96,45.43
2016,3,31,7,45,543.0,79.5,3.95,18.5,244.5,60.8,47.93
2016,3,31,8,0,625.0,85.0,4.1,19.0,303.0,63.83,50.41
2016,3,31,8,15,668.0,91.0,4.3,19.5,361.0,66.86,52.79
2016,3,31,8,30,711.0,97.0,4.5,20.0,419.0,69.82,55.04
2016,3,31,8,45,758.0,96.5,4.7,21.0,478.0,74.86,58.92
2016,3,31,9,0,805.0,96.0,4.9,22.0,537.0,73.55,57.34
2016,3,31,9,15,827.5,99.0,4.8,22.5,589.0,74.42,57.75
2016,3,31,9,30,850.0,102.0,4.7,23.0,641.0,75.25,58.14
2016,3,31,9,45,876.0,100.5,4.6,24.0,690.5,86.37,67.01
2016,3,31,10,0,902.0,99.0,4.5,25.0,740.0,144.18,78.5
2016,3,31,10,15,913.5,101.0,4.45,25.0,780.0,204.92,117.45
2016,3,31,10,30,925.0,103.0,4.4,25.0,820.0,266.62,166.26
2016,3,31,10,45,937.5,102.5,4.35,25.5,854.0,327.66,217.92
2016,3,31,11,0,950.0,102.0,4.3,26.0,888.0,389.23,270.8
2016,3,31,11,15,955.5,103.0,4.2,26.0,912.0,449.46,322.72
2016,3,31,11,30,961.0,104.0,4.1,26.0,936.0,508.99,372.87
2016,3,31,11,45,964.0,105.0,4.1,26.5,951.5,566.35,419.35
2016,3,31,12,0,967.0,106.0,4.1,27.0,967.0,622.29,463.23
2016,3,31,12,15,968.5,106.0,4.05,27.0,973.0,674.89,504.19
2016,3,31,12,30,970.0,106.0,4.0,27.0,979.0,725.45,542.57
2016,3,31,12,45,970.0,105.5,4.0,27.5,976.5,772.28,576.46
2016,3,31,13,0,970.0,105.0,4.0,28.0,974.0,816.47,606.91
2016,3,31,13,15,967.5,104.5,3.9,28.0,962.0,855.88,633.28
2016,3,31,13,30,965.0,104.0,3.8,28.0,950.0,892.08,657.32
2016,3,31,13,45,962.0,102.0,3.75,28.0,929.5,923.04,678.03
2016,3,31,14,0,959.0,100.0,3.7,28.0,909.0,950.37,696.35
2016,3,31,14,15,952.5,99.0,3.65,27.5,880.0,971.84,712.29
2016,3,31,14,30,946.0,98.0,3.6,27.0,851.0,989.4,725.85
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.5,998.93,732.87
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,1004.42,737.5
2016,3,31,15,15,910.0,95.5,3.4,27.0,732.5,1003.12,737.5
2016,3,31,15,30,898.0,93.0,3.3,27.0,689.0,997.85,735.13
2016,3,31,15,45,882.5,90.0,3.2,27.0,639.5,984.72,727.78
2016,3,31,16,0,867.0,87.0,3.1,27.0,590.0,967.9,718.17
2016,3,31,16,15,844.0,83.5,2.9,26.0,535.5,950.67,710.42
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,919.08,692.85
2016,3,31,16,45,789.0,75.5,2.55,24.5,423.5,874.67,665.32
2016,3,31,17,0,757.0,71.0,2.4,24.0,366.0,827.87,635.51
2016,3,31,17,15,708.5,65.5,2.25,23.0,306.5,762.73,592.78
2016,3,31,17,30,660.0,60.0,2.1,22.0,247.0,703.54,552.28
2016,3,31,17,45,577.0,53.0,1.95,21.0,189.0,606.96,481.26
2016,3,31,18,0,494.0,46.0,1.8,20.0,131.0,513.23,407.97
2016,3,31,18,15,358.5,33.5,2.0,19.5,83.0,374.87,294.36
2016,3,31,18,30,223.0,21.0,2.2,19.0,35.0,233.5,114.92
2016,3,31,18,45,111.5,10.5,2.4,18.5,17.5,88.53,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,12.5,0.5,0.41,0.0
2016,4,1,7,0,0.0,1.0,4.0,13.0,1.0,0.82,0.0
2016,4,1,7,15,0.0,2.0,4.2,13.5,2.0,1.64,0.0
2016,4,1,7,30,0.0,3.0,4.4,14.0,3.0,2.46,0.0
2016,4,1,7,45,0.0,4.0,4.6,14.5,4.0,3.29,0.0
2016,4,1,8,0,0.0,5.0,4.8,15.0,5.0,4.11,0.0
2016,4,1,8,15,169.0,90.0,5.05,15.0,167.5,65.93,52.95
2016,4,1,8,30,338.0,175.0,5.3,15.0,330.0,120.96,100.91
2016,4,1,8,45,221.5,210.5,5.55,15.5,317.0,146.07,122.02
2016,4,1,9,0,105.0,246.0,5.8,16.0,304.0,171.98,143.53
2016,4,1,9,15,52.5,130.0,5.75,16.0,159.0,101.63,82.75
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,11.59,4.47
2016,4,1,9,45,0.0,62.0,5.7,16.5,62.0,51.54,39.09
2016,4,1,10,0,0.0,110.0,5.7,17.0,110.0,90.98,69.44
2016,4,1,10,15,0.0,68.5,5.6,17.0,68.5,57.05,41.46
2016,4,1,10,30,0.0,27.0,5.5,17.0,27.0,22.45,12.91
2016,4,1,10,45,1.5,93.0,5.45,17.0,94.5,77.98,58.38
2016,4,1,11,0,3.0,159.0,5.4,17.0,162.0,131.46,101.6
2016,4,1,11,15,273.5,248.0,5.4,17.0,486.5,290.09,223.52
2016,4,1,11,30,544.0,337.0,5.4,17.0,811.0,490.5,377.53
2016,4,1,11,45,367.5,398.0,5.45,17.5,720.5,488.42,378.18
2016,4,1,12,0,191.0,459.0,5.5,18.0,630.0,467.33,362.35
2016,4,1,12,15,100.5,337.0,5.55,18.0,427.0,338.3,264.2
2016,4,1,12,30,10.0,215.0,5.6,18.0,224.0,185.39,143.77
2016,4,1,12,45,8.0,194.5,5.65,18.5,202.0,168.1,129.97
2016,4,1,13,0,6.0,174.0,5.7,19.0,180.0,150.27,115.6
2016,4,1,13,15,3.0,140.0,5.7,19.0,143.0,119.8,91.29
2016,4,1,13,30,0.0,106.0,5.7,19.0,106.0,88.84,66.42
2016,4,1,13,45,4.5,161.5,5.75,19.0,165.5,140.03,107.73
2016,4,1,14,0,9.0,217.0,5.8,19.0,225.0,192.79,149.96
2016,4,1,14,15,8.5,213.5,5.8,18.5,220.5,190.26,148.37
2016,4,1,14,30,8.0,210.0,5.8,18.0,216.0,187.68,146.82
2016,4,1,14,45,25.5,262.0,5.8,18.0,281.0,268.87,212.29
2016,4,1,15,0,43.0,314.0,5.8,18.0,346.0,344.25,272.42
2016,4,1,15,15,107.5,314.5,5.8,17.5,388.0,414.01,330.54
2016,4,1,15,30,172.0,315.0,5.8,17.0,430.0,506.3,405.69
2016,4,1,15,45,100.5,270.5,5.8,17.0,336.5,371.5,299.29
2016,4,1,16,0,29.0,226.0,5.8,17.0,243.0,255.63,205.27
2016,4,1,16,15,181.5,209.5,5.7,16.5,300.0,411.08,337.32
2016,4,1,16,30,334.0,193.0,5.6,16.0,357.0,563.99,464.1
2016,4,1,16,45,301.5,179.0,5.55,15.5,314.0,517.73,428.74
2016,4,1,17,0,269.0,165.0,5.5,15.0,271.0,471.55,393.3
2016,4,1,17,15,244.0,141.5,5.15,14.5,225.5,419.18,351.88
2016,4,1,17,30,219.0,118.0,4.8,14.0,180.0,366.45,308.94
2016,4,1,17,45,265.5,91.5,4.5,13.5,150.0,370.05,312.76
2016,4,1,18,0,312.0,65.0,4.2,13.0,120.0,385.91,323.4
2016,4,1,18,15,205.5,45.0,3.95,12.5,75.5,268.58,218.98
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,130.29,69.92
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,46.05,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,129.0,12.0,3.8,6.0,16.0,10.24,0.0
2016,4,2,6,45,293.0,25.5,3.9,6.5,59.5,20.83,11.47
2016,4,2,7,0,457.0,39.0,4.0,7.0,103.0,31.79,22.86
2016,4,2,7,15,546.0,47.5,3.95,8.0,159.5,38.1,29.01
2016,4,2,7,30,635.0,56.0,3.9,9.0,216.0,44.37,34.83
2016,4,2,7,45,690.0,62.0,3.9,10.5,275.5,52.65,42.16
2016,4,2,8,0,745.0,68.0,3.9,12.0,335.0,56.93,45.67
2016,4,2,8,15,781.0,72.5,3.8,13.0,394.5,59.75,47.84
2016,4,2,8,30,817.0,77.0,3.7,14.0,454.0,62.51,49.9
2016,4,2,8,45,842.5,80.5,3.6,15.0,510.5,64.32,51.09
2016,4,2,9,0,868.0,84.0,3.5,16.0,567.0,74.77,59.77
2016,4,2,9,15,886.5,87.0,3.35,16.5,618.5,76.79,61.18
2016,4,2,9,30,905.0,90.0,3.2,17.0,670.0,78.67,62.46
2016,4,2,9,45,918.5,92.0,3.1,17.5,716.5,89.16,59.93
2016,4,2,10,0,932.0,94.0,3.0,18.0,763.0,150.51,82.86
2016,4,2,10,15,942.0,96.0,3.05,18.5,802.5,212.73,124.98
2016,4,2,10,30,952.0,98.0,3.1,19.0,842.0,275.72,176.25
2016,4,2,10,45,959.0,99.0,3.15,19.5,874.0,337.75,230.16
2016,4,2,11,0,966.0,100.0,3.2,20.0,906.0,399.68,284.5
2016,4,2,11,15,971.0,101.0,3.25,20.0,929.5,460.49,337.81
2016,4,2,11,30,976.0,102.0,3.3,20.0,953.0,520.52,389.25
2016,4,2,11,45,978.0,103.0,3.35,20.5,968.0,578.02,436.55
2016,4,2,12,0,980.0,104.0,3.4,21.0,983.0,633.96,481.11
2016,4,2,12,15,981.0,104.0,3.4,21.0,989.0,686.72,522.8
2016,4,2,12,30,982.0,104.0,3.4,21.0,995.0,737.36,561.84
2016,4,2,12,45,980.5,104.5,3.45,21.5,991.5,784.32,596.41
2016,4,2,13,0,979.0,105.0,3.5,22.0,988.0,828.54,627.18
2016,4,2,13,15,976.5,104.5,3.5,22.0,975.5,868.14,654.48
2016,4,2,13,30,974.0,104.0,3.5,22.0,963.0,904.5,679.48
2016,4,2,13,45,969.0,103.0,3.5,22.0,941.5,934.84,700.38
2016,4,2,14,0,964.0,102.0,3.5,22.0,920.0,961.46,718.84
2016,4,2,14,15,957.5,101.0,3.45,22.0,890.5,982.93,733.6
2016,4,2,14,30,951.0,100.0,3.4,22.0,861.0,1000.46,745.86
2016,4,2,14,45,935.5,101.0,3.4,22.0,822.0,1007.68,751.8
2016,4,2,15,0,920.0,102.0,3.4,22.0,783.0,1010.79,755.29
2016,4,2,15,15,907.0,100.0,3.35,21.5,739.0,1008.98,756.79
2016,4,2,15,30,894.0,98.0,3.3,21.0,695.0,1003.22,755.89
2016,4,2,15,45,877.5,94.5,3.25,21.0,645.0,988.44,747.64
2016,4,2,16,0,861.0,91.0,3.2,21.0,595.0,981.26,744.79
2016,4,2,16,15,837.5,87.5,3.0,20.5,540.0,952.32,727.33
2016,4,2,16,30,814.0,84.0,2.8,20.0,485.0,920.13,707.67
2016,4,2,16,45,781.5,79.5,2.6,20.0,427.0,875.12,677.46
2016,4,2,17,0,749.0,75.0,2.4,20.0,369.0,827.72,645.1
2016,4,2,17,15,701.0,69.0,2.05,19.0,310.0,762.26,599.97
2016,4,2,17,30,653.0,63.0,1.7,18.0,251.0,703.29,557.66
2016,4,2,17,45,577.5,55.0,1.4,17.0,193.5,611.57,488.73
2016,4,2,18,0,502.0,47.0,1.1,16.0,136.0,522.28,417.7
2016,4,2,18,15,371.0,35.0,1.1,15.0,87.0,387.35,307.58
2016,4,2,18,30,240.0,23.0,1.1,14.0,38.0,251.63,145.91
2016,4,2,18,45,120.0,11.5,1.15,13.5,19.0,95.68,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
