Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,131.0,13.0,1.8,9.0,17.0,11.1,0.0
2016,4,3,6,45,286.0,27.0,2.1,10.5,61.0,22.03,12.56
2016,4,3,7,0,441.0,41.0,2.4,12.0,105.0,33.33,23.79
2016,4,3,7,15,529.0,50.0,2.4,12.5,161.0,39.95,30.15
2016,4,3,7,30,617.0,59.0,2.4,13.0,217.0,46.49,36.19
2016,4,3,7,45,672.5,65.5,2.45,14.0,276.5,50.75,39.88
2016,4,3,8,0,728.0,72.0,2.5,15.0,336.0,59.85,47.7
2016,4,3,8,15,765.0,77.0,2.5,16.0,395.0,62.92,50.04
2016,4,3,8,30,802.0,82.0,2.5,17.0,454.0,65.9,52.24
2016,4,3,8,45,828.0,85.5,2.5,18.5,510.5,67.55,53.13
2016,4,3,9,0,854.0,89.0,2.5,20.0,567.0,69.13,53.96
2016,4,3,9,15,873.0,92.0,2.4,20.5,619.0,79.65,62.59
2016,4,3,9,30,892.0,95.0,2.3,21.0,671.0,81.42,63.75
2016,4,3,9,45,906.0,97.5,2.2,21.5,717.5,95.45,61.77
2016,4,3,10,0,920.0,100.0,2.1,22.0,764.0,156.48,85.81
2016,4,3,10,15,930.5,102.0,2.05,22.0,803.5,218.12,127.6
2016,4,3,10,30,941.0,104.0,2.0,22.0,843.0,280.59,177.97
2016,4,3,10,45,948.0,105.5,2.0,22.5,875.0,342.35,230.55
2016,4,3,11,0,955.0,107.0,2.0,23.0,907.0,404.04,283.32
2016,4,3,11,15,960.0,108.0,2.05,23.0,931.0,464.29,334.8
2016,4,3,11,30,965.0,109.0,2.1,23.0,955.0,523.76,384.39
2016,4,3,11,45,968.0,110.0,2.2,23.5,969.5,581.23,430.45
2016,4,3,12,0,971.0,111.0,2.3,24.0,984.0,637.27,473.97
2016,4,3,12,15,972.0,111.0,2.35,24.0,990.0,689.66,514.34
2016,4,3,12,30,973.0,111.0,2.4,24.0,996.0,739.96,552.2
2016,4,3,12,45,972.0,111.0,2.5,24.5,992.5,786.54,585.82
2016,4,3,13,0,971.0,111.0,2.6,25.0,989.0,830.43,615.9
2016,4,3,13,15,968.5,110.5,2.6,25.0,977.0,869.8,642.23
2016,4,3,13,30,966.0,110.0,2.6,25.0,965.0,905.96,666.33
2016,4,3,13,45,961.5,109.5,2.65,25.0,943.5,937.03,687.47
2016,4,3,14,0,957.0,109.0,2.7,25.0,922.0,964.47,706.34
2016,4,3,14,15,950.0,107.5,2.7,25.0,893.0,984.9,720.31
2016,4,3,14,30,943.0,106.0,2.7,25.0,864.0,1001.38,731.9
2016,4,3,14,45,934.5,104.0,2.7,25.0,826.5,1011.92,739.84
2016,4,3,15,0,926.0,102.0,2.7,25.0,789.0,1018.43,745.42
2016,4,3,15,15,913.5,99.5,2.65,24.5,745.0,1016.5,746.72
2016,4,3,15,30,901.0,97.0,2.6,24.0,701.0,1010.57,745.69
2016,4,3,15,45,884.0,94.5,2.6,24.0,651.0,996.38,738.48
2016,4,3,16,0,867.0,92.0,2.6,24.0,601.0,989.88,736.57
2016,4,3,16,15,844.0,88.5,2.4,23.5,546.0,961.3,719.5
2016,4,3,16,30,821.0,85.0,2.2,23.0,491.0,929.43,700.27
2016,4,3,16,45,789.5,80.0,2.05,23.0,433.0,884.54,671.1
2016,4,3,17,0,758.0,75.0,1.9,23.0,375.0,837.21,639.8
2016,4,3,17,15,710.5,69.5,1.7,21.5,315.5,772.52,598.42
2016,4,3,17,30,663.0,64.0,1.5,20.0,256.0,714.39,559.65
2016,4,3,17,45,589.5,55.5,1.3,19.0,198.0,623.24,492.88
2016,4,3,18,0,516.0,47.0,1.1,18.0,140.0,534.43,423.78
2016,4,3,18,15,386.5,35.0,1.15,17.0,90.5,399.98,315.58
2016,4,3,18,30,257.0,23.0,1.2,16.0,41.0,266.1,161.44
2016,4,3,18,45,128.5,11.5,1.3,15.5,20.5,101.88,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,118.0,15.0,3.3,10.0,19.0,11.72,0.0
2016,4,4,6,45,266.5,30.0,3.55,11.0,62.5,24.5,14.84
2016,4,4,7,0,415.0,45.0,3.8,12.0,106.0,36.53,26.66
2016,4,4,7,15,502.5,55.0,3.8,13.0,162.0,43.79,33.52
2016,4,4,7,30,590.0,65.0,3.8,14.0,218.0,50.93,39.98
2016,4,4,7,45,647.0,71.5,3.85,15.0,277.0,54.96,43.43
2016,4,4,8,0,704.0,78.0,3.9,16.0,336.0,58.94,46.68
2016,4,4,8,15,741.0,83.0,4.05,17.0,394.5,67.17,53.54
2016,4,4,8,30,778.0,88.0,4.2,18.0,453.0,69.93,55.51
2016,4,4,8,45,805.5,92.0,4.35,19.0,509.0,71.74,56.63
2016,4,4,9,0,833.0,96.0,4.5,20.0,565.0,73.48,57.67
2016,4,4,9,15,852.5,99.0,4.35,20.5,616.5,74.31,58.06
2016,4,4,9,30,872.0,102.0,4.2,21.0,668.0,75.09,58.41
2016,4,4,9,45,886.5,104.5,4.1,22.0,714.0,102.22,65.09
2016,4,4,10,0,901.0,107.0,4.0,23.0,760.0,162.21,90.17
2016,4,4,10,15,911.5,109.0,3.85,23.5,799.0,222.78,131.72
2016,4,4,10,30,922.0,111.0,3.7,24.0,838.0,284.18,181.26
2016,4,4,10,45,929.5,112.5,3.55,24.5,869.5,345.0,233.15
2016,4,4,11,0,937.0,114.0,3.4,25.0,901.0,405.83,285.23
2016,4,4,11,15,942.0,115.0,3.3,25.0,924.5,465.1,335.87
2016,4,4,11,30,947.0,116.0,3.2,25.0,948.0,523.62,384.6
2016,4,4,11,45,950.0,116.5,3.1,25.5,962.5,579.8,429.27
2016,4,4,12,0,953.0,117.0,3.0,26.0,977.0,634.58,471.26
2016,4,4,12,15,954.0,117.0,2.9,26.0,983.0,686.13,510.46
2016,4,4,12,30,955.0,117.0,2.8,26.0,989.0,735.63,547.03
2016,4,4,12,45,954.5,117.0,2.7,26.5,985.5,781.82,579.14
2016,4,4,13,0,954.0,117.0,2.6,27.0,982.0,825.42,607.68
2016,4,4,13,15,951.5,116.0,2.5,27.0,969.5,863.77,632.42
2016,4,4,13,30,949.0,115.0,2.4,27.0,957.0,898.92,654.84
2016,4,4,13,45,944.5,114.0,2.35,27.5,936.0,929.01,672.92
2016,4,4,14,0,940.0,113.0,2.3,28.0,915.0,955.5,688.6
2016,4,4,14,15,933.0,111.5,2.2,28.0,885.5,975.52,700.99
2016,4,4,14,30,926.0,110.0,2.1,28.0,856.0,991.65,710.98
2016,4,4,14,45,917.0,108.0,2.05,28.0,819.0,1001.43,717.64
2016,4,4,15,0,908.0,106.0,2.0,28.0,782.0,1007.23,722.01
2016,4,4,15,15,895.0,103.5,1.95,27.5,738.0,1004.63,722.72
2016,4,4,15,30,882.0,101.0,1.9,27.0,694.0,998.12,721.2
2016,4,4,15,45,865.5,98.0,1.85,27.0,644.5,995.34,720.86
2016,4,4,16,0,849.0,95.0,1.8,27.0,595.0,977.32,710.9
2016,4,4,16,15,825.5,91.0,1.7,26.5,540.5,947.65,694.37
2016,4,4,16,30,802.0,87.0,1.6,26.0,486.0,914.76,675.69
2016,4,4,16,45,771.0,82.0,1.55,25.5,428.5,870.5,649.79
2016,4,4,17,0,740.0,77.0,1.5,25.0,371.0,823.85,621.64
2016,4,4,17,15,693.0,71.0,1.4,23.5,312.0,765.82,586.27
2016,4,4,17,30,646.0,65.0,1.3,22.0,253.0,701.39,544.36
2016,4,4,17,45,573.5,56.5,1.25,21.0,196.0,611.45,480.41
2016,4,4,18,0,501.0,48.0,1.2,20.0,139.0,523.8,413.75
2016,4,4,18,15,374.5,36.0,1.3,19.5,90.0,392.03,307.8
2016,4,4,18,30,248.0,24.0,1.4,19.0,41.0,261.93,164.06
2016,4,4,18,45,124.0,12.0,1.5,18.5,20.5,99.18,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.0,2.35,11.0,11.0,6.83,0.0
2016,4,5,6,30,158.0,16.0,2.7,12.0,22.0,13.07,0.0
2016,4,5,6,45,306.0,30.0,3.05,13.0,67.5,24.5,14.93
2016,4,5,7,0,454.0,44.0,3.4,14.0,113.0,35.72,25.78
2016,4,5,7,15,538.5,53.0,3.3,15.0,169.5,42.25,31.91
2016,4,5,7,30,623.0,62.0,3.2,16.0,226.0,48.7,37.69
2016,4,5,7,45,675.0,68.5,3.15,17.0,285.0,52.84,41.22
2016,4,5,8,0,727.0,75.0,3.1,18.0,344.0,62.04,49.01
2016,4,5,8,15,762.5,79.5,3.2,19.0,402.5,64.61,50.86
2016,4,5,8,30,798.0,84.0,3.3,20.0,461.0,67.12,52.62
2016,4,5,8,45,823.0,88.0,3.45,21.0,517.0,69.03,53.83
2016,4,5,9,0,848.0,92.0,3.6,22.0,573.0,70.86,54.95
2016,4,5,9,15,866.0,95.0,3.65,22.5,624.5,71.79,55.44
2016,4,5,9,30,884.0,98.0,3.7,23.0,676.0,82.98,64.53
2016,4,5,9,45,897.5,100.5,3.75,23.5,721.5,103.56,63.59
2016,4,5,10,0,911.0,103.0,3.8,24.0,767.0,164.03,90.2
2016,4,5,10,15,921.0,105.0,3.9,24.5,806.0,225.03,132.55
2016,4,5,10,30,931.0,107.0,4.0,25.0,845.0,286.79,182.6
2016,4,5,10,45,938.0,108.5,4.15,25.5,876.0,347.9,234.94
2016,4,5,11,0,945.0,110.0,4.3,26.0,907.0,408.94,287.5
2016,4,5,11,15,950.0,111.0,4.4,26.0,930.5,468.53,338.79
2016,4,5,11,30,955.0,112.0,4.5,26.0,954.0,527.36,388.39
2016,4,5,11,45,958.0,112.5,4.6,26.5,968.5,583.82,434.14
2016,4,5,12,0,961.0,113.0,4.7,27.0,983.0,638.86,477.44
2016,4,5,12,15,961.5,113.0,4.75,27.0,988.5,690.33,517.8
2016,4,5,12,30,962.0,113.0,4.8,27.0,994.0,739.68,555.71
2016,4,5,12,45,961.0,113.0,4.9,27.0,990.0,785.65,590.69
2016,4,5,13,0,960.0,113.0,5.0,27.0,986.0,828.96,622.16
2016,4,5,13,15,957.0,112.5,5.05,27.0,973.5,867.39,649.04
2016,4,5,13,30,954.0,112.0,5.1,27.0,961.0,902.6,673.72
2016,4,5,13,45,948.5,111.5,5.15,27.0,939.5,932.28,694.67
2016,4,5,14,0,943.0,111.0,5.2,27.0,918.0,958.33,713.25
2016,4,5,14,15,936.0,109.5,5.15,27.0,888.0,978.27,727.14
2016,4,5,14,30,929.0,108.0,5.1,27.0,858.0,994.3,738.53
2016,4,5,14,45,918.5,106.5,5.1,27.0,820.5,1003.08,745.6
2016,4,5,15,0,908.0,105.0,5.1,27.0,783.0,1007.85,750.21
2016,4,5,15,15,786.0,142.5,5.0,26.5,705.0,954.71,716.46
2016,4,5,15,30,664.0,180.0,4.9,26.0,627.0,893.1,676.78
2016,4,5,15,45,754.5,137.5,4.8,26.0,611.0,940.47,711.16
2016,4,5,16,0,845.0,95.0,4.7,26.0,595.0,974.72,735.78
2016,4,5,16,15,822.0,91.5,4.5,25.5,540.5,946.09,718.25
2016,4,5,16,30,799.0,88.0,4.3,25.0,486.0,914.26,699.23
2016,4,5,16,45,764.5,84.0,4.15,24.5,428.5,867.84,669.91
2016,4,5,17,0,730.0,80.0,4.0,24.0,371.0,825.45,642.85
2016,4,5,17,15,682.5,73.5,3.55,23.0,312.5,760.52,598.3
2016,4,5,17,30,635.0,67.0,3.1,22.0,254.0,695.06,551.54
2016,4,5,17,45,558.5,59.0,2.7,21.0,196.5,602.5,482.02
2016,4,5,18,0,482.0,51.0,2.3,20.0,139.0,512.29,410.44
2016,4,5,18,15,358.5,38.0,2.3,19.5,90.5,382.02,303.31
2016,4,5,18,30,235.0,25.0,2.3,19.0,42.0,254.7,165.95
2016,4,5,18,45,117.5,12.5,2.35,18.5,21.0,95.05,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,8.5,2.65,13.5,9.5,7.26,0.0
2016,4,6,6,30,44.0,17.0,2.8,14.0,19.0,13.54,0.0
2016,4,6,6,45,126.0,40.5,3.0,15.0,57.5,31.2,20.58
2016,4,6,7,0,208.0,64.0,3.2,16.0,96.0,48.43,36.66
2016,4,6,7,15,285.0,82.5,3.45,16.5,147.0,61.01,48.22
2016,4,6,7,30,362.0,101.0,3.7,17.0,198.0,73.59,59.43
2016,4,6,7,45,245.5,131.0,4.0,18.0,203.5,93.62,76.69
2016,4,6,8,0,129.0,161.0,4.3,19.0,209.0,114.08,93.89
2016,4,6,8,15,146.0,183.5,4.65,19.5,246.5,128.34,105.62
2016,4,6,8,30,163.0,206.0,5.0,20.0,284.0,142.12,116.77
2016,4,6,8,45,272.0,215.0,5.4,20.5,363.0,142.01,116.04
2016,4,6,9,0,381.0,224.0,5.8,21.0,442.0,147.72,120.24
2016,4,6,9,15,346.5,256.0,5.95,21.5,467.5,163.17,132.53
2016,4,6,9,30,312.0,288.0,6.1,22.0,493.0,177.5,143.76
2016,4,6,9,45,576.5,207.0,6.25,22.5,617.5,139.73,96.56
2016,4,6,10,0,841.0,126.0,6.4,23.0,742.0,164.81,93.5
2016,4,6,10,15,855.0,128.5,6.35,23.0,782.0,223.71,135.66
2016,4,6,10,30,869.0,131.0,6.3,23.0,822.0,284.06,185.56
2016,4,6,10,45,891.0,126.5,6.3,23.5,858.5,349.18,241.08
2016,4,6,11,0,913.0,122.0,6.3,24.0,895.0,408.94,292.95
2016,4,6,11,15,679.5,246.0,6.2,24.0,830.0,449.99,333.65
2016,4,6,11,30,446.0,370.0,6.1,24.0,765.0,477.14,359.34
2016,4,6,11,45,466.5,374.5,6.05,24.5,793.5,525.59,396.99
2016,4,6,12,0,487.0,379.0,6.0,25.0,822.0,575.82,435.2
2016,4,6,12,15,725.5,248.0,5.9,25.0,911.5,657.0,499.02
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,746.83,569.42
2016,4,6,12,45,974.0,112.0,5.75,25.5,1003.0,796.58,605.91
2016,4,6,13,0,984.0,107.0,5.7,26.0,1005.0,844.3,638.77
2016,4,6,13,15,983.0,106.5,5.6,26.0,993.0,884.99,666.76
2016,4,6,13,30,982.0,106.0,5.5,26.0,981.0,922.53,692.4
2016,4,6,13,45,985.0,101.5,5.45,26.0,962.5,956.35,715.69
2016,4,6,14,0,988.0,97.0,5.4,26.0,944.0,986.65,736.57
2016,4,6,14,15,981.5,96.0,5.35,26.0,914.5,1008.18,751.55
2016,4,6,14,30,975.0,95.0,5.3,26.0,885.0,1025.7,763.99
2016,4,6,14,45,950.5,101.5,5.25,26.0,843.0,1030.11,767.76
2016,4,6,15,0,926.0,108.0,5.2,26.0,801.0,1030.3,768.95
2016,4,6,15,15,912.5,105.5,5.05,25.5,756.5,1027.25,768.93
2016,4,6,15,30,899.0,103.0,4.9,25.0,712.0,1020.21,766.39
2016,4,6,15,45,889.0,97.0,4.8,25.0,662.5,1008.65,759.84
2016,4,6,16,0,879.0,91.0,4.7,25.0,613.0,993.2,750.82
2016,4,6,16,15,856.0,87.5,4.4,24.5,557.5,975.63,740.68
2016,4,6,16,30,833.0,84.0,4.1,24.0,502.0,943.36,720.85
2016,4,6,16,45,808.0,78.0,3.8,23.5,444.0,902.93,695.14
2016,4,6,17,0,783.0,72.0,3.5,23.0,386.0,859.85,667.03
2016,4,6,17,15,737.5,67.0,2.95,22.0,326.0,796.9,623.54
2016,4,6,17,30,692.0,62.0,2.4,21.0,266.0,732.86,577.42
2016,4,6,17,45,625.5,54.0,1.9,20.0,208.0,653.99,518.0
2016,4,6,18,0,559.0,46.0,1.4,19.0,150.0,570.32,451.26
2016,4,6,18,15,433.5,35.0,1.35,18.0,98.5,438.31,345.51
2016,4,6,18,30,308.0,24.0,1.3,17.0,47.0,310.73,208.58
2016,4,6,18,45,154.0,12.0,1.3,16.5,23.5,120.97,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,15.49,0.0
2016,4,7,6,45,70.0,39.5,2.85,14.0,50.5,30.97,20.67
2016,4,7,7,0,140.0,60.0,3.2,15.0,82.0,45.47,34.3
2016,4,7,7,15,166.5,83.0,3.25,16.0,120.5,61.6,48.87
2016,4,7,7,30,193.0,106.0,3.3,17.0,159.0,77.16,62.57
2016,4,7,7,45,211.5,128.0,3.4,18.0,198.0,91.44,74.76
2016,4,7,8,0,230.0,150.0,3.5,19.0,237.0,105.14,86.12
2016,4,7,8,15,319.5,161.0,3.65,19.5,303.0,112.59,92.05
2016,4,7,8,30,409.0,172.0,3.8,20.0,369.0,113.99,92.71
2016,4,7,8,45,532.0,156.5,4.0,21.0,443.0,103.98,83.52
2016,4,7,9,0,655.0,141.0,4.2,22.0,517.0,92.47,73.2
2016,4,7,9,15,777.5,120.5,4.2,22.5,605.5,86.97,68.19
2016,4,7,9,30,900.0,100.0,4.2,23.0,694.0,84.38,65.67
2016,4,7,9,45,917.0,100.5,4.2,24.0,740.5,110.98,65.44
2016,4,7,10,0,934.0,101.0,4.2,25.0,787.0,171.76,93.88
2016,4,7,10,15,943.0,102.5,4.15,25.5,826.0,233.58,137.79
2016,4,7,10,30,952.0,104.0,4.1,26.0,865.0,296.0,188.7
2016,4,7,10,45,957.5,106.0,4.1,26.5,895.5,358.1,241.78
2016,4,7,11,0,963.0,108.0,4.1,27.0,926.0,419.95,294.67
2016,4,7,11,15,967.0,109.0,4.1,27.0,949.0,480.0,345.87
2016,4,7,11,30,971.0,110.0,4.1,27.0,972.0,539.15,395.08
2016,4,7,11,45,950.0,125.0,4.1,27.5,979.5,594.42,439.14
2016,4,7,12,0,929.0,140.0,4.1,28.0,987.0,646.02,478.86
2016,4,7,12,15,929.5,140.0,4.0,28.0,991.5,696.34,517.23
2016,4,7,12,30,930.0,140.0,3.9,28.0,996.0,744.66,553.13
2016,4,7,12,45,725.0,258.0,3.85,28.5,924.0,752.06,555.08
2016,4,7,13,0,520.0,376.0,3.8,29.0,852.0,735.86,539.87
2016,4,7,13,15,611.0,321.5,3.65,29.0,873.5,793.3,581.74
2016,4,7,13,30,702.0,267.0,3.5,29.0,895.0,853.48,624.51
2016,4,7,13,45,636.5,292.5,3.4,29.0,852.0,850.84,621.58
2016,4,7,14,0,571.0,318.0,3.3,29.0,809.0,842.32,614.99
2016,4,7,14,15,415.5,356.5,3.15,29.0,707.5,758.9,555.82
2016,4,7,14,30,260.0,395.0,3.0,29.0,606.0,655.29,482.01
2016,4,7,14,45,456.0,307.5,2.9,29.0,658.0,783.6,576.51
2016,4,7,15,0,652.0,220.0,2.8,29.0,710.0,904.27,661.99
2016,4,7,15,15,667.0,197.0,2.65,28.5,673.5,907.55,664.83
2016,4,7,15,30,682.0,174.0,2.5,28.0,637.0,906.77,666.05
2016,4,7,15,45,746.5,143.5,2.4,28.0,616.0,942.08,690.27
2016,4,7,16,0,811.0,113.0,2.3,28.0,595.0,965.23,706.2
2016,4,7,16,15,777.5,102.0,2.1,27.5,530.0,917.52,676.35
2016,4,7,16,30,744.0,91.0,1.9,27.0,465.0,866.6,644.62
2016,4,7,16,45,680.5,98.0,1.75,26.5,409.5,813.52,611.36
2016,4,7,17,0,617.0,105.0,1.6,26.0,354.0,753.05,572.18
2016,4,7,17,15,571.5,95.0,1.45,24.5,298.0,687.51,530.28
2016,4,7,17,30,526.0,85.0,1.3,23.0,242.0,621.37,485.81
2016,4,7,17,45,481.0,71.5,1.2,22.0,191.0,551.72,435.48
2016,4,7,18,0,436.0,58.0,1.1,21.0,140.0,482.74,382.17
2016,4,7,18,15,319.0,43.0,1.15,20.5,91.5,356.36,280.7
2016,4,7,18,30,202.0,28.0,1.2,20.0,43.0,235.09,159.65
2016,4,7,18,45,101.0,14.0,1.25,19.5,21.5,84.65,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,14.5,9.5,3.2,12.5,10.5,8.11,0.0
2016,4,8,6,30,29.0,19.0,3.4,13.0,21.0,15.46,0.76
2016,4,8,6,45,103.5,41.0,3.6,14.0,57.0,31.6,21.35
2016,4,8,7,0,178.0,63.0,3.8,15.0,93.0,47.75,36.33
2016,4,8,7,15,253.5,77.5,4.05,15.5,138.0,58.57,46.32
2016,4,8,7,30,329.0,92.0,4.3,16.0,183.0,66.84,53.74
2016,4,8,7,45,215.5,124.5,4.55,16.5,190.0,89.29,73.36
2016,4,8,8,0,102.0,157.0,4.8,17.0,197.0,111.77,92.61
2016,4,8,8,15,375.5,141.5,5.1,18.0,318.5,96.07,78.35
2016,4,8,8,30,649.0,126.0,5.4,19.0,440.0,87.86,70.69
2016,4,8,8,45,513.5,177.0,5.7,20.0,443.5,116.08,94.25
2016,4,8,9,0,378.0,228.0,6.0,21.0,447.0,149.69,121.87
2016,4,8,9,15,401.5,245.5,5.95,21.5,496.0,158.3,128.39
2016,4,8,9,30,425.0,263.0,5.9,22.0,545.0,155.53,125.44
2016,4,8,9,45,407.0,288.5,5.85,22.5,573.5,194.67,141.5
2016,4,8,10,0,389.0,314.0,5.8,23.0,602.0,238.67,168.36
2016,4,8,10,15,602.0,235.5,5.7,23.0,706.5,247.34,164.61
2016,4,8,10,30,815.0,157.0,5.6,23.0,811.0,294.8,196.11
2016,4,8,10,45,822.5,160.5,5.5,23.5,841.0,352.18,245.52
2016,4,8,11,0,830.0,164.0,5.4,24.0,871.0,409.9,295.16
2016,4,8,11,15,545.0,304.0,5.3,24.0,773.5,441.94,328.46
2016,4,8,11,30,260.0,444.0,5.2,24.0,676.0,448.99,338.03
2016,4,8,11,45,302.0,440.5,5.1,24.5,714.0,493.45,371.47
2016,4,8,12,0,344.0,437.0,5.0,25.0,752.0,541.76,407.34
2016,4,8,12,15,337.5,441.0,4.8,25.0,751.5,569.0,427.71
2016,4,8,12,30,331.0,445.0,4.6,25.0,751.0,595.14,446.87
2016,4,8,12,45,374.0,422.5,4.45,25.5,766.5,633.87,474.86
2016,4,8,13,0,417.0,400.0,4.3,26.0,782.0,678.63,506.84
2016,4,8,13,15,380.5,414.0,4.2,26.0,759.5,683.49,509.96
2016,4,8,13,30,344.0,428.0,4.1,26.0,737.0,689.75,513.97
2016,4,8,13,45,339.0,417.0,4.0,26.0,715.5,696.9,519.52
2016,4,8,14,0,334.0,406.0,3.9,26.0,694.0,701.79,523.49
2016,4,8,14,15,218.5,401.0,3.9,26.0,587.5,592.32,444.65
2016,4,8,14,30,103.0,396.0,3.9,26.0,481.0,473.21,356.87
2016,4,8,14,45,209.5,370.0,3.9,26.0,532.0,576.09,435.96
2016,4,8,15,0,316.0,344.0,3.9,26.0,583.0,682.64,515.32
2016,4,8,15,15,529.0,249.0,3.9,25.5,621.5,820.43,619.89
2016,4,8,15,30,742.0,154.0,3.9,25.0,660.0,944.99,710.01
2016,4,8,15,45,727.0,147.0,3.95,25.0,612.5,927.95,699.68
2016,4,8,16,0,712.0,140.0,4.0,25.0,565.0,907.48,688.11
2016,4,8,16,15,598.0,153.0,3.9,24.5,488.0,809.03,622.35
2016,4,8,16,30,484.0,166.0,3.8,24.0,411.0,702.07,548.37
2016,4,8,16,45,535.0,139.0,3.75,24.0,380.5,715.33,561.01
2016,4,8,17,0,586.0,112.0,3.7,24.0,350.0,732.68,575.34
2016,4,8,17,15,535.0,102.5,3.3,23.0,294.0,663.02,526.11
2016,4,8,17,30,484.0,93.0,2.9,22.0,238.0,587.92,471.39
2016,4,8,17,45,405.0,80.5,2.5,21.0,184.0,493.25,399.04
2016,4,8,18,0,326.0,68.0,2.1,20.0,130.0,402.46,325.9
2016,4,8,18,15,227.0,48.5,2.05,19.0,84.5,289.89,231.95
2016,4,8,18,30,128.0,29.0,2.0,18.0,39.0,181.79,126.54
2016,4,8,18,45,64.0,14.5,2.0,17.5,19.5,58.49,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,13.5,8.5,7.26,0.0
2016,4,9,6,30,0.0,17.0,2.3,14.0,17.0,14.03,1.74
2016,4,9,6,45,27.5,41.0,2.55,14.5,46.0,32.51,22.23
2016,4,9,7,0,55.0,65.0,2.8,15.0,75.0,50.29,38.63
2016,4,9,7,15,96.0,86.5,2.85,15.5,111.0,65.02,52.04
2016,4,9,7,30,137.0,108.0,2.9,16.0,147.0,80.26,65.56
2016,4,9,7,45,129.5,134.0,2.95,17.0,177.0,97.35,80.19
2016,4,9,8,0,122.0,160.0,3.0,18.0,207.0,113.81,93.88
2016,4,9,8,15,61.0,84.0,3.2,18.5,107.5,65.17,51.35
2016,4,9,8,30,0.0,8.0,3.4,19.0,8.0,6.6,0.12
2016,4,9,8,45,95.0,135.5,3.6,19.5,191.0,99.96,80.65
2016,4,9,9,0,190.0,263.0,3.8,20.0,374.0,174.35,142.72
2016,4,9,9,15,177.5,288.5,3.9,20.5,399.5,187.33,152.63
2016,4,9,9,30,165.0,314.0,4.0,21.0,425.0,199.61,162.0
2016,4,9,9,45,84.0,242.0,4.15,21.5,299.0,167.3,126.83
2016,4,9,10,0,3.0,170.0,4.3,22.0,173.0,137.3,104.56
2016,4,9,10,15,11.5,231.5,4.35,22.0,241.5,185.06,141.59
2016,4,9,10,30,20.0,293.0,4.4,22.0,310.0,233.51,178.68
2016,4,9,10,45,10.0,197.5,4.5,22.5,206.0,163.04,123.75
2016,4,9,11,0,0.0,102.0,4.6,23.0,102.0,84.9,62.26
2016,4,9,11,15,3.5,142.0,4.6,23.0,145.0,118.82,89.0
2016,4,9,11,30,7.0,182.0,4.6,23.0,188.0,153.1,115.77
2016,4,9,11,45,13.5,256.0,4.7,23.5,268.5,216.56,164.64
2016,4,9,12,0,20.0,330.0,4.8,24.0,349.0,281.17,213.56
2016,4,9,12,15,15.5,280.5,4.85,24.0,295.5,241.4,183.22
2016,4,9,12,30,11.0,231.0,4.9,24.0,242.0,199.71,151.32
2016,4,9,12,45,10.5,221.0,4.95,24.5,231.5,192.35,145.48
2016,4,9,13,0,10.0,211.0,5.0,25.0,221.0,184.73,139.41
2016,4,9,13,15,98.5,335.5,5.0,25.0,425.0,380.89,290.66
2016,4,9,13,30,187.0,460.0,5.0,25.0,629.0,577.77,436.43
2016,4,9,13,45,494.5,319.5,5.05,25.5,750.5,754.29,569.88
2016,4,9,14,0,802.0,179.0,5.1,26.0,872.0,916.37,687.51
2016,4,9,14,15,498.0,292.5,5.1,25.5,718.5,776.0,586.36
2016,4,9,14,30,194.0,406.0,5.1,25.0,565.0,587.54,445.81
2016,4,9,14,45,479.0,286.5,5.15,25.0,654.5,786.52,598.9
2016,4,9,15,0,764.0,167.0,5.2,25.0,744.0,960.43,725.57
2016,4,9,15,15,748.0,163.0,5.2,25.0,701.0,953.02,720.98
2016,4,9,15,30,732.0,159.0,5.2,25.0,658.0,941.93,715.12
2016,4,9,15,45,381.0,196.0,5.2,25.0,454.5,630.38,490.46
2016,4,9,16,0,30.0,233.0,5.2,25.0,251.0,263.79,204.42
2016,4,9,16,15,335.5,183.5,5.05,24.5,355.0,553.62,439.13
2016,4,9,16,30,641.0,134.0,4.9,24.0,459.0,827.14,645.71
2016,4,9,16,45,610.0,124.0,4.8,24.0,404.5,779.09,611.01
2016,4,9,17,0,579.0,114.0,4.7,24.0,350.0,729.02,576.09
2016,4,9,17,15,527.5,104.5,4.4,23.5,294.5,651.58,519.96
2016,4,9,17,30,476.0,95.0,4.1,23.0,239.0,583.87,469.9
2016,4,9,17,45,408.5,81.0,3.8,22.5,186.0,497.2,402.85
2016,4,9,18,0,341.0,67.0,3.5,22.0,133.0,413.53,334.94
2016,4,9,18,15,235.5,49.0,3.55,21.5,87.5,297.29,237.31
2016,4,9,18,30,130.0,31.0,3.6,21.0,42.0,188.38,132.4
2016,4,9,18,45,65.0,15.5,3.65,20.5,21.0,60.12,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,12.0,3.75,16.0,14.5,10.24,0.0
2016,4,10,6,30,68.0,24.0,3.9,16.0,29.0,18.86,5.74
2016,4,10,6,45,171.5,45.0,4.05,16.5,71.5,34.74,24.01
2016,4,10,7,0,275.0,66.0,4.2,17.0,114.0,49.6,37.74
2016,4,10,7,15,355.0,81.0,4.5,17.5,166.5,60.12,47.35
2016,4,10,7,30,435.0,96.0,4.8,18.0,219.0,70.36,56.41
2016,4,10,7,45,217.5,76.5,5.15,19.0,138.0,53.94,41.79
2016,4,10,8,0,0.0,57.0,5.5,20.0,57.0,47.19,35.63
2016,4,10,8,15,0.0,70.0,5.65,20.5,70.0,58.05,44.82
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,68.93,53.9
2016,4,10,8,45,0.0,89.5,5.95,21.5,89.5,74.37,58.21
2016,4,10,9,0,0.0,96.0,6.1,22.0,96.0,79.62,62.33
2016,4,10,9,15,0.0,100.5,6.1,22.5,100.5,83.28,65.07
2016,4,10,9,30,0.0,105.0,6.1,23.0,105.0,86.9,67.78
2016,4,10,9,45,16.5,203.0,6.15,24.0,215.5,160.62,122.33
2016,4,10,10,0,33.0,301.0,6.2,25.0,326.0,217.28,164.64
2016,4,10,10,15,21.0,258.5,6.2,25.0,275.0,206.1,156.1
2016,4,10,10,30,9.0,216.0,6.2,25.0,224.0,175.3,132.5
2016,4,10,10,45,10.5,223.0,6.2,25.5,232.0,182.66,137.79
2016,4,10,11,0,12.0,230.0,6.2,26.0,240.0,190.23,143.23
2016,4,10,11,15,6.0,173.5,6.2,26.0,178.5,145.07,108.33
2016,4,10,11,30,0.0,117.0,6.2,26.0,117.0,97.29,71.11
2016,4,10,11,45,1.0,132.0,6.2,26.5,133.0,110.24,81.03
2016,4,10,12,0,2.0,147.0,6.2,27.0,149.0,123.38,91.04
2016,4,10,12,15,96.5,313.0,6.1,26.5,403.0,320.45,243.18
2016,4,10,12,30,191.0,479.0,6.0,26.0,657.0,527.86,398.17
2016,4,10,12,45,108.0,418.0,5.95,26.0,518.5,436.48,329.84
2016,4,10,13,0,25.0,357.0,5.9,26.0,380.0,326.14,246.32
2016,4,10,13,15,26.5,350.0,5.7,25.5,375.0,326.74,247.57
2016,4,10,13,30,28.0,343.0,5.5,25.0,370.0,327.05,248.46
2016,4,10,13,45,35.0,359.5,5.3,25.0,391.5,353.77,268.85
2016,4,10,14,0,42.0,376.0,5.1,25.0,413.0,381.78,290.09
2016,4,10,14,15,21.5,260.5,5.25,25.0,279.5,257.06,195.94
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,123.6,92.34
2016,4,10,14,45,1.0,147.5,5.6,25.5,148.5,126.02,94.33
2016,4,10,15,0,1.0,150.0,5.8,26.0,151.0,128.52,96.31
2016,4,10,15,15,0.5,152.5,5.85,26.0,153.0,130.66,98.19
2016,4,10,15,30,0.0,155.0,5.9,26.0,155.0,132.99,100.27
2016,4,10,15,45,2.0,166.5,5.95,26.0,167.5,146.63,111.41
2016,4,10,16,0,4.0,178.0,6.0,26.0,180.0,161.33,123.46
2016,4,10,16,15,4.5,171.0,5.9,25.5,173.5,157.01,120.71
2016,4,10,16,30,5.0,164.0,5.8,25.0,167.0,153.06,118.28
2016,4,10,16,45,2.5,144.5,5.7,24.5,146.0,133.17,102.86
2016,4,10,17,0,0.0,125.0,5.6,24.0,125.0,113.17,87.13
2016,4,10,17,15,0.0,104.5,5.3,23.5,104.5,94.25,72.12
2016,4,10,17,30,0.0,84.0,5.0,23.0,84.0,75.01,56.56
2016,4,10,17,45,0.0,64.5,4.7,23.0,64.5,56.52,41.22
2016,4,10,18,0,0.0,45.0,4.4,23.0,45.0,37.54,25.3
2016,4,10,18,15,0.0,29.0,4.35,22.5,29.0,23.95,13.77
2016,4,10,18,30,0.0,13.0,4.3,22.0,13.0,10.69,2.18
2016,4,10,18,45,0.0,6.5,4.25,21.5,6.5,5.55,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.87,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.92,0.0
2016,4,11,7,15,0.0,9.5,4.25,21.5,9.5,7.8,1.16
2016,4,11,7,30,0.0,13.0,4.5,22.0,13.0,10.69,3.69
2016,4,11,7,45,0.0,57.0,4.8,22.5,57.0,47.19,35.35
2016,4,11,8,0,0.0,101.0,5.1,23.0,101.0,81.62,64.71
2016,4,11,8,15,0.0,76.5,5.1,23.5,76.5,63.48,48.87
2016,4,11,8,30,0.0,52.0,5.1,24.0,52.0,43.07,31.21
2016,4,11,8,45,0.0,86.0,5.1,24.5,86.0,71.47,55.04
2016,4,11,9,0,0.0,120.0,5.1,25.0,120.0,97.94,76.85
2016,4,11,9,15,96.0,218.5,4.95,25.5,283.5,149.31,118.83
2016,4,11,9,30,192.0,317.0,4.8,26.0,447.0,201.58,160.64
2016,4,11,9,45,208.0,338.5,4.7,26.5,487.5,226.58,166.64
2016,4,11,10,0,224.0,360.0,4.6,27.0,528.0,260.74,188.1
2016,4,11,10,15,264.0,371.5,4.35,27.5,579.0,284.05,202.81
2016,4,11,10,30,304.0,383.0,4.1,28.0,630.0,325.22,232.61
2016,4,11,10,45,547.0,280.5,3.9,28.5,744.5,353.4,248.48
2016,4,11,11,0,790.0,178.0,3.7,29.0,859.0,412.82,291.32
2016,4,11,11,15,456.0,316.5,3.45,29.0,712.0,418.19,303.92
2016,4,11,11,30,122.0,455.0,3.2,29.0,565.0,400.27,294.24
2016,4,11,11,45,477.0,312.5,3.0,29.5,751.0,494.52,362.91
2016,4,11,12,0,832.0,170.0,2.8,30.0,937.0,624.54,457.03
2016,4,11,12,15,834.0,170.5,2.65,30.0,942.5,673.22,492.15
2016,4,11,12,30,836.0,171.0,2.5,30.0,948.0,720.33,525.56
2016,4,11,12,45,842.5,166.0,2.45,30.5,947.0,764.26,555.49
2016,4,11,13,0,849.0,161.0,2.4,31.0,946.0,806.21,583.34
2016,4,11,13,15,847.0,160.0,2.35,31.0,934.0,842.64,607.17
2016,4,11,13,30,845.0,159.0,2.3,31.0,922.0,876.14,628.61
2016,4,11,13,45,846.0,154.0,2.3,31.5,903.5,905.33,646.33
2016,4,11,14,0,847.0,149.0,2.3,32.0,885.0,931.24,661.93
2016,4,11,14,15,839.5,147.0,2.25,31.5,856.5,948.9,674.59
2016,4,11,14,30,832.0,145.0,2.2,31.0,828.0,962.82,685.1
2016,4,11,14,45,828.5,139.0,2.2,31.0,794.0,972.62,692.31
2016,4,11,15,0,825.0,133.0,2.2,31.0,760.0,978.62,697.34
2016,4,11,15,15,585.0,215.0,2.15,31.0,647.0,849.29,614.45
2016,4,11,15,30,345.0,297.0,2.1,31.0,534.0,681.2,498.89
2016,4,11,15,45,209.0,281.0,2.05,31.0,421.5,513.12,382.1
2016,4,11,16,0,73.0,265.0,2.0,31.0,309.0,344.23,258.38
2016,4,11,16,15,207.0,233.0,1.85,30.5,342.5,466.1,353.72
2016,4,11,16,30,341.0,201.0,1.7,30.0,376.0,583.99,442.2
2016,4,11,16,45,328.0,180.5,1.55,30.0,333.0,547.17,416.1
2016,4,11,17,0,315.0,160.0,1.4,30.0,290.0,509.0,389.79
2016,4,11,17,15,448.0,117.5,1.2,29.0,271.5,596.25,456.95
2016,4,11,17,30,581.0,75.0,1.0,28.0,253.0,660.89,502.54
2016,4,11,17,45,515.5,65.0,0.8,27.5,198.5,576.0,440.42
2016,4,11,18,0,450.0,55.0,0.6,27.0,144.0,493.01,377.93
2016,4,11,18,15,335.5,42.0,0.5,26.0,96.0,370.0,283.43
2016,4,11,18,30,221.0,29.0,0.4,25.0,48.0,253.15,178.38
2016,4,11,18,45,110.5,14.5,0.35,24.5,24.0,92.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,14.0,4.0,3.41,0.0
2016,4,12,6,30,0.0,8.0,3.7,14.0,8.0,6.57,0.0
2016,4,12,6,45,0.0,19.0,3.75,14.5,19.0,15.64,7.91
2016,4,12,7,0,0.0,30.0,3.8,15.0,30.0,24.75,16.27
2016,4,12,7,15,0.0,42.5,3.7,15.5,42.5,35.13,25.66
2016,4,12,7,30,0.0,55.0,3.6,16.0,55.0,45.53,34.92
2016,4,12,7,45,0.0,47.5,3.5,16.5,47.5,39.27,29.27
2016,4,12,8,0,0.0,40.0,3.4,17.0,40.0,33.05,23.63
2016,4,12,8,15,0.0,68.0,3.45,17.5,68.0,56.38,43.91
2016,4,12,8,30,0.0,96.0,3.5,18.0,96.0,79.11,63.33
2016,4,12,8,45,0.0,84.5,3.6,18.5,84.5,70.22,55.29
2016,4,12,9,0,0.0,73.0,3.7,19.0,73.0,60.64,46.76
2016,4,12,9,15,0.0,104.5,3.7,19.5,104.5,86.4,68.46
2016,4,12,9,30,0.0,136.0,3.7,20.0,136.0,110.53,88.45
2016,4,12,9,45,6.0,188.0,3.7,20.5,193.0,149.63,115.16
2016,4,12,10,0,12.0,240.0,3.7,21.0,250.0,189.04,145.33
2016,4,12,10,15,7.0,198.0,3.65,21.5,204.0,160.11,122.2
2016,4,12,10,30,2.0,156.0,3.6,22.0,158.0,128.05,96.79
2016,4,12,10,45,3.5,160.5,3.55,22.5,164.0,132.55,100.0
2016,4,12,11,0,5.0,165.0,3.5,23.0,170.0,137.26,103.35
2016,4,12,11,15,2.5,124.5,3.5,23.0,127.0,104.33,77.45
2016,4,12,11,30,0.0,84.0,3.5,23.0,84.0,70.21,50.47
2016,4,12,11,45,35.0,264.0,3.5,23.5,297.0,231.79,176.22
2016,4,12,12,0,70.0,444.0,3.5,24.0,510.0,396.2,298.81
2016,4,12,12,15,35.0,268.5,3.5,24.0,301.5,244.52,185.1
2016,4,12,12,30,0.0,93.0,3.5,24.0,93.0,77.83,56.08
2016,4,12,12,45,4.5,150.5,3.55,24.0,155.0,129.24,96.62
2016,4,12,13,0,9.0,208.0,3.6,24.0,217.0,181.56,137.27
2016,4,12,13,15,10.5,224.5,3.65,24.0,234.0,197.78,149.79
2016,4,12,13,30,12.0,241.0,3.7,24.0,251.0,214.37,162.67
2016,4,12,13,45,7.5,198.0,3.75,24.0,204.5,174.35,131.87
2016,4,12,14,0,3.0,155.0,3.8,24.0,158.0,133.68,100.31
2016,4,12,14,15,22.0,253.5,3.85,24.0,272.0,250.96,191.89
2016,4,12,14,30,41.0,352.0,3.9,24.0,386.0,369.85,282.29
2016,4,12,14,45,26.0,292.0,4.0,24.0,313.0,299.82,229.39
2016,4,12,15,0,11.0,232.0,4.1,24.0,240.0,213.31,163.23
2016,4,12,15,15,5.5,167.0,4.1,24.0,171.0,148.78,113.21
2016,4,12,15,30,0.0,102.0,4.1,24.0,102.0,85.31,63.01
2016,4,12,15,45,0.0,118.0,4.1,24.0,118.0,99.65,74.71
2016,4,12,16,0,0.0,134.0,4.1,24.0,134.0,114.83,87.08
2016,4,12,16,15,0.0,133.0,4.05,23.5,133.0,114.8,87.52
2016,4,12,16,30,0.0,132.0,4.0,23.0,132.0,115.18,88.33
2016,4,12,16,45,0.0,116.0,3.95,23.0,116.0,100.89,77.09
2016,4,12,17,0,0.0,100.0,3.9,23.0,100.0,86.5,65.65
2016,4,12,17,15,0.0,84.0,3.75,22.5,84.0,71.99,54.07
2016,4,12,17,30,0.0,68.0,3.6,22.0,68.0,57.35,42.16
2016,4,12,17,45,0.0,52.5,3.45,21.5,52.5,43.46,30.66
2016,4,12,18,0,0.0,37.0,3.3,21.0,37.0,30.56,19.79
2016,4,12,18,15,0.0,24.0,3.5,20.5,24.0,19.78,10.57
2016,4,12,18,30,0.0,11.0,3.7,20.0,11.0,9.04,1.17
2016,4,12,18,45,0.0,5.5,3.95,19.5,5.5,4.69,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
