Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,5.12,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,9.87,1.74
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,22.29,13.73
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,34.74,25.13
2016,4,13,7,15,0.0,59.5,3.0,15.5,59.5,48.72,37.73
2016,4,13,7,30,0.0,77.0,3.0,16.0,77.0,62.48,49.92
2016,4,13,7,45,0.0,95.0,3.0,16.5,95.0,76.48,62.05
2016,4,13,8,0,0.0,113.0,3.0,17.0,113.0,90.36,73.83
2016,4,13,8,15,0.0,79.0,2.95,17.0,79.0,65.57,51.98
2016,4,13,8,30,0.0,45.0,2.9,17.0,45.0,37.25,27.08
2016,4,13,8,45,0.0,65.5,2.85,17.5,65.5,54.35,41.79
2016,4,13,9,0,0.0,86.0,2.8,18.0,86.0,71.52,56.31
2016,4,13,9,15,0.0,92.0,2.75,18.5,92.0,76.58,60.32
2016,4,13,9,30,0.0,98.0,2.7,19.0,98.0,81.46,64.15
2016,4,13,9,45,0.0,107.0,2.65,19.5,107.0,88.61,66.72
2016,4,13,10,0,0.0,116.0,2.6,20.0,116.0,95.8,72.2
2016,4,13,10,15,0.0,119.5,2.6,20.0,119.5,98.71,74.37
2016,4,13,10,30,0.0,123.0,2.6,20.0,123.0,101.63,76.56
2016,4,13,10,45,2.0,144.0,2.6,20.5,146.5,119.11,90.12
2016,4,13,11,0,4.0,165.0,2.6,21.0,170.0,136.92,103.83
2016,4,13,11,15,2.0,133.0,2.6,21.0,135.5,111.0,83.3
2016,4,13,11,30,0.0,101.0,2.6,21.0,101.0,84.2,62.02
2016,4,13,11,45,0.0,114.5,2.6,21.5,114.5,95.38,70.74
2016,4,13,12,0,0.0,128.0,2.6,22.0,128.0,106.64,79.43
2016,4,13,12,15,2.5,144.5,2.65,22.0,147.0,122.06,91.56
2016,4,13,12,30,5.0,161.0,2.7,22.0,166.0,137.85,103.98
2016,4,13,12,45,9.5,218.5,2.75,22.5,228.0,189.73,144.12
2016,4,13,13,0,14.0,276.0,2.8,23.0,290.0,242.84,184.53
2016,4,13,13,15,130.0,366.5,2.8,23.0,485.5,435.11,331.14
2016,4,13,13,30,246.0,457.0,2.8,23.0,681.0,626.92,470.5
2016,4,13,13,45,125.5,314.0,2.8,23.5,428.5,404.22,307.37
2016,4,13,14,0,5.0,171.0,2.8,24.0,176.0,149.35,112.07
2016,4,13,14,15,103.0,290.5,2.75,24.0,376.0,377.62,289.46
2016,4,13,14,30,201.0,410.0,2.7,24.0,576.0,599.62,451.79
2016,4,13,14,45,116.5,358.5,2.65,24.0,454.0,475.42,360.06
2016,4,13,15,0,32.0,307.0,2.6,24.0,332.0,325.96,248.27
2016,4,13,15,15,112.5,317.0,2.5,23.5,396.0,443.21,340.05
2016,4,13,15,30,193.0,327.0,2.4,23.0,460.0,542.84,416.15
2016,4,13,15,45,492.5,216.5,2.35,23.0,523.0,767.25,585.04
2016,4,13,16,0,792.0,106.0,2.3,23.0,586.0,944.43,707.53
2016,4,13,16,15,768.5,102.0,2.2,22.5,533.5,914.39,688.22
2016,4,13,16,30,745.0,98.0,2.1,22.0,481.0,881.33,668.8
2016,4,13,16,45,713.5,92.5,2.05,22.0,425.5,842.45,644.32
2016,4,13,17,0,682.0,87.0,2.0,22.0,370.0,795.59,613.83
2016,4,13,17,15,636.0,80.5,1.8,21.5,313.5,732.35,570.75
2016,4,13,17,30,590.0,74.0,1.6,21.0,257.0,668.64,525.85
2016,4,13,17,45,520.0,65.0,1.4,20.5,202.0,580.73,460.86
2016,4,13,18,0,450.0,56.0,1.2,20.0,147.0,494.93,394.21
2016,4,13,18,15,341.5,43.0,1.15,19.5,99.0,376.48,299.21
2016,4,13,18,30,233.0,30.0,1.1,19.0,51.0,263.26,195.63
2016,4,13,18,45,116.5,15.0,1.1,18.5,25.5,97.18,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,104.5,14.0,2.3,12.5,22.0,11.95,0.0
2016,4,14,6,30,209.0,28.0,2.5,13.0,44.0,21.76,11.27
2016,4,14,6,45,326.5,41.5,2.75,13.5,92.0,33.57,23.69
2016,4,14,7,0,444.0,55.0,3.0,14.0,140.0,43.91,33.38
2016,4,14,7,15,222.0,70.5,3.0,14.5,113.0,53.76,42.38
2016,4,14,7,30,0.0,86.0,3.0,15.0,86.0,69.03,55.92
2016,4,14,7,45,0.0,83.0,3.0,16.0,83.0,67.8,54.52
2016,4,14,8,0,0.0,80.0,3.0,17.0,80.0,66.13,52.68
2016,4,14,8,15,11.0,133.5,3.0,17.5,139.5,106.07,86.98
2016,4,14,8,30,22.0,187.0,3.0,18.0,199.0,143.55,118.44
2016,4,14,8,45,21.0,203.5,3.05,19.0,215.5,155.87,127.87
2016,4,14,9,0,20.0,220.0,3.1,20.0,232.0,168.03,137.06
2016,4,14,9,15,31.5,252.5,3.05,20.5,273.0,177.34,144.03
2016,4,14,9,30,43.0,285.0,3.0,21.0,314.0,195.97,158.59
2016,4,14,9,45,57.0,316.0,2.95,21.5,357.5,221.02,168.72
2016,4,14,10,0,71.0,347.0,2.9,22.0,401.0,249.91,188.91
2016,4,14,10,15,125.5,377.5,2.85,22.0,478.5,276.46,206.47
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,323.43,240.42
2016,4,14,10,45,265.0,406.5,2.8,22.5,632.5,357.74,264.42
2016,4,14,11,0,350.0,405.0,2.8,23.0,709.0,413.25,305.33
2016,4,14,11,15,637.0,263.5,2.8,23.0,834.5,460.26,339.87
2016,4,14,11,30,924.0,122.0,2.8,23.0,960.0,543.92,404.2
2016,4,14,11,45,920.5,127.0,2.8,23.5,971.5,597.89,446.64
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,649.99,486.38
2016,4,14,12,15,917.5,132.0,2.75,24.0,988.0,698.91,523.46
2016,4,14,12,30,918.0,132.0,2.7,24.0,993.0,745.89,558.16
2016,4,14,12,45,916.0,132.5,2.7,24.5,988.5,789.29,588.67
2016,4,14,13,0,914.0,133.0,2.7,25.0,984.0,830.14,615.55
2016,4,14,13,15,911.0,132.5,2.65,25.0,971.0,866.58,639.63
2016,4,14,13,30,908.0,132.0,2.6,25.0,958.0,899.96,661.56
2016,4,14,13,45,902.5,131.0,2.6,25.0,936.0,927.47,679.97
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,951.47,696.16
2016,4,14,14,15,889.5,128.5,2.55,25.0,884.5,969.51,708.14
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,983.81,717.81
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,990.92,723.49
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,1006.67,735.03
2016,4,14,15,15,847.5,120.0,2.5,25.0,738.0,1002.22,733.58
2016,4,14,15,30,834.0,117.0,2.5,25.0,695.0,993.91,730.0
2016,4,14,15,45,816.5,113.5,2.5,25.0,646.0,977.28,721.16
2016,4,14,16,0,799.0,110.0,2.5,25.0,597.0,957.07,710.13
2016,4,14,16,15,775.0,106.0,2.45,24.5,543.5,926.43,693.1
2016,4,14,16,30,751.0,102.0,2.4,24.0,490.0,899.26,678.34
2016,4,14,16,45,718.0,96.5,2.4,23.5,433.5,852.81,650.49
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,804.38,620.61
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,740.97,578.68
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,676.98,534.65
2016,4,14,17,45,523.5,68.5,1.8,20.5,206.5,588.58,469.13
2016,4,14,18,0,454.0,59.0,1.6,20.0,151.0,502.1,401.78
2016,4,14,18,15,345.5,45.5,1.6,19.0,102.5,382.65,306.23
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,269.96,203.72
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,99.57,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,89.0,15.5,1.25,12.5,22.5,13.23,0.0
2016,4,15,6,30,178.0,31.0,1.5,13.0,45.0,23.95,13.45
2016,4,15,6,45,282.5,47.0,1.75,14.0,91.5,35.99,25.82
2016,4,15,7,0,387.0,63.0,2.0,15.0,138.0,47.82,36.73
2016,4,15,7,15,193.5,79.0,2.05,15.5,116.5,59.34,47.16
2016,4,15,7,30,0.0,95.0,2.1,16.0,95.0,75.43,61.32
2016,4,15,7,45,38.0,131.0,2.2,17.0,146.5,98.38,80.98
2016,4,15,8,0,76.0,167.0,2.3,18.0,198.0,122.05,100.78
2016,4,15,8,15,95.0,194.5,2.25,18.5,239.0,140.0,115.46
2016,4,15,8,30,114.0,222.0,2.2,19.0,280.0,150.66,123.76
2016,4,15,8,45,143.0,248.5,2.2,19.5,329.5,165.79,135.69
2016,4,15,9,0,172.0,275.0,2.2,20.0,379.0,180.31,146.97
2016,4,15,9,15,151.5,299.5,2.2,20.5,396.5,192.33,156.06
2016,4,15,9,30,131.0,324.0,2.2,21.0,414.0,203.66,164.51
2016,4,15,9,45,201.0,341.0,2.25,21.5,489.0,231.76,172.12
2016,4,15,10,0,271.0,358.0,2.3,22.0,564.0,257.48,185.86
2016,4,15,10,15,569.0,244.5,2.35,22.5,704.0,260.6,175.61
2016,4,15,10,30,867.0,131.0,2.4,23.0,844.0,315.32,210.04
2016,4,15,10,45,878.0,130.5,2.45,23.5,874.5,372.37,258.83
2016,4,15,11,0,889.0,130.0,2.5,24.0,905.0,429.79,307.48
2016,4,15,11,15,894.0,131.0,2.55,24.5,927.0,485.77,354.02
2016,4,15,11,30,899.0,132.0,2.6,25.0,949.0,541.06,398.62
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.5,593.63,439.96
2016,4,15,12,0,893.0,141.0,2.8,26.0,972.0,644.43,478.72
2016,4,15,12,15,893.5,141.0,2.85,26.0,976.5,692.28,515.14
2016,4,15,12,30,894.0,141.0,2.9,26.0,981.0,738.27,549.42
2016,4,15,12,45,893.5,140.5,3.0,26.5,977.0,781.05,579.93
2016,4,15,13,0,893.0,140.0,3.1,27.0,973.0,821.44,607.26
2016,4,15,13,15,890.0,139.0,3.2,27.0,960.0,856.77,631.6
2016,4,15,13,30,887.0,138.0,3.3,27.0,947.0,889.08,653.96
2016,4,15,13,45,881.5,137.0,3.4,27.0,925.5,916.01,672.81
2016,4,15,14,0,876.0,136.0,3.5,27.0,904.0,939.5,689.5
2016,4,15,14,15,868.5,134.5,3.55,27.0,874.5,957.11,702.15
2016,4,15,14,30,861.0,133.0,3.6,27.0,845.0,971.05,712.57
2016,4,15,14,45,852.0,129.5,3.7,27.0,808.5,990.35,727.05
2016,4,15,15,0,843.0,126.0,3.8,27.0,772.0,993.46,731.0
2016,4,15,15,15,829.0,123.5,3.8,26.5,729.0,988.88,730.97
2016,4,15,15,30,815.0,121.0,3.8,26.0,686.0,980.51,728.64
2016,4,15,15,45,795.0,118.0,3.85,26.0,637.0,961.89,718.47
2016,4,15,16,0,775.0,115.0,3.9,26.0,588.0,939.77,706.05
2016,4,15,16,15,750.5,110.5,3.9,25.5,535.0,914.66,692.68
2016,4,15,16,30,726.0,106.0,3.9,25.0,482.0,880.6,672.98
2016,4,15,16,45,691.5,100.5,3.9,25.0,426.5,833.01,642.15
2016,4,15,17,0,657.0,95.0,3.9,25.0,371.0,783.55,609.38
2016,4,15,17,15,610.5,87.5,3.65,24.0,314.5,718.88,565.84
2016,4,15,17,30,564.0,80.0,3.4,23.0,258.0,653.74,520.24
2016,4,15,17,45,493.5,70.5,3.15,22.5,203.0,565.16,453.59
2016,4,15,18,0,423.0,61.0,2.9,22.0,148.0,478.56,385.28
2016,4,15,18,15,320.0,46.5,2.85,21.0,100.5,359.63,288.84
2016,4,15,18,30,217.0,32.0,2.8,20.0,53.0,254.04,192.61
2016,4,15,18,45,108.5,16.0,2.8,19.5,26.5,123.76,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.5,3.55,16.5,18.5,13.23,0.0
2016,4,16,6,30,65.0,31.0,3.7,17.0,37.0,24.67,14.08
2016,4,16,6,45,138.0,56.5,3.85,17.5,80.5,42.83,31.33
2016,4,16,7,0,211.0,82.0,4.0,18.0,124.0,60.97,47.74
2016,4,16,7,15,105.5,79.0,4.2,18.5,100.0,60.98,48.01
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,61.94,48.82
2016,4,16,7,45,0.0,101.0,4.6,19.5,101.0,80.99,65.2
2016,4,16,8,0,0.0,126.0,4.8,20.0,126.0,99.69,80.98
2016,4,16,8,15,0.0,115.0,5.05,20.5,115.0,92.86,74.67
2016,4,16,8,30,0.0,104.0,5.3,21.0,104.0,85.28,67.77
2016,4,16,8,45,0.0,95.5,5.55,21.5,95.5,79.11,62.14
2016,4,16,9,0,0.0,87.0,5.8,22.0,87.0,72.36,56.08
2016,4,16,9,15,0.0,103.0,5.85,22.5,103.0,85.28,66.67
2016,4,16,9,30,0.0,119.0,5.9,23.0,119.0,97.74,76.75
2016,4,16,9,45,2.0,146.0,6.0,23.5,147.5,118.78,89.64
2016,4,16,10,0,4.0,173.0,6.1,24.0,176.0,140.07,105.95
2016,4,16,10,15,2.0,143.5,6.1,24.5,145.0,117.94,88.19
2016,4,16,10,30,0.0,114.0,6.1,25.0,114.0,94.47,69.48
2016,4,16,10,45,0.0,124.0,6.15,25.5,124.0,102.59,75.62
2016,4,16,11,0,0.0,134.0,6.2,26.0,134.0,110.78,81.77
2016,4,16,11,15,0.0,135.0,6.2,26.0,135.5,111.79,82.46
2016,4,16,11,30,0.0,136.0,6.2,26.0,137.0,112.81,83.18
2016,4,16,11,45,2.0,145.5,6.25,26.5,148.0,121.87,90.02
2016,4,16,12,0,4.0,155.0,6.3,27.0,159.0,131.23,97.07
2016,4,16,12,15,7.0,181.0,6.25,27.0,188.0,155.11,115.54
2016,4,16,12,30,10.0,207.0,6.2,27.0,217.0,179.53,134.36
2016,4,16,12,45,5.0,167.5,6.2,27.0,172.5,143.92,106.88
2016,4,16,13,0,0.0,128.0,6.2,27.0,128.0,107.36,78.49
2016,4,16,13,15,13.5,244.0,6.2,26.5,257.0,217.02,163.73
2016,4,16,13,30,27.0,360.0,6.2,26.0,386.0,342.23,259.3
2016,4,16,13,45,30.5,363.0,6.25,26.0,391.0,353.62,268.04
2016,4,16,14,0,34.0,366.0,6.3,26.0,396.0,365.37,277.32
2016,4,16,14,15,20.0,275.0,6.3,26.0,293.0,256.4,194.9
2016,4,16,14,30,6.0,184.0,6.3,26.0,190.0,162.74,122.67
2016,4,16,14,45,11.5,225.5,6.3,26.0,235.0,206.34,157.0
2016,4,16,15,0,17.0,267.0,6.3,26.0,280.0,252.25,192.89
2016,4,16,15,15,29.5,278.5,6.2,25.5,300.0,298.11,229.4
2016,4,16,15,30,42.0,290.0,6.1,25.0,320.0,328.45,254.1
2016,4,16,15,45,24.5,240.5,6.1,25.0,257.5,241.74,187.14
2016,4,16,16,0,7.0,191.0,6.1,25.0,195.0,176.9,136.21
2016,4,16,16,15,3.5,117.5,5.9,24.5,119.5,103.46,78.28
2016,4,16,16,30,0.0,44.0,5.7,24.0,44.0,36.43,24.18
2016,4,16,16,45,17.0,102.5,5.55,24.0,110.0,113.02,87.53
2016,4,16,17,0,34.0,161.0,5.4,24.0,176.0,203.13,161.07
2016,4,16,17,15,26.0,138.0,5.2,23.5,148.5,172.54,136.77
2016,4,16,17,30,18.0,115.0,5.0,23.0,121.0,127.59,100.41
2016,4,16,17,45,137.5,98.0,4.85,22.5,127.5,247.95,202.82
2016,4,16,18,0,257.0,81.0,4.7,22.0,134.0,346.23,283.3
2016,4,16,18,15,176.5,59.0,4.65,21.5,90.0,247.56,199.28
2016,4,16,18,30,96.0,37.0,4.6,21.0,46.0,152.79,114.63
2016,4,16,18,45,48.0,18.5,4.6,21.0,23.0,74.1,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.05,19.0,6.0,5.12,0.0
2016,4,17,6,30,0.0,12.0,3.2,19.0,12.0,9.86,2.3
2016,4,17,6,45,0.0,29.0,3.35,19.5,29.0,23.94,14.95
2016,4,17,7,0,0.0,46.0,3.5,20.0,46.0,38.04,27.52
2016,4,17,7,15,0.0,66.5,3.65,20.5,66.5,54.12,41.68
2016,4,17,7,30,0.0,87.0,3.8,21.0,87.0,69.97,55.39
2016,4,17,7,45,0.0,50.5,4.0,21.5,50.5,41.77,30.76
2016,4,17,8,0,0.0,14.0,4.2,22.0,14.0,11.54,4.38
2016,4,17,8,15,0.0,16.5,4.35,22.0,16.5,13.62,6.15
2016,4,17,8,30,0.0,19.0,4.5,22.0,19.0,15.7,7.9
2016,4,17,8,45,81.0,149.0,4.7,22.5,198.0,108.2,86.47
2016,4,17,9,0,162.0,279.0,4.9,23.0,377.0,182.19,147.44
2016,4,17,9,15,148.5,315.0,4.95,23.0,410.5,199.62,161.19
2016,4,17,9,30,135.0,351.0,5.0,23.0,444.0,215.91,174.02
2016,4,17,9,45,200.0,369.0,5.05,23.5,517.0,247.28,183.38
2016,4,17,10,0,265.0,387.0,5.1,24.0,590.0,274.29,198.66
2016,4,17,10,15,290.0,387.5,5.05,24.0,620.0,304.89,220.96
2016,4,17,10,30,315.0,388.0,5.0,24.0,650.0,338.07,246.75
2016,4,17,10,45,157.5,231.5,5.0,24.5,362.5,214.54,158.72
2016,4,17,11,0,0.0,75.0,5.0,25.0,75.0,62.71,44.17
2016,4,17,11,15,0.0,91.5,4.95,25.0,91.5,76.36,54.95
2016,4,17,11,30,0.0,108.0,4.9,25.0,108.0,89.95,65.57
2016,4,17,11,45,0.0,122.0,4.85,25.0,122.5,101.56,74.61
2016,4,17,12,0,0.0,136.0,4.8,25.0,137.0,113.25,83.69
2016,4,17,12,15,5.0,169.5,4.7,25.0,175.0,144.38,107.95
2016,4,17,12,30,10.0,203.0,4.6,25.0,213.0,176.26,132.65
2016,4,17,12,45,5.0,122.5,4.55,25.0,127.5,106.3,78.31
2016,4,17,13,0,0.0,42.0,4.5,25.0,42.0,35.15,22.28
2016,4,17,13,15,0.0,40.5,4.5,24.5,40.5,33.88,21.35
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,32.6,20.41
2016,4,17,13,45,0.0,37.0,4.5,24.0,37.0,30.9,19.07
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,29.21,17.74
2016,4,17,14,15,0.0,34.5,4.5,23.5,34.5,28.77,17.46
2016,4,17,14,30,0.0,34.0,4.5,23.0,34.0,28.32,17.19
2016,4,17,14,45,0.0,49.5,4.55,23.0,49.5,41.24,27.61
2016,4,17,15,0,0.0,65.0,4.6,23.0,65.0,54.15,38.06
2016,4,17,15,15,0.0,49.0,4.7,23.0,49.0,40.75,27.35
2016,4,17,15,30,0.0,33.0,4.8,23.0,33.0,27.39,16.61
2016,4,17,15,45,0.0,31.0,4.95,23.0,31.0,25.7,15.3
2016,4,17,16,0,0.0,29.0,5.1,23.0,29.0,24.02,13.99
2016,4,17,16,15,0.0,23.5,5.05,22.5,23.5,19.44,10.33
2016,4,17,16,30,0.0,18.0,5.0,22.0,18.0,14.87,6.64
2016,4,17,16,45,0.0,44.5,5.0,22.0,44.5,36.82,24.86
2016,4,17,17,0,0.0,71.0,5.0,22.0,71.0,58.88,43.2
2016,4,17,17,15,0.0,60.0,4.85,21.5,60.0,49.69,35.81
2016,4,17,17,30,0.0,49.0,4.7,21.0,49.0,40.52,28.31
2016,4,17,17,45,86.5,70.0,4.55,21.0,88.0,160.63,131.3
2016,4,17,18,0,173.0,91.0,4.4,21.0,127.0,292.4,238.94
2016,4,17,18,15,112.5,63.5,4.25,20.5,84.0,188.86,151.45
2016,4,17,18,30,52.0,36.0,4.1,20.0,41.0,100.29,74.07
2016,4,17,18,45,26.0,18.0,3.95,20.0,20.5,47.64,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,18.0,0.5,0.41,0.0
2016,4,18,6,30,0.0,1.0,2.9,18.0,1.0,0.82,0.0
2016,4,18,6,45,0.0,2.0,3.05,18.0,2.0,1.64,0.0
2016,4,18,7,0,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2016,4,18,7,15,0.0,4.0,3.3,18.5,4.0,3.28,0.0
2016,4,18,7,30,0.0,5.0,3.4,19.0,5.0,4.11,0.0
2016,4,18,7,45,0.0,6.0,3.5,19.5,6.0,4.94,0.0
2016,4,18,8,0,0.0,7.0,3.6,20.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,31.0,3.6,20.0,31.0,25.62,16.7
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,45.58,33.89
2016,4,18,8,45,27.5,157.0,3.6,20.5,174.0,119.1,96.3
2016,4,18,9,0,55.0,259.0,3.6,21.0,293.0,180.35,146.77
2016,4,18,9,15,27.5,186.5,3.7,21.0,203.5,138.61,111.6
2016,4,18,9,30,0.0,114.0,3.8,21.0,114.0,93.93,74.02
2016,4,18,9,45,4.5,167.5,3.9,21.5,171.5,135.1,103.11
2016,4,18,10,0,9.0,221.0,4.0,22.0,229.0,176.03,134.62
2016,4,18,10,15,10.5,230.5,3.75,22.5,240.0,185.22,141.11
2016,4,18,10,30,12.0,240.0,3.5,23.0,251.0,194.64,147.84
2016,4,18,10,45,17.5,284.0,3.3,23.5,300.0,231.18,175.27
2016,4,18,11,0,23.0,328.0,3.1,24.0,349.0,268.79,203.12
2016,4,18,11,15,31.5,362.5,3.05,24.0,391.5,293.06,221.12
2016,4,18,11,30,40.0,397.0,3.0,24.0,434.0,328.82,247.72
2016,4,18,11,45,28.0,346.5,2.95,24.0,372.5,292.07,220.26
2016,4,18,12,0,16.0,296.0,2.9,24.0,311.0,252.7,190.72
2016,4,18,12,15,60.0,386.5,2.9,23.5,443.5,356.29,269.39
2016,4,18,12,30,104.0,477.0,2.9,23.0,576.0,468.71,352.63
2016,4,18,12,45,64.5,419.5,2.95,23.0,481.0,403.35,304.29
2016,4,18,13,0,25.0,362.0,3.0,23.0,386.0,331.42,250.77
2016,4,18,13,15,82.0,415.0,2.95,23.0,491.0,430.83,326.11
2016,4,18,13,30,139.0,468.0,2.9,23.0,596.0,548.22,412.0
2016,4,18,13,45,168.5,457.0,2.85,23.0,608.5,577.86,433.79
2016,4,18,14,0,198.0,446.0,2.8,23.0,621.0,608.06,456.42
2016,4,18,14,15,205.5,424.0,2.65,23.0,600.5,606.94,456.12
2016,4,18,14,30,213.0,402.0,2.5,23.0,580.0,604.32,455.0
2016,4,18,14,45,128.0,365.0,2.35,23.0,470.5,494.08,374.34
2016,4,18,15,0,43.0,328.0,2.2,23.0,361.0,358.87,273.41
2016,4,18,15,15,28.5,282.0,2.05,22.5,303.5,300.74,230.85
2016,4,18,15,30,14.0,236.0,1.9,22.0,246.0,223.83,172.54
2016,4,18,15,45,26.0,242.5,1.8,22.0,259.5,264.49,205.1
2016,4,18,16,0,38.0,249.0,1.7,22.0,273.0,289.26,224.96
2016,4,18,16,15,19.0,202.0,1.6,21.5,214.0,202.83,158.18
2016,4,18,16,30,0.0,155.0,1.5,21.0,155.0,138.0,106.9
2016,4,18,16,45,53.5,166.0,1.45,21.0,189.0,221.58,176.53
2016,4,18,17,0,107.0,177.0,1.4,21.0,223.0,313.41,250.68
2016,4,18,17,15,93.5,153.0,1.25,21.0,189.0,255.93,205.52
2016,4,18,17,30,80.0,129.0,1.1,21.0,155.0,217.89,175.42
2016,4,18,17,45,63.0,104.0,1.0,21.0,122.0,174.98,140.48
2016,4,18,18,0,46.0,79.0,0.9,21.0,89.0,131.68,104.35
2016,4,18,18,15,23.0,55.5,0.85,20.5,60.5,85.3,64.95
2016,4,18,18,30,0.0,32.0,0.8,20.0,32.0,31.01,18.75
2016,4,18,18,45,0.0,16.0,0.75,20.0,16.0,13.61,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,5.0,1.4,17.0,5.0,4.1,0.0
2016,4,19,6,30,0.0,10.0,1.6,17.0,10.0,8.21,1.17
2016,4,19,6,45,0.0,19.5,1.85,17.5,19.5,16.05,8.33
2016,4,19,7,0,0.0,29.0,2.1,18.0,29.0,23.91,15.43
2016,4,19,7,15,0.0,40.0,2.05,18.0,40.0,33.04,23.61
2016,4,19,7,30,0.0,51.0,2.0,18.0,51.0,42.19,31.69
2016,4,19,7,45,0.0,92.0,2.0,18.5,92.0,74.68,59.93
2016,4,19,8,0,0.0,133.0,2.0,19.0,133.0,104.77,85.5
2016,4,19,8,15,13.0,165.0,1.95,19.5,172.0,127.94,104.66
2016,4,19,8,30,26.0,197.0,1.9,20.0,211.0,150.64,123.09
2016,4,19,8,45,19.5,203.0,1.85,20.5,214.0,156.05,126.84
2016,4,19,9,0,13.0,209.0,1.8,21.0,217.0,161.22,130.41
2016,4,19,9,15,13.0,220.0,1.75,21.5,228.5,169.63,136.62
2016,4,19,9,30,13.0,231.0,1.7,22.0,240.0,178.12,142.84
2016,4,19,9,45,23.0,272.0,1.7,22.5,289.5,209.64,159.55
2016,4,19,10,0,33.0,313.0,1.7,23.0,339.0,227.6,171.87
2016,4,19,10,15,21.0,262.5,1.7,23.0,279.5,210.53,159.06
2016,4,19,10,30,9.0,212.0,1.7,23.0,220.0,173.04,130.62
2016,4,19,10,45,9.0,211.5,1.7,23.5,219.5,174.12,131.18
2016,4,19,11,0,9.0,211.0,1.7,24.0,219.0,175.1,131.59
2016,4,19,11,15,7.0,189.5,1.7,24.0,196.5,158.53,118.83
2016,4,19,11,30,5.0,168.0,1.7,24.0,174.0,141.22,105.48
2016,4,19,11,45,28.5,299.0,1.75,24.5,326.5,256.25,192.79
2016,4,19,12,0,52.0,430.0,1.8,25.0,479.0,376.89,280.85
2016,4,19,12,15,72.5,451.5,1.8,25.0,520.5,416.08,308.91
2016,4,19,12,30,93.0,473.0,1.8,25.0,562.0,458.12,339.24
2016,4,19,12,45,206.5,468.5,1.8,25.0,663.5,554.5,409.44
2016,4,19,13,0,320.0,464.0,1.8,25.0,765.0,663.69,486.63
2016,4,19,13,15,195.0,451.5,1.8,25.0,634.0,565.66,416.79
2016,4,19,13,30,70.0,439.0,1.8,25.0,503.0,451.55,334.58
2016,4,19,13,45,120.0,443.5,1.8,25.0,551.0,522.46,387.23
2016,4,19,14,0,170.0,448.0,1.8,25.0,599.0,584.68,432.11
2016,4,19,14,15,176.5,432.0,1.85,24.5,584.0,587.94,436.03
2016,4,19,14,30,183.0,416.0,1.9,24.0,569.0,590.1,439.72
2016,4,19,14,45,98.0,332.5,1.95,24.0,414.5,430.87,325.43
2016,4,19,15,0,13.0,249.0,2.0,24.0,260.0,231.16,175.54
2016,4,19,15,15,6.5,195.0,2.05,24.0,200.5,175.52,133.53
2016,4,19,15,30,0.0,141.0,2.1,24.0,141.0,120.08,90.35
2016,4,19,15,45,0.0,128.0,2.15,24.0,128.0,108.65,81.65
2016,4,19,16,0,0.0,115.0,2.2,24.0,115.0,97.16,72.79
2016,4,19,16,15,20.5,162.5,2.2,23.5,173.5,177.57,138.11
2016,4,19,16,30,41.0,210.0,2.2,23.0,232.0,257.76,202.37
2016,4,19,16,45,58.5,192.5,2.2,23.0,220.0,259.77,205.23
2016,4,19,17,0,76.0,175.0,2.2,23.0,208.0,261.21,207.87
2016,4,19,17,15,64.0,151.0,1.95,22.5,176.0,225.23,179.91
2016,4,19,17,30,52.0,127.0,1.7,22.0,144.0,189.07,151.27
2016,4,19,17,45,167.5,103.5,1.5,22.0,142.5,281.98,229.13
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,383.4,308.29
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,267.82,213.68
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,174.72,132.91
2016,4,19,18,45,61.0,19.5,1.15,20.5,25.5,85.97,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,39.5,19.0,0.55,18.0,23.0,15.33,0.0
2016,4,20,6,30,79.0,38.0,0.6,18.0,46.0,29.87,19.25
2016,4,20,6,45,144.5,62.0,0.7,18.5,88.5,46.78,34.9
2016,4,20,7,0,210.0,86.0,0.8,19.0,131.0,63.78,50.12
2016,4,20,7,15,301.0,94.0,0.75,19.0,179.5,68.22,54.24
2016,4,20,7,30,392.0,102.0,0.7,19.0,228.0,73.37,58.73
2016,4,20,7,45,209.5,131.0,0.65,19.5,199.5,93.21,75.54
2016,4,20,8,0,27.0,160.0,0.6,20.0,171.0,118.06,96.17
2016,4,20,8,15,13.5,121.0,0.6,20.0,126.5,97.59,78.43
2016,4,20,8,30,0.0,82.0,0.6,20.0,82.0,68.12,53.15
2016,4,20,8,45,5.5,144.0,0.65,20.5,147.5,115.48,92.84
2016,4,20,9,0,11.0,206.0,0.7,21.0,213.0,159.28,128.39
2016,4,20,9,15,176.5,255.0,0.75,21.5,378.0,170.52,136.75
2016,4,20,9,30,342.0,304.0,0.8,22.0,543.0,188.21,150.37
2016,4,20,9,45,353.5,322.0,0.9,22.5,583.0,226.83,160.28
2016,4,20,10,0,365.0,340.0,1.0,23.0,623.0,267.37,187.07
2016,4,20,10,15,560.5,263.0,1.05,23.0,720.0,281.87,190.79
2016,4,20,10,30,756.0,186.0,1.1,23.0,817.0,321.41,217.69
2016,4,20,10,45,767.5,187.0,1.15,23.5,847.0,381.11,266.77
2016,4,20,11,0,779.0,188.0,1.2,24.0,877.0,435.03,310.87
2016,4,20,11,15,785.0,189.0,1.2,24.0,897.5,487.12,353.12
2016,4,20,11,30,791.0,190.0,1.2,24.0,918.0,538.99,394.0
2016,4,20,11,45,826.0,169.0,1.2,24.0,938.5,590.22,433.46
2016,4,20,12,0,861.0,148.0,1.2,24.0,959.0,639.77,470.93
2016,4,20,12,15,862.0,148.5,1.2,24.0,963.5,686.46,505.1
2016,4,20,12,30,863.0,149.0,1.2,24.0,968.0,731.46,537.25
2016,4,20,12,45,859.5,150.5,1.2,24.0,963.0,772.02,565.63
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,810.16,591.12
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,844.04,612.39
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,875.04,631.65
2016,4,20,13,45,842.0,150.5,1.1,24.0,911.0,911.7,655.18
2016,4,20,14,0,834.0,151.0,1.1,24.0,889.0,933.95,669.46
2016,4,20,14,15,826.0,149.0,1.1,24.0,860.0,950.11,680.17
2016,4,20,14,30,818.0,147.0,1.1,24.0,831.0,962.57,688.76
2016,4,20,14,45,816.0,139.5,1.1,24.0,797.0,971.38,695.26
2016,4,20,15,0,814.0,132.0,1.1,24.0,763.0,976.41,699.62
2016,4,20,15,15,800.0,129.0,1.15,24.0,720.5,970.72,698.35
2016,4,20,15,30,786.0,126.0,1.2,24.0,678.0,961.34,695.01
2016,4,20,15,45,766.5,122.5,1.3,24.0,630.0,942.3,686.43
2016,4,20,16,0,747.0,119.0,1.4,24.0,582.0,919.87,675.65
2016,4,20,16,15,722.5,114.5,1.45,23.5,530.0,895.02,663.78
2016,4,20,16,30,698.0,110.0,1.5,23.0,478.0,860.98,645.57
2016,4,20,16,45,665.5,104.0,1.55,23.0,424.0,814.79,617.51
2016,4,20,17,0,633.0,98.0,1.6,23.0,370.0,766.78,587.52
2016,4,20,17,15,588.0,91.0,1.45,22.5,314.5,704.36,545.61
2016,4,20,17,30,543.0,84.0,1.3,22.0,259.0,641.47,501.97
2016,4,20,17,45,476.0,74.0,1.2,22.0,205.5,555.57,438.88
2016,4,20,18,0,409.0,64.0,1.1,22.0,152.0,466.12,370.22
2016,4,20,18,15,312.5,50.0,1.1,21.5,105.5,358.62,285.12
2016,4,20,18,30,216.0,36.0,1.1,21.0,59.0,258.57,198.41
2016,4,20,18,45,108.0,18.0,1.1,20.5,29.5,130.34,15.71
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,24.0,0.75,20.5,24.0,19.79,11.75
2016,4,21,8,0,0.0,43.0,0.8,21.0,43.0,35.56,25.37
2016,4,21,8,15,0.0,42.0,0.8,21.0,42.0,34.75,24.55
2016,4,21,8,30,0.0,41.0,0.8,21.0,41.0,33.94,23.75
2016,4,21,8,45,0.0,59.5,0.85,21.5,59.5,49.37,36.78
2016,4,21,9,0,0.0,78.0,0.9,22.0,78.0,64.85,49.64
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,39.85,28.34
2016,4,21,9,30,0.0,18.0,0.9,22.0,18.0,14.93,6.56
2016,4,21,9,45,0.0,71.0,0.95,22.5,71.0,59.13,42.27
2016,4,21,10,0,0.0,124.0,1.0,23.0,124.0,102.14,76.17
2016,4,21,10,15,54.0,267.0,1.0,23.0,312.5,210.29,157.44
2016,4,21,10,30,108.0,410.0,1.0,23.0,501.0,322.59,239.17
2016,4,21,10,45,235.0,408.5,1.05,23.5,614.5,355.61,259.95
2016,4,21,11,0,362.0,407.0,1.1,24.0,728.0,427.0,310.54
2016,4,21,11,15,597.5,284.5,1.15,24.0,829.5,468.59,341.08
2016,4,21,11,30,833.0,162.0,1.2,24.0,931.0,541.59,396.24
2016,4,21,11,45,851.0,153.0,1.3,24.5,947.5,592.1,434.91
2016,4,21,12,0,869.0,144.0,1.4,25.0,964.0,643.5,473.31
2016,4,21,12,15,870.0,144.5,1.5,25.0,968.5,690.41,508.45
2016,4,21,12,30,871.0,145.0,1.6,25.0,973.0,735.61,541.73
2016,4,21,12,45,870.5,144.5,1.7,25.0,969.0,777.02,571.88
2016,4,21,13,0,870.0,144.0,1.8,25.0,965.0,816.13,598.98
2016,4,21,13,15,867.0,143.5,1.85,25.0,952.5,850.66,622.16
2016,4,21,13,30,864.0,143.0,1.9,25.0,940.0,882.28,643.45
2016,4,21,13,45,856.0,143.5,2.0,25.0,918.0,907.27,660.99
2016,4,21,14,0,848.0,144.0,2.1,25.0,896.0,928.85,676.47
2016,4,21,14,15,840.0,142.0,2.15,25.0,867.0,957.21,695.99
2016,4,21,14,30,832.0,140.0,2.2,25.0,838.0,969.73,705.32
2016,4,21,14,45,820.5,138.5,2.25,25.0,801.5,975.63,710.7
2016,4,21,15,0,809.0,137.0,2.3,25.0,765.0,977.77,713.89
2016,4,21,15,15,794.5,133.5,2.3,24.5,722.0,970.99,712.38
2016,4,21,15,30,780.0,130.0,2.3,24.0,679.0,960.51,708.68
2016,4,21,15,45,503.5,205.0,2.3,24.0,550.5,769.14,580.28
2016,4,21,16,0,227.0,280.0,2.3,24.0,422.0,537.5,412.11
2016,4,21,16,15,461.5,195.5,2.2,23.5,451.0,720.79,553.5
2016,4,21,16,30,696.0,111.0,2.1,23.0,480.0,860.74,653.43
2016,4,21,16,45,481.5,140.5,2.05,23.0,382.5,670.46,520.41
2016,4,21,17,0,267.0,170.0,2.0,23.0,285.0,476.84,376.59
2016,4,21,17,15,248.5,147.5,1.9,22.5,242.5,430.6,344.22
2016,4,21,17,30,230.0,125.0,1.8,22.0,200.0,383.72,309.37
2016,4,21,17,45,200.0,103.0,1.7,22.0,159.0,327.05,264.67
2016,4,21,18,0,170.0,81.0,1.6,22.0,118.0,270.86,218.8
2016,4,21,18,15,124.5,59.0,1.55,21.5,82.0,202.59,161.64
2016,4,21,18,30,79.0,37.0,1.5,21.0,46.0,135.29,102.79
2016,4,21,18,45,39.5,18.5,1.5,20.5,23.0,57.58,9.45
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,163.0,16.5,1.8,13.5,34.5,13.29,0.0
2016,4,22,6,30,326.0,33.0,2.1,14.0,69.0,26.9,17.33
2016,4,22,6,45,427.5,44.0,2.4,15.0,120.0,35.31,25.44
2016,4,22,7,0,529.0,55.0,2.7,16.0,171.0,43.57,33.0
2016,4,22,7,15,592.0,62.5,2.6,16.5,228.0,48.61,37.56
2016,4,22,7,30,655.0,70.0,2.5,17.0,285.0,53.56,41.84
2016,4,22,7,45,697.0,76.0,2.45,18.0,343.0,57.07,44.64
2016,4,22,8,0,739.0,82.0,2.4,19.0,401.0,65.98,52.02
2016,4,22,8,15,769.0,86.5,2.35,20.0,458.0,68.29,53.58
2016,4,22,8,30,799.0,91.0,2.3,21.0,515.0,70.5,55.03
2016,4,22,8,45,820.5,94.5,2.25,22.0,568.5,71.77,55.66
2016,4,22,9,0,842.0,98.0,2.2,23.0,622.0,72.94,56.22
2016,4,22,9,15,858.0,101.0,2.25,23.0,671.5,84.08,65.36
2016,4,22,9,30,874.0,104.0,2.3,23.0,721.0,98.65,63.6
2016,4,22,9,45,885.5,106.5,2.4,23.5,764.5,156.24,86.31
2016,4,22,10,0,897.0,109.0,2.5,24.0,808.0,215.14,125.64
2016,4,22,10,15,906.5,111.0,2.55,24.0,845.0,274.4,173.07
2016,4,22,10,30,916.0,113.0,2.6,24.0,882.0,334.29,224.08
2016,4,22,10,45,922.0,114.5,2.65,24.5,911.5,393.1,274.49
2016,4,22,11,0,928.0,116.0,2.7,25.0,941.0,451.69,323.93
2016,4,22,11,15,932.0,117.0,2.7,25.0,962.0,508.61,371.44
2016,4,22,11,30,936.0,118.0,2.7,25.0,983.0,564.66,416.92
2016,4,22,11,45,939.0,118.5,2.75,25.0,996.0,618.72,459.8
2016,4,22,12,0,942.0,119.0,2.8,25.0,1009.0,671.43,500.51
2016,4,22,12,15,942.5,119.0,2.8,25.0,1013.5,720.55,537.46
2016,4,22,12,30,943.0,119.0,2.8,25.0,1018.0,767.69,572.12
2016,4,22,12,45,941.5,119.0,2.8,25.5,1013.0,811.13,601.69
2016,4,22,13,0,940.0,119.0,2.8,26.0,1008.0,851.98,627.83
2016,4,22,13,15,937.0,118.5,2.75,26.0,994.5,888.35,651.67
2016,4,22,13,30,934.0,118.0,2.7,26.0,981.0,921.59,673.33
2016,4,22,13,45,928.5,117.0,2.7,26.0,958.5,948.83,691.43
2016,4,22,14,0,923.0,116.0,2.7,26.0,936.0,972.48,707.28
2016,4,22,14,15,916.0,114.5,2.65,25.5,906.0,990.55,720.6
2016,4,22,14,30,909.0,113.0,2.6,25.0,876.0,1004.82,731.65
2016,4,22,14,45,899.0,111.5,2.6,25.0,839.0,1012.34,737.58
2016,4,22,15,0,889.0,110.0,2.6,25.0,802.0,1016.0,741.27
2016,4,22,15,15,876.0,107.5,2.5,25.0,758.0,1011.75,739.05
2016,4,22,15,30,863.0,105.0,2.4,25.0,714.0,1003.73,734.63
2016,4,22,15,45,846.5,102.0,2.35,25.0,665.0,1000.12,733.8
2016,4,22,16,0,830.0,99.0,2.3,25.0,616.0,980.79,722.85
2016,4,22,16,15,807.5,95.5,2.15,24.5,562.0,951.47,705.87
2016,4,22,16,30,785.0,92.0,2.0,24.0,508.0,919.11,686.83
2016,4,22,16,45,755.0,87.0,1.85,24.0,452.0,874.77,658.23
2016,4,22,17,0,725.0,82.0,1.7,24.0,396.0,828.2,627.78
2016,4,22,17,15,682.5,76.5,1.5,23.0,338.5,773.82,593.02
2016,4,22,17,30,640.0,71.0,1.3,22.0,281.0,713.09,552.41
2016,4,22,17,45,577.5,63.0,1.15,21.5,224.5,631.15,493.98
2016,4,22,18,0,515.0,55.0,1.0,21.0,168.0,550.94,433.81
2016,4,22,18,15,412.5,44.5,1.0,20.0,118.0,437.42,346.41
2016,4,22,18,30,310.0,34.0,1.0,19.0,68.0,330.63,256.61
2016,4,22,18,45,155.0,17.0,1.05,18.5,34.0,169.33,52.63
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
