Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.5,1.0,14.5,35.5,14.08,1.39
2016,4,23,6,30,314.0,35.0,1.1,15.0,71.0,28.52,18.75
2016,4,23,6,45,417.5,46.0,1.2,16.0,122.0,36.86,26.74
2016,4,23,7,0,521.0,57.0,1.3,17.0,173.0,45.05,34.21
2016,4,23,7,15,584.5,65.0,1.2,17.5,230.0,50.41,39.01
2016,4,23,7,30,648.0,73.0,1.1,18.0,287.0,55.65,43.51
2016,4,23,7,45,690.5,78.5,1.0,19.0,345.5,58.71,45.88
2016,4,23,8,0,733.0,84.0,0.9,20.0,404.0,67.35,52.96
2016,4,23,8,15,763.0,88.5,1.0,20.5,460.5,69.59,54.55
2016,4,23,8,30,793.0,93.0,1.1,21.0,517.0,71.73,56.04
2016,4,23,8,45,813.5,97.5,1.25,22.0,570.5,73.6,57.17
2016,4,23,9,0,834.0,102.0,1.4,23.0,624.0,75.31,58.17
2016,4,23,9,15,850.0,105.0,1.45,23.0,672.5,75.84,58.42
2016,4,23,9,30,866.0,108.0,1.5,23.0,721.0,103.22,65.56
2016,4,23,9,45,876.5,111.0,1.55,23.5,764.0,160.54,89.3
2016,4,23,10,0,887.0,114.0,1.6,24.0,807.0,219.05,128.66
2016,4,23,10,15,896.0,116.0,1.6,24.0,843.5,277.6,175.37
2016,4,23,10,30,905.0,118.0,1.6,24.0,880.0,336.73,225.3
2016,4,23,10,45,909.5,120.5,1.65,24.5,908.5,395.03,274.72
2016,4,23,11,0,914.0,123.0,1.7,25.0,937.0,452.97,322.98
2016,4,23,11,15,918.0,124.0,1.7,25.0,958.0,509.12,369.1
2016,4,23,11,30,922.0,125.0,1.7,25.0,979.0,564.42,413.19
2016,4,23,11,45,924.5,125.5,1.7,25.5,992.0,617.5,453.45
2016,4,23,12,0,927.0,126.0,1.7,26.0,1005.0,669.21,491.33
2016,4,23,12,15,927.5,126.0,1.7,26.0,1008.5,717.67,526.78
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,764.19,560.01
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,807.14,590.11
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,847.53,616.91
2016,4,23,13,15,920.0,127.5,1.85,26.0,988.5,883.45,640.72
2016,4,23,13,30,917.0,127.0,1.9,26.0,975.0,916.29,662.55
2016,4,23,13,45,911.0,126.5,1.95,26.0,953.0,943.21,680.62
2016,4,23,14,0,905.0,126.0,2.0,26.0,931.0,966.6,696.56
2016,4,23,14,15,898.0,124.5,2.1,26.0,901.5,984.46,709.7
2016,4,23,14,30,891.0,123.0,2.2,26.0,872.0,998.58,720.66
2016,4,23,14,45,881.5,121.0,2.3,26.0,835.5,1005.99,727.53
2016,4,23,15,0,872.0,119.0,2.4,26.0,799.0,1009.58,732.19
2016,4,23,15,15,859.0,116.5,2.45,25.5,755.5,1005.37,732.96
2016,4,23,15,30,846.0,114.0,2.5,25.0,712.0,1010.12,739.8
2016,4,23,15,45,829.5,110.5,2.6,25.0,663.5,993.83,732.08
2016,4,23,16,0,813.0,107.0,2.7,25.0,615.0,974.0,722.25
2016,4,23,16,15,790.0,103.0,2.65,24.5,561.5,943.7,705.5
2016,4,23,16,30,767.0,99.0,2.6,24.0,508.0,910.37,686.64
2016,4,23,16,45,736.0,94.0,2.55,24.0,451.5,871.49,662.41
2016,4,23,17,0,705.0,89.0,2.5,24.0,395.0,824.82,632.38
2016,4,23,17,15,661.5,83.0,2.3,23.0,337.5,763.49,592.51
2016,4,23,17,30,618.0,77.0,2.1,22.0,280.0,701.54,550.72
2016,4,23,17,45,551.0,69.0,1.9,21.5,224.0,616.12,488.51
2016,4,23,18,0,484.0,61.0,1.7,21.0,168.0,532.48,424.65
2016,4,23,18,15,384.5,48.5,1.65,20.0,118.0,419.69,335.97
2016,4,23,18,30,285.0,36.0,1.6,19.0,68.0,313.46,245.56
2016,4,23,18,45,142.5,18.0,1.6,18.5,34.0,157.08,59.53
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,22.5,1.9,15.5,30.0,17.75,4.52
2016,4,24,6,30,130.0,45.0,2.1,16.0,60.0,34.54,23.85
2016,4,24,6,45,201.0,66.5,2.35,16.5,105.0,50.28,38.39
2016,4,24,7,0,272.0,88.0,2.6,17.0,150.0,65.67,52.29
2016,4,24,7,15,332.0,104.5,2.8,17.5,201.0,75.52,61.02
2016,4,24,7,30,392.0,121.0,3.0,18.0,252.0,86.01,70.02
2016,4,24,7,45,440.0,133.0,3.2,18.5,305.5,92.98,75.73
2016,4,24,8,0,488.0,145.0,3.4,19.0,359.0,99.65,81.06
2016,4,24,8,15,523.0,154.5,3.5,19.0,411.5,104.27,84.71
2016,4,24,8,30,558.0,164.0,3.6,19.0,464.0,108.64,88.11
2016,4,24,8,45,292.0,201.0,3.75,19.5,359.5,132.95,108.18
2016,4,24,9,0,26.0,238.0,3.9,20.0,255.0,180.62,147.41
2016,4,24,9,15,17.5,226.0,3.95,20.0,237.5,174.01,141.42
2016,4,24,9,30,9.0,214.0,4.0,20.0,220.0,167.3,129.44
2016,4,24,9,45,13.0,241.0,4.1,20.5,250.5,188.81,145.51
2016,4,24,10,0,17.0,268.0,4.2,21.0,281.0,211.11,162.1
2016,4,24,10,15,18.5,279.0,4.2,21.0,294.5,222.44,170.57
2016,4,24,10,30,20.0,290.0,4.2,21.0,308.0,233.98,179.31
2016,4,24,10,45,46.0,357.5,4.25,21.5,398.5,282.42,215.45
2016,4,24,11,0,72.0,425.0,4.3,22.0,489.0,345.69,262.6
2016,4,24,11,15,177.0,442.5,4.3,22.0,605.5,407.85,308.65
2016,4,24,11,30,282.0,460.0,4.3,22.0,722.0,484.33,365.95
2016,4,24,11,45,237.0,475.0,4.3,22.5,697.0,501.09,378.26
2016,4,24,12,0,192.0,490.0,4.3,23.0,672.0,506.31,381.74
2016,4,24,12,15,266.5,474.0,4.2,23.0,728.0,561.55,423.43
2016,4,24,12,30,341.0,458.0,4.1,23.0,784.0,626.04,471.34
2016,4,24,12,45,180.5,397.5,4.1,23.5,570.5,478.44,362.36
2016,4,24,13,0,20.0,337.0,4.1,24.0,357.0,299.84,226.65
2016,4,24,13,15,19.5,328.0,4.05,24.0,346.5,294.34,223.09
2016,4,24,13,30,19.0,319.0,4.0,24.0,336.0,288.53,218.89
2016,4,24,13,45,15.5,281.0,3.95,24.0,295.0,254.18,193.02
2016,4,24,14,0,12.0,243.0,3.9,24.0,254.0,218.96,166.33
2016,4,24,14,15,13.5,256.0,3.85,24.0,268.0,233.27,177.62
2016,4,24,14,30,15.0,269.0,3.8,24.0,282.0,248.09,189.23
2016,4,24,14,45,373.5,221.5,3.75,24.0,514.0,625.05,481.54
2016,4,24,15,0,732.0,174.0,3.7,24.0,746.0,951.04,712.76
2016,4,24,15,15,717.0,170.0,3.7,24.0,705.0,943.26,706.44
2016,4,24,15,30,702.0,166.0,3.7,24.0,664.0,932.0,700.54
2016,4,24,15,45,684.5,160.0,3.7,24.0,618.0,912.59,689.22
2016,4,24,16,0,667.0,154.0,3.7,24.0,572.0,890.0,675.81
2016,4,24,16,15,641.0,148.0,3.65,23.5,521.5,855.9,655.42
2016,4,24,16,30,615.0,142.0,3.6,23.0,471.0,819.16,632.98
2016,4,24,16,45,582.5,133.5,3.55,23.0,418.0,770.9,600.74
2016,4,24,17,0,550.0,125.0,3.5,23.0,365.0,712.02,560.19
2016,4,24,17,15,504.5,115.0,3.3,22.5,311.5,648.37,515.57
2016,4,24,17,30,459.0,105.0,3.1,22.0,258.0,585.03,469.73
2016,4,24,17,45,399.0,91.5,2.9,22.0,206.0,505.07,408.42
2016,4,24,18,0,339.0,78.0,2.7,22.0,154.0,427.59,346.17
2016,4,24,18,15,253.0,60.5,2.6,21.5,108.0,326.47,262.89
2016,4,24,18,30,167.0,43.0,2.5,21.0,62.0,214.29,167.46
2016,4,24,18,45,83.5,21.5,2.45,20.5,31.0,107.33,44.97
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.5,2.55,19.5,34.5,16.63,4.68
2016,4,25,6,30,216.0,43.0,2.7,20.0,69.0,32.89,22.11
2016,4,25,6,45,308.0,58.0,2.85,20.5,117.0,43.92,32.32
2016,4,25,7,0,400.0,73.0,3.0,21.0,165.0,54.73,42.0
2016,4,25,7,15,463.0,84.0,3.2,21.5,218.5,62.26,48.59
2016,4,25,7,30,526.0,95.0,3.4,22.0,272.0,71.15,56.13
2016,4,25,7,45,393.0,136.0,3.6,22.5,281.5,94.33,75.69
2016,4,25,8,0,260.0,177.0,3.8,23.0,291.0,121.27,98.05
2016,4,25,8,15,226.0,207.0,3.9,23.5,316.0,143.91,116.42
2016,4,25,8,30,192.0,237.0,4.0,24.0,341.0,160.33,129.34
2016,4,25,8,45,118.5,249.0,4.15,24.5,315.0,166.06,133.34
2016,4,25,9,0,45.0,261.0,4.3,25.0,289.0,181.86,145.55
2016,4,25,9,15,59.5,292.0,4.35,25.5,332.5,199.61,159.19
2016,4,25,9,30,74.0,323.0,4.4,26.0,376.0,220.7,166.47
2016,4,25,9,45,115.5,354.0,4.45,26.5,442.5,239.0,176.53
2016,4,25,10,0,157.0,385.0,4.5,27.0,509.0,277.14,202.38
2016,4,25,10,15,183.5,403.0,4.5,27.0,554.0,310.82,226.77
2016,4,25,10,30,210.0,421.0,4.5,27.0,599.0,348.05,254.58
2016,4,25,10,45,298.0,409.5,4.5,27.5,671.0,380.8,277.69
2016,4,25,11,0,386.0,398.0,4.5,28.0,743.0,434.79,317.46
2016,4,25,11,15,604.0,283.5,4.5,28.0,838.0,476.21,349.08
2016,4,25,11,30,822.0,169.0,4.5,28.0,933.0,548.03,404.69
2016,4,25,11,45,846.5,154.5,4.55,28.5,951.0,597.13,443.05
2016,4,25,12,0,871.0,140.0,4.6,29.0,969.0,648.22,481.95
2016,4,25,12,15,871.5,140.5,4.55,29.0,972.5,694.46,516.82
2016,4,25,12,30,872.0,141.0,4.5,29.0,976.0,738.97,549.75
2016,4,25,12,45,511.5,316.0,4.5,29.0,805.5,668.74,495.55
2016,4,25,13,0,151.0,491.0,4.5,29.0,635.0,550.41,405.17
2016,4,25,13,15,503.5,317.5,4.45,29.0,787.0,723.25,536.12
2016,4,25,13,30,856.0,144.0,4.4,29.0,939.0,880.77,649.1
2016,4,25,13,45,607.0,278.0,4.35,29.0,835.5,833.02,613.24
2016,4,25,14,0,358.0,412.0,4.3,29.0,732.0,739.81,543.84
2016,4,25,14,15,251.5,416.5,4.25,29.0,638.0,661.44,488.29
2016,4,25,14,30,145.0,421.0,4.2,29.0,544.0,559.42,414.8
2016,4,25,14,45,467.5,282.5,4.2,29.0,653.0,781.89,581.48
2016,4,25,15,0,790.0,144.0,4.2,29.0,762.0,969.34,712.47
2016,4,25,15,15,564.5,227.0,4.1,29.0,656.5,843.12,626.15
2016,4,25,15,30,339.0,310.0,4.0,29.0,551.0,693.73,518.71
2016,4,25,15,45,526.5,222.0,3.95,29.0,566.5,813.04,609.3
2016,4,25,16,0,714.0,134.0,3.9,29.0,582.0,914.21,680.74
2016,4,25,16,15,689.0,128.5,3.75,28.5,530.5,881.26,660.3
2016,4,25,16,30,664.0,123.0,3.6,28.0,479.0,845.65,638.81
2016,4,25,16,45,629.5,117.0,3.5,28.0,425.0,797.78,607.5
2016,4,25,17,0,595.0,111.0,3.4,28.0,371.0,748.17,574.49
2016,4,25,17,15,549.5,102.5,3.2,27.5,316.5,683.88,530.78
2016,4,25,17,30,504.0,94.0,3.0,27.0,262.0,619.14,485.36
2016,4,25,17,45,438.5,83.0,2.8,26.5,209.5,527.81,418.09
2016,4,25,18,0,373.0,72.0,2.6,26.0,157.0,447.57,356.4
2016,4,25,18,15,283.5,56.5,2.65,25.5,110.5,344.75,273.81
2016,4,25,18,30,194.0,41.0,2.7,25.0,64.0,248.47,191.82
2016,4,25,18,45,97.0,20.5,2.8,24.5,32.0,130.49,60.98
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.5,23.0,4.05,20.0,34.5,18.23,6.45
2016,4,26,6,30,181.0,46.0,4.1,20.0,69.0,34.98,23.93
2016,4,26,6,45,257.0,65.0,4.15,20.5,115.5,48.73,36.48
2016,4,26,7,0,333.0,84.0,4.2,21.0,162.0,62.07,48.37
2016,4,26,7,15,166.5,98.0,4.3,21.5,137.0,71.82,56.86
2016,4,26,7,30,0.0,112.0,4.4,22.0,112.0,88.13,70.73
2016,4,26,7,45,11.5,138.0,4.55,22.5,143.5,107.37,86.82
2016,4,26,8,0,23.0,164.0,4.7,23.0,175.0,126.39,102.41
2016,4,26,8,15,22.0,181.5,4.8,23.0,193.0,139.55,113.07
2016,4,26,8,30,21.0,199.0,4.9,23.0,211.0,152.57,123.51
2016,4,26,8,45,78.5,245.5,5.05,23.5,295.0,172.77,139.57
2016,4,26,9,0,136.0,292.0,5.2,24.0,379.0,188.33,151.6
2016,4,26,9,15,420.0,233.0,5.25,24.5,528.5,137.6,109.24
2016,4,26,9,30,704.0,174.0,5.3,25.0,678.0,123.72,80.07
2016,4,26,9,45,720.5,177.5,5.4,25.5,720.0,174.22,104.3
2016,4,26,10,0,737.0,181.0,5.5,26.0,762.0,226.96,141.06
2016,4,26,10,15,748.0,184.5,5.55,26.0,797.0,280.5,184.35
2016,4,26,10,30,759.0,188.0,5.6,26.0,832.0,335.24,230.85
2016,4,26,10,45,764.5,192.0,5.7,26.5,859.5,394.53,280.86
2016,4,26,11,0,770.0,196.0,5.8,27.0,887.0,447.65,325.6
2016,4,26,11,15,775.0,197.5,5.85,27.0,906.5,498.79,368.57
2016,4,26,11,30,780.0,199.0,5.9,27.0,926.0,549.63,410.35
2016,4,26,11,45,585.0,314.0,5.95,27.5,863.0,574.33,429.66
2016,4,26,12,0,390.0,429.0,6.0,28.0,800.0,580.62,433.19
2016,4,26,12,15,591.0,313.0,5.95,28.0,878.5,649.98,487.6
2016,4,26,12,30,792.0,197.0,5.9,28.0,957.0,734.65,552.88
2016,4,26,12,45,419.5,313.0,5.9,28.0,716.0,597.72,450.26
2016,4,26,13,0,47.0,429.0,5.9,28.0,475.0,407.69,304.33
2016,4,26,13,15,146.5,449.5,5.85,28.0,587.5,526.13,393.9
2016,4,26,13,30,246.0,470.0,5.8,28.0,700.0,644.8,481.31
2016,4,26,13,45,132.0,389.0,5.8,28.0,512.5,483.4,363.25
2016,4,26,14,0,18.0,308.0,5.8,28.0,325.0,282.42,212.0
2016,4,26,14,15,132.5,361.5,5.7,28.0,474.5,477.53,361.16
2016,4,26,14,30,247.0,415.0,5.6,28.0,624.0,670.34,502.62
2016,4,26,14,45,298.5,383.0,5.6,28.0,625.0,701.08,526.49
2016,4,26,15,0,350.0,351.0,5.6,28.0,626.0,730.49,550.15
2016,4,26,15,15,293.5,342.0,5.5,27.5,564.0,674.64,510.93
2016,4,26,15,30,237.0,333.0,5.4,27.0,502.0,594.81,454.31
2016,4,26,15,45,195.0,311.5,5.3,27.0,444.5,535.31,411.03
2016,4,26,16,0,153.0,290.0,5.2,27.0,387.0,474.61,366.13
2016,4,26,16,15,146.5,264.0,4.95,26.5,350.5,443.31,344.43
2016,4,26,16,30,140.0,238.0,4.7,26.0,314.0,410.86,321.5
2016,4,26,16,45,70.5,188.5,4.5,26.0,227.0,264.8,208.02
2016,4,26,17,0,1.0,139.0,4.3,26.0,140.0,127.34,97.41
2016,4,26,17,15,0.5,118.0,4.1,25.5,118.5,107.53,82.11
2016,4,26,17,30,0.0,97.0,3.9,25.0,97.0,87.44,66.16
2016,4,26,17,45,70.5,99.5,3.7,25.0,115.5,171.23,136.94
2016,4,26,18,0,141.0,102.0,3.5,25.0,134.0,263.79,211.9
2016,4,26,18,15,94.0,72.0,3.5,24.5,91.0,183.83,145.36
2016,4,26,18,30,47.0,42.0,3.5,24.0,48.0,102.24,76.59
2016,4,26,18,45,23.5,21.0,3.55,23.5,24.0,50.28,22.22
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,18.12,7.1
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,35.79,24.92
2016,4,27,6,45,315.5,61.5,3.45,18.0,125.0,46.46,34.93
2016,4,27,7,0,424.0,76.0,3.5,18.0,176.0,56.96,44.52
2016,4,27,7,15,490.5,86.5,3.4,18.5,232.5,66.36,52.79
2016,4,27,7,30,557.0,97.0,3.3,19.0,289.0,72.75,58.2
2016,4,27,7,45,619.0,101.0,3.25,19.5,349.5,73.96,58.96
2016,4,27,8,0,681.0,105.0,3.2,20.0,410.0,75.32,59.8
2016,4,27,8,15,714.0,111.0,3.15,20.5,467.0,77.72,61.49
2016,4,27,8,30,747.0,117.0,3.1,21.0,524.0,79.96,63.04
2016,4,27,8,45,782.0,117.5,3.05,22.0,580.5,86.44,68.01
2016,4,27,9,0,817.0,118.0,3.0,23.0,637.0,85.14,66.41
2016,4,27,9,15,834.5,121.0,2.95,23.5,686.5,85.22,66.13
2016,4,27,9,30,852.0,124.0,2.9,24.0,736.0,111.34,66.64
2016,4,27,9,45,871.0,124.0,2.9,25.0,781.5,167.52,92.85
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,234.68,139.95
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.5,293.39,186.98
2016,4,27,10,30,909.0,128.0,2.7,27.0,902.0,352.71,236.61
2016,4,27,10,45,918.5,128.0,2.65,27.5,932.0,411.17,285.71
2016,4,27,11,0,928.0,128.0,2.6,28.0,962.0,469.75,333.92
2016,4,27,11,15,932.5,129.5,2.6,28.0,983.5,526.96,380.61
2016,4,27,11,30,937.0,131.0,2.6,28.0,1005.0,583.37,425.35
2016,4,27,11,45,945.0,128.0,2.6,28.5,1019.5,637.62,466.36
2016,4,27,12,0,953.0,125.0,2.6,29.0,1034.0,690.88,505.33
2016,4,27,12,15,953.5,125.0,2.6,29.0,1038.0,740.21,541.43
2016,4,27,12,30,954.0,125.0,2.6,29.0,1042.0,787.57,575.31
2016,4,27,12,45,954.0,124.0,2.6,29.0,1037.0,831.56,605.38
2016,4,27,13,0,954.0,123.0,2.6,29.0,1032.0,873.03,632.5
2016,4,27,13,15,951.0,122.5,2.55,29.0,1018.5,909.67,655.93
2016,4,27,13,30,948.0,122.0,2.5,29.0,1005.0,943.13,677.2
2016,4,27,13,45,944.0,120.0,2.5,29.0,983.0,970.97,695.27
2016,4,27,14,0,940.0,118.0,2.5,29.0,961.0,995.19,711.12
2016,4,27,14,15,933.0,116.5,2.4,29.0,930.5,1013.37,722.24
2016,4,27,14,30,926.0,115.0,2.3,29.0,900.0,1027.69,731.02
2016,4,27,14,45,917.0,113.0,2.25,29.0,862.5,1035.66,736.51
2016,4,27,15,0,908.0,111.0,2.2,29.0,825.0,1039.72,739.76
2016,4,27,15,15,895.5,108.5,2.0,28.5,780.5,1035.86,737.89
2016,4,27,15,30,883.0,106.0,1.8,28.0,736.0,1028.17,733.68
2016,4,27,15,45,865.5,103.5,1.65,28.0,686.0,1011.75,723.31
2016,4,27,16,0,848.0,101.0,1.5,28.0,636.0,1004.03,718.56
2016,4,27,16,15,826.0,97.5,1.35,28.0,582.0,974.88,700.26
2016,4,27,16,30,804.0,94.0,1.2,28.0,528.0,942.61,680.2
2016,4,27,16,45,773.0,90.0,1.1,28.0,470.5,898.08,652.93
2016,4,27,17,0,742.0,86.0,1.0,28.0,413.0,851.27,623.91
2016,4,27,17,15,700.0,80.0,0.85,27.5,354.5,796.51,589.39
2016,4,27,17,30,658.0,74.0,0.7,27.0,296.0,734.88,549.13
2016,4,27,17,45,593.0,67.0,0.55,26.5,238.5,651.34,492.03
2016,4,27,18,0,528.0,60.0,0.4,26.0,181.0,569.45,433.36
2016,4,27,18,15,427.5,49.0,0.45,25.5,129.0,455.96,350.09
2016,4,27,18,30,327.0,38.0,0.5,25.0,77.0,348.66,265.1
2016,4,27,18,45,163.5,19.0,0.6,25.0,38.5,183.8,100.77
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,6.83,0.0
2016,4,28,6,15,149.0,26.5,1.45,16.0,44.5,20.49,9.47
2016,4,28,6,30,269.0,45.0,1.7,17.0,80.0,34.52,24.04
2016,4,28,6,45,362.0,58.0,2.0,18.0,130.0,44.13,32.96
2016,4,28,7,0,455.0,71.0,2.3,19.0,180.0,55.61,43.19
2016,4,28,7,15,516.5,81.0,2.45,19.5,235.5,61.98,48.76
2016,4,28,7,30,578.0,91.0,2.6,20.0,291.0,68.14,53.96
2016,4,28,7,45,622.5,97.5,2.8,20.5,347.5,71.28,56.39
2016,4,28,8,0,667.0,104.0,3.0,21.0,404.0,74.31,58.67
2016,4,28,8,15,698.0,109.5,3.25,21.5,459.0,76.34,60.06
2016,4,28,8,30,729.0,115.0,3.5,22.0,514.0,78.25,61.32
2016,4,28,8,45,752.5,119.0,3.8,23.0,566.0,78.95,61.43
2016,4,28,9,0,776.0,123.0,4.1,24.0,618.0,87.61,68.21
2016,4,28,9,15,793.0,127.0,4.1,24.5,666.0,88.12,68.28
2016,4,28,9,30,810.0,131.0,4.1,25.0,714.0,115.86,69.74
2016,4,28,9,45,821.5,134.5,4.2,25.5,755.5,170.9,97.02
2016,4,28,10,0,833.0,138.0,4.3,26.0,797.0,227.45,137.17
2016,4,28,10,15,842.0,140.0,4.3,26.0,832.5,283.74,183.12
2016,4,28,10,30,851.0,142.0,4.3,26.0,868.0,340.79,231.87
2016,4,28,10,45,854.5,146.0,4.35,26.5,895.0,397.84,280.54
2016,4,28,11,0,858.0,150.0,4.4,27.0,922.0,457.26,330.03
2016,4,28,11,15,862.0,151.0,4.4,27.0,942.0,510.23,374.25
2016,4,28,11,30,866.0,152.0,4.4,27.0,962.0,562.46,416.76
2016,4,28,11,45,862.5,156.5,4.45,27.5,972.0,611.88,455.26
2016,4,28,12,0,859.0,161.0,4.5,28.0,982.0,664.04,494.38
2016,4,28,12,15,858.5,161.0,4.45,28.0,984.5,704.43,525.22
2016,4,28,12,30,858.0,161.0,4.4,28.0,987.0,747.51,557.12
2016,4,28,12,45,844.0,168.5,4.4,28.0,978.0,793.7,590.14
2016,4,28,13,0,830.0,176.0,4.4,28.0,969.0,829.29,615.39
2016,4,28,13,15,825.0,175.5,4.35,28.0,954.5,862.13,637.63
2016,4,28,13,30,820.0,175.0,4.3,28.0,940.0,891.92,657.75
2016,4,28,13,45,791.0,187.0,4.25,28.0,911.5,908.44,668.96
2016,4,28,14,0,762.0,199.0,4.2,28.0,883.0,929.15,683.15
2016,4,28,14,15,446.0,310.5,4.15,28.0,707.5,758.5,562.16
2016,4,28,14,30,130.0,422.0,4.1,28.0,532.0,546.09,405.8
2016,4,28,14,45,79.0,365.0,4.05,28.0,431.5,426.7,320.2
2016,4,28,15,0,28.0,308.0,4.0,28.0,331.0,322.35,242.6
2016,4,28,15,15,18.5,260.0,3.95,28.0,275.0,248.96,188.02
2016,4,28,15,30,9.0,212.0,3.9,28.0,219.0,195.13,147.23
2016,4,28,15,45,8.5,203.5,3.85,28.0,209.5,188.09,142.29
2016,4,28,16,0,8.0,195.0,3.8,28.0,200.0,181.15,137.35
2016,4,28,16,15,4.0,131.0,3.65,27.5,133.5,116.4,87.29
2016,4,28,16,30,0.0,67.0,3.5,27.0,67.0,55.59,39.2
2016,4,28,16,45,0.0,41.0,3.35,26.5,41.0,33.92,21.95
2016,4,28,17,0,0.0,15.0,3.2,26.0,15.0,12.37,4.48
2016,4,28,17,15,0.0,13.0,3.0,25.5,13.0,10.71,3.17
2016,4,28,17,30,0.0,11.0,2.8,25.0,11.0,9.05,1.84
2016,4,28,17,45,71.0,57.0,2.65,25.0,73.5,128.06,102.36
2016,4,28,18,0,142.0,103.0,2.5,25.0,136.0,265.07,212.63
2016,4,28,18,15,98.0,72.5,2.55,24.5,92.5,186.49,147.51
2016,4,28,18,30,54.0,42.0,2.6,24.0,49.0,106.12,80.13
2016,4,28,18,45,27.0,21.0,2.7,24.0,24.5,52.38,26.82
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,52.0,26.0,2.8,21.5,32.5,20.94,9.91
2016,4,29,6,30,98.0,48.0,2.9,22.0,61.0,36.71,25.37
2016,4,29,6,45,145.0,74.5,3.05,22.5,104.5,55.51,42.06
2016,4,29,7,0,192.0,101.0,3.2,23.0,148.0,73.67,57.96
2016,4,29,7,15,96.0,78.5,3.55,23.5,102.0,61.2,47.27
2016,4,29,7,30,0.0,56.0,3.9,24.0,56.0,46.35,34.38
2016,4,29,7,45,0.0,97.5,4.25,24.5,97.5,79.16,62.19
2016,4,29,8,0,0.0,139.0,4.6,25.0,139.0,109.62,87.49
2016,4,29,8,15,0.0,130.5,4.75,25.0,130.5,104.63,82.96
2016,4,29,8,30,0.0,122.0,4.9,25.0,122.0,99.07,78.01
2016,4,29,8,45,23.0,194.0,5.1,25.5,208.5,150.94,120.52
2016,4,29,9,0,46.0,266.0,5.3,26.0,295.0,184.82,147.52
2016,4,29,9,15,27.0,237.0,5.35,26.0,254.5,169.26,134.41
2016,4,29,9,30,8.0,208.0,5.4,26.0,214.0,163.65,123.69
2016,4,29,9,45,8.0,206.0,5.45,26.5,212.0,164.22,123.46
2016,4,29,10,0,8.0,204.0,5.5,27.0,210.0,164.45,123.11
2016,4,29,10,15,259.5,271.0,5.45,27.0,492.0,240.95,172.12
2016,4,29,10,30,511.0,338.0,5.4,27.0,774.0,367.02,261.19
2016,4,29,10,45,255.5,237.0,5.4,27.5,455.5,250.52,182.7
2016,4,29,11,0,0.0,136.0,5.4,28.0,137.0,112.47,82.14
2016,4,29,11,15,1.0,138.5,5.35,28.0,140.0,115.16,84.23
2016,4,29,11,30,2.0,141.0,5.3,28.0,143.0,117.99,86.35
2016,4,29,11,45,7.0,184.5,5.25,28.0,191.5,156.64,116.03
2016,4,29,12,0,12.0,228.0,5.2,28.0,240.0,196.05,146.06
2016,4,29,12,15,22.0,314.5,5.15,28.0,336.0,275.0,205.59
2016,4,29,12,30,32.0,401.0,5.1,28.0,432.0,358.11,267.18
2016,4,29,12,45,30.0,390.0,5.05,28.0,419.0,354.18,264.17
2016,4,29,13,0,28.0,379.0,5.0,28.0,406.0,349.46,260.79
2016,4,29,13,15,22.0,334.0,4.9,28.0,355.0,301.81,225.56
2016,4,29,13,30,16.0,289.0,4.8,28.0,304.0,259.95,194.42
2016,4,29,13,45,75.5,372.0,4.75,28.0,440.0,403.19,302.65
2016,4,29,14,0,135.0,455.0,4.7,28.0,576.0,560.99,417.68
2016,4,29,14,15,325.5,393.0,4.6,28.0,673.0,709.36,527.7
2016,4,29,14,30,516.0,331.0,4.5,28.0,770.0,863.84,638.51
2016,4,29,14,45,461.0,349.0,4.4,28.0,728.5,843.27,622.86
2016,4,29,15,0,406.0,367.0,4.3,28.0,687.0,804.21,595.91
2016,4,29,15,15,376.0,339.0,4.1,27.5,623.0,754.87,563.79
2016,4,29,15,30,346.0,311.0,3.9,27.0,559.0,702.37,529.06
2016,4,29,15,45,316.5,294.5,3.75,27.0,509.0,660.92,500.58
2016,4,29,16,0,287.0,278.0,3.6,27.0,459.0,617.8,470.57
2016,4,29,16,15,228.5,280.0,3.35,27.0,416.5,545.09,417.66
2016,4,29,16,30,170.0,282.0,3.1,27.0,374.0,497.11,381.78
2016,4,29,16,45,149.5,254.5,2.9,27.0,329.5,449.37,347.32
2016,4,29,17,0,129.0,227.0,2.7,27.0,285.0,401.2,311.97
2016,4,29,17,15,107.0,196.0,2.55,26.5,239.5,327.92,257.54
2016,4,29,17,30,85.0,165.0,2.4,26.0,194.0,273.44,216.05
2016,4,29,17,45,64.5,131.5,2.25,25.5,151.5,215.6,170.69
2016,4,29,18,0,44.0,98.0,2.1,25.0,109.0,156.45,122.97
2016,4,29,18,15,22.0,66.0,2.05,24.5,71.5,96.86,73.73
2016,4,29,18,30,0.0,34.0,2.0,24.0,34.0,29.88,18.21
2016,4,29,18,45,0.0,17.0,2.0,24.0,17.0,14.02,3.24
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,6.83,0.0
2016,4,30,6,15,90.5,30.5,3.4,15.0,42.0,23.78,12.86
2016,4,30,6,30,170.0,53.0,3.5,15.0,76.0,40.47,29.49
2016,4,30,6,45,262.5,70.5,3.65,15.5,125.5,52.6,40.79
2016,4,30,7,0,355.0,88.0,3.8,16.0,175.0,64.86,51.9
2016,4,30,7,15,417.5,101.0,3.9,17.0,229.0,73.42,59.32
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,81.71,66.24
2016,4,30,7,45,533.5,121.5,4.15,19.0,340.0,85.99,69.49
2016,4,30,8,0,587.0,129.0,4.3,20.0,397.0,91.11,73.35
2016,4,30,8,15,620.5,136.5,4.25,20.5,451.5,93.7,75.12
2016,4,30,8,30,654.0,144.0,4.2,21.0,506.0,96.1,76.72
2016,4,30,8,45,686.0,147.5,4.2,21.5,559.0,95.65,75.91
2016,4,30,9,0,718.0,151.0,4.2,22.0,612.0,95.21,75.13
2016,4,30,9,15,736.5,155.5,4.0,22.5,659.5,95.07,74.63
2016,4,30,9,30,755.0,160.0,3.8,23.0,707.0,125.74,77.46
2016,4,30,9,45,778.5,158.5,3.6,23.5,751.0,185.48,110.28
2016,4,30,10,0,802.0,157.0,3.4,24.0,795.0,238.28,147.75
2016,4,30,10,15,812.5,159.5,3.2,24.5,831.0,293.42,192.48
2016,4,30,10,30,823.0,162.0,3.0,25.0,867.0,349.55,239.61
2016,4,30,10,45,838.0,159.5,2.8,25.5,897.5,404.66,285.76
2016,4,30,11,0,853.0,157.0,2.6,26.0,928.0,460.74,331.63
2016,4,30,11,15,858.0,158.0,2.35,26.0,948.5,515.34,375.64
2016,4,30,11,30,863.0,159.0,2.1,26.0,969.0,569.43,417.58
2016,4,30,11,45,877.0,152.5,1.9,26.5,984.5,620.13,454.93
2016,4,30,12,0,891.0,146.0,1.7,27.0,1000.0,671.59,491.16
2016,4,30,12,15,891.5,146.0,1.6,27.0,1004.0,718.13,524.12
2016,4,30,12,30,892.0,146.0,1.5,27.0,1008.0,762.91,554.85
2016,4,30,12,45,893.5,144.0,1.4,27.0,1003.5,804.95,582.64
2016,4,30,13,0,895.0,142.0,1.3,27.0,999.0,844.77,606.99
2016,4,30,13,15,892.0,141.5,1.3,27.0,986.0,879.56,629.07
2016,4,30,13,30,889.0,141.0,1.3,27.0,973.0,911.38,649.24
2016,4,30,13,45,886.0,138.5,1.35,27.5,952.0,938.27,665.7
2016,4,30,14,0,883.0,136.0,1.4,28.0,931.0,961.76,680.11
2016,4,30,14,15,876.0,134.5,1.35,28.0,902.0,978.93,690.55
2016,4,30,14,30,869.0,133.0,1.3,28.0,873.0,992.45,698.87
2016,4,30,14,45,862.0,129.5,1.3,28.0,837.0,1000.28,704.67
2016,4,30,15,0,855.0,126.0,1.3,28.0,801.0,1004.39,708.4
2016,4,30,15,15,842.5,123.0,1.25,27.5,758.5,1012.91,715.66
2016,4,30,15,30,830.0,120.0,1.2,27.0,716.0,1004.63,712.66
2016,4,30,15,45,816.5,115.5,1.15,27.0,668.5,989.96,704.65
2016,4,30,16,0,803.0,111.0,1.1,27.0,621.0,971.77,694.65
2016,4,30,16,15,781.0,107.0,1.05,26.5,568.5,942.3,678.99
2016,4,30,16,30,759.0,103.0,1.0,26.0,516.0,909.83,661.43
2016,4,30,16,45,732.5,97.0,0.95,26.0,461.0,874.22,640.37
2016,4,30,17,0,706.0,91.0,0.9,26.0,406.0,830.39,613.61
2016,4,30,17,15,664.5,85.0,0.85,25.5,349.5,770.68,576.77
2016,4,30,17,30,623.0,79.0,0.8,25.0,293.0,710.29,538.2
2016,4,30,17,45,566.0,70.5,0.8,24.5,237.5,632.67,486.14
2016,4,30,18,0,509.0,62.0,0.8,24.0,182.0,556.33,431.94
2016,4,30,18,15,414.5,51.0,0.85,23.0,131.5,448.21,351.38
2016,4,30,18,30,320.0,40.0,0.9,22.0,81.0,345.75,269.28
2016,4,30,18,45,180.0,24.5,0.95,21.5,45.0,203.44,129.71
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,35.42,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,23.0,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,46.0,12.0,3.0,16.0,13.0,10.24,0.0
2016,5,1,6,15,166.0,29.0,3.25,16.5,49.5,22.4,12.0
2016,5,1,6,30,286.0,46.0,3.5,17.0,86.0,35.27,24.82
2016,5,1,6,45,370.0,59.0,3.75,17.5,135.0,44.83,33.7
2016,5,1,7,0,454.0,72.0,4.0,18.0,184.0,56.08,43.8
2016,5,1,7,15,227.0,49.5,4.1,18.5,105.5,36.11,26.25
2016,5,1,7,30,0.0,27.0,4.2,19.0,27.0,22.27,13.98
2016,5,1,7,45,12.0,98.0,4.35,19.5,103.5,79.75,63.98
2016,5,1,8,0,24.0,169.0,4.5,20.0,180.0,130.12,106.73
2016,5,1,8,15,12.0,162.0,4.5,20.0,167.5,126.87,103.51
2016,5,1,8,30,0.0,155.0,4.5,20.0,155.0,122.91,99.77
2016,5,1,8,45,17.5,206.0,4.55,20.5,217.5,158.92,129.47
2016,5,1,9,0,35.0,257.0,4.6,21.0,280.0,179.91,146.18
2016,5,1,9,15,22.0,234.5,4.55,21.5,249.5,180.09,145.58
2016,5,1,9,30,9.0,212.0,4.5,22.0,219.0,166.68,127.82
2016,5,1,9,45,12.5,240.0,4.5,22.5,250.0,188.94,144.42
2016,5,1,10,0,16.0,268.0,4.5,23.0,281.0,211.89,161.46
2016,5,1,10,15,79.0,348.0,4.5,23.0,415.5,270.28,203.71
2016,5,1,10,30,142.0,428.0,4.5,23.0,550.0,336.1,251.92
2016,5,1,10,45,75.0,312.0,4.5,23.0,377.0,263.57,199.22
2016,5,1,11,0,8.0,196.0,4.5,23.0,204.0,163.48,123.52
2016,5,1,11,15,77.5,338.5,4.5,23.0,412.0,299.61,227.79
2016,5,1,11,30,147.0,481.0,4.5,23.0,620.0,440.12,332.63
2016,5,1,11,45,132.5,485.0,4.5,23.5,611.0,451.98,340.75
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,462.4,347.96
2016,5,1,12,15,84.0,465.0,4.5,24.0,546.5,437.06,329.31
2016,5,1,12,30,50.0,441.0,4.5,24.0,491.0,403.98,304.68
2016,5,1,12,45,56.0,447.0,4.5,24.0,502.5,422.2,318.53
2016,5,1,13,0,62.0,453.0,4.5,24.0,514.0,441.02,332.67
2016,5,1,13,15,50.5,429.0,4.55,24.0,478.0,418.9,316.47
2016,5,1,13,30,39.0,405.0,4.6,24.0,442.0,394.63,298.68
2016,5,1,13,45,48.0,409.5,4.65,24.0,454.5,413.66,313.52
2016,5,1,14,0,57.0,414.0,4.7,24.0,467.0,433.4,328.81
2016,5,1,14,15,403.0,302.5,4.7,24.0,648.5,710.79,541.52
2016,5,1,14,30,749.0,191.0,4.7,24.0,830.0,956.81,718.91
2016,5,1,14,45,466.0,289.0,4.75,24.0,680.5,789.06,597.86
2016,5,1,15,0,183.0,387.0,4.8,24.0,531.0,582.1,443.6
2016,5,1,15,15,269.0,348.0,4.75,23.5,548.0,656.87,503.38
2016,5,1,15,30,355.0,309.0,4.7,23.0,565.0,709.36,546.01
2016,5,1,15,45,374.5,280.5,4.7,23.0,534.0,703.69,544.19
2016,5,1,16,0,394.0,252.0,4.7,23.0,503.0,695.31,540.83
2016,5,1,16,15,360.0,236.0,4.55,22.5,450.5,645.39,505.93
2016,5,1,16,30,326.0,220.0,4.4,22.0,398.0,594.36,469.84
2016,5,1,16,45,305.5,198.0,4.3,22.0,350.5,548.24,436.64
2016,5,1,17,0,285.0,176.0,4.2,22.0,303.0,501.05,402.11
2016,5,1,17,15,248.0,159.5,3.95,21.5,259.0,445.13,360.0
2016,5,1,17,30,211.0,143.0,3.7,21.0,215.0,390.24,317.59
2016,5,1,17,45,178.0,119.5,3.5,21.0,173.0,311.98,255.32
2016,5,1,18,0,145.0,96.0,3.3,21.0,131.0,253.47,207.02
2016,5,1,18,15,103.5,71.5,3.3,20.5,93.0,186.91,150.92
2016,5,1,18,30,62.0,47.0,3.3,20.0,55.0,120.62,93.76
2016,5,1,18,45,31.0,25.5,3.3,20.0,29.5,64.96,39.55
2016,5,1,19,0,0.0,4.0,3.3,20.0,4.0,3.41,0.0
2016,5,1,19,15,0.0,2.0,3.4,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,13.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,13.0,13.0,9.39,0.0
2016,5,2,6,15,157.5,29.0,4.95,13.0,48.5,22.36,12.44
2016,5,2,6,30,265.0,47.0,5.1,13.0,84.0,35.9,25.84
2016,5,2,6,45,344.0,60.5,5.3,13.5,132.0,45.74,35.09
2016,5,2,7,0,423.0,74.0,5.5,14.0,180.0,55.36,43.89
2016,5,2,7,15,211.5,42.5,5.55,14.0,95.5,31.12,22.3
2016,5,2,7,30,0.0,11.0,5.6,14.0,11.0,9.05,2.47
2016,5,2,7,45,0.0,13.0,5.65,14.5,13.0,10.71,3.92
2016,5,2,8,0,0.0,15.0,5.7,15.0,15.0,12.37,5.35
2016,5,2,8,15,25.0,121.5,5.7,15.0,135.5,94.93,77.91
2016,5,2,8,30,50.0,228.0,5.7,15.0,256.0,161.66,135.22
2016,5,2,8,45,40.5,240.0,5.7,15.0,264.0,169.58,141.44
2016,5,2,9,0,31.0,252.0,5.7,15.0,272.0,177.15,147.43
2016,5,2,9,15,17.0,212.0,5.6,15.0,223.0,165.07,136.72
2016,5,2,9,30,3.0,172.0,5.5,15.0,174.0,137.93,108.25
2016,5,2,9,45,2.0,160.5,5.45,15.5,162.0,130.22,101.53
2016,5,2,10,0,1.0,149.0,5.4,16.0,150.0,121.88,94.39
2016,5,2,10,15,3.5,163.0,5.25,16.0,166.0,133.76,103.74
2016,5,2,10,30,6.0,177.0,5.1,16.0,182.0,146.03,113.4
2016,5,2,10,45,8.0,199.0,5.0,16.0,206.5,164.75,128.25
2016,5,2,11,0,10.0,221.0,4.9,16.0,231.0,183.88,143.39
2016,5,2,11,15,12.0,246.0,4.85,16.0,258.0,205.81,160.7
2016,5,2,11,30,14.0,271.0,4.8,16.0,285.0,228.26,178.36
2016,5,2,11,45,51.0,373.5,4.75,16.0,423.0,327.52,256.09
2016,5,2,12,0,88.0,476.0,4.7,16.0,561.0,437.02,340.07
2016,5,2,12,15,66.5,454.0,4.75,16.0,518.5,416.75,324.4
2016,5,2,12,30,45.0,432.0,4.8,16.0,476.0,393.13,306.32
2016,5,2,12,45,30.5,365.5,4.85,16.5,395.5,334.07,260.55
2016,5,2,13,0,16.0,299.0,4.9,17.0,315.0,264.78,206.36
2016,5,2,13,15,70.5,387.5,4.9,17.0,454.0,398.74,311.65
2016,5,2,13,30,125.0,476.0,4.9,17.0,593.0,546.39,424.05
2016,5,2,13,45,72.0,393.5,4.9,17.5,461.0,420.32,327.41
2016,5,2,14,0,19.0,311.0,4.9,18.0,329.0,286.09,222.83
2016,5,2,14,15,18.0,301.0,4.8,18.0,317.5,278.24,217.21
2016,5,2,14,30,17.0,291.0,4.7,18.0,306.0,270.18,211.19
2016,5,2,14,45,16.0,277.0,4.6,18.0,290.5,258.22,202.15
2016,5,2,15,0,15.0,263.0,4.5,18.0,275.0,246.04,192.93
2016,5,2,15,15,7.5,208.0,4.35,18.0,214.5,188.38,147.38
2016,5,2,15,30,0.0,153.0,4.2,18.0,154.0,130.84,101.29
2016,5,2,15,45,9.5,191.5,4.1,18.0,198.5,177.34,139.54
2016,5,2,16,0,19.0,230.0,4.0,18.0,243.0,227.32,180.27
2016,5,2,16,15,29.0,223.5,3.8,18.0,241.0,253.82,202.27
2016,5,2,16,30,39.0,217.0,3.6,18.0,239.0,261.74,209.6
2016,5,2,16,45,55.5,200.5,3.45,18.0,228.0,263.99,212.86
2016,5,2,17,0,72.0,184.0,3.3,18.0,217.0,265.73,215.71
2016,5,2,17,15,64.0,160.0,3.0,17.5,186.5,233.47,190.39
2016,5,2,17,30,56.0,136.0,2.7,17.0,156.0,200.86,164.33
2016,5,2,17,45,46.0,112.0,2.4,17.0,126.5,166.08,135.5
2016,5,2,18,0,36.0,88.0,2.1,17.0,97.0,130.86,105.69
2016,5,2,18,15,143.0,66.5,1.8,16.5,87.5,225.64,185.81
2016,5,2,18,30,250.0,45.0,1.5,16.0,78.0,296.1,239.28
2016,5,2,18,45,141.0,27.0,1.2,15.5,44.0,181.53,124.72
2016,5,2,19,0,32.0,9.0,0.9,15.0,10.0,29.9,0.0
2016,5,2,19,15,16.0,4.5,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
