Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,11.95,0.0
2016,5,3,6,15,216.5,30.0,1.85,11.5,56.5,23.27,13.54
2016,5,3,6,30,350.0,46.0,2.0,12.0,96.0,37.32,27.29
2016,5,3,6,45,445.5,55.5,2.15,12.5,149.0,44.09,33.83
2016,5,3,7,0,541.0,65.0,2.3,13.0,202.0,50.8,40.03
2016,5,3,7,15,598.0,72.5,2.45,13.5,258.5,55.53,44.22
2016,5,3,7,30,655.0,80.0,2.6,14.0,315.0,60.14,48.16
2016,5,3,7,45,698.5,84.5,2.8,15.0,373.5,62.32,49.73
2016,5,3,8,0,742.0,89.0,3.0,16.0,432.0,70.45,56.45
2016,5,3,8,15,770.0,93.5,3.05,16.5,488.0,72.52,57.91
2016,5,3,8,30,798.0,98.0,3.1,17.0,544.0,74.48,59.26
2016,5,3,8,45,820.5,100.5,3.15,17.5,597.5,74.88,59.27
2016,5,3,9,0,843.0,103.0,3.2,18.0,651.0,75.24,59.25
2016,5,3,9,15,858.5,106.0,3.2,18.5,699.0,86.55,68.57
2016,5,3,9,30,874.0,109.0,3.2,19.0,747.0,126.61,73.92
2016,5,3,9,45,885.5,111.5,3.2,19.5,790.0,183.61,105.43
2016,5,3,10,0,897.0,114.0,3.2,20.0,833.0,241.88,149.03
2016,5,3,10,15,905.5,115.5,3.2,20.0,868.5,299.86,198.0
2016,5,3,10,30,914.0,117.0,3.2,20.0,904.0,358.32,249.23
2016,5,3,10,45,919.5,118.5,3.2,20.5,932.5,415.96,299.39
2016,5,3,11,0,925.0,120.0,3.2,21.0,961.0,473.31,348.24
2016,5,3,11,15,929.5,121.0,3.2,21.0,981.5,529.34,395.45
2016,5,3,11,30,934.0,122.0,3.2,21.0,1002.0,584.56,440.69
2016,5,3,11,45,937.0,122.0,3.2,21.5,1014.5,637.2,481.85
2016,5,3,12,0,940.0,122.0,3.2,22.0,1027.0,688.49,520.71
2016,5,3,12,15,940.5,122.0,3.2,22.0,1031.0,736.59,557.22
2016,5,3,12,30,941.0,122.0,3.2,22.0,1035.0,782.79,591.53
2016,5,3,12,45,940.0,122.0,3.2,22.5,1029.5,825.74,620.52
2016,5,3,13,0,939.0,122.0,3.2,23.0,1024.0,866.22,646.81
2016,5,3,13,15,936.0,121.0,3.2,23.0,1010.5,901.43,670.62
2016,5,3,13,30,933.0,120.0,3.2,23.0,997.0,933.5,692.28
2016,5,3,13,45,928.0,119.0,3.2,23.5,975.0,960.45,709.18
2016,5,3,14,0,923.0,118.0,3.2,24.0,953.0,983.86,723.75
2016,5,3,14,15,916.5,116.5,3.15,24.0,923.0,1001.74,735.77
2016,5,3,14,30,910.0,115.0,3.1,24.0,893.0,1015.86,745.49
2016,5,3,14,45,900.5,113.5,3.1,24.0,856.0,1023.27,751.41
2016,5,3,15,0,891.0,112.0,3.1,24.0,819.0,1026.87,755.08
2016,5,3,15,15,879.0,109.5,3.1,23.5,776.0,1023.1,755.61
2016,5,3,15,30,867.0,107.0,3.1,23.0,733.0,1015.61,753.94
2016,5,3,15,45,851.5,104.0,3.1,23.0,684.5,1000.4,745.86
2016,5,3,16,0,836.0,101.0,3.1,23.0,636.0,994.01,743.87
2016,5,3,16,15,815.0,97.5,3.0,22.5,583.0,965.76,727.86
2016,5,3,16,30,794.0,94.0,2.9,22.0,530.0,934.47,709.86
2016,5,3,16,45,766.0,89.5,2.8,22.0,474.0,892.28,682.84
2016,5,3,17,0,738.0,85.0,2.7,22.0,418.0,847.81,653.92
2016,5,3,17,15,698.5,79.5,2.4,21.0,360.5,795.57,619.86
2016,5,3,17,30,659.0,74.0,2.1,20.0,303.0,736.86,579.96
2016,5,3,17,45,599.5,67.0,1.8,19.5,247.0,658.04,522.51
2016,5,3,18,0,540.0,60.0,1.5,19.0,191.0,580.62,463.64
2016,5,3,18,15,450.0,50.0,1.45,18.0,139.5,476.38,383.19
2016,5,3,18,30,360.0,40.0,1.4,17.0,88.0,377.39,301.62
2016,5,3,18,45,215.0,25.0,1.35,16.5,50.0,237.45,167.01
2016,5,3,19,0,70.0,10.0,1.3,16.0,12.0,57.17,0.0
2016,5,3,19,15,35.0,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,41.0,7.5,1.9,12.5,9.0,6.4,0.0
2016,5,4,6,0,82.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,212.0,31.0,2.4,13.5,57.5,24.0,14.18
2016,5,4,6,30,342.0,47.0,2.7,14.0,97.0,38.06,27.73
2016,5,4,6,45,432.0,57.5,3.05,15.0,149.0,45.6,34.81
2016,5,4,7,0,522.0,68.0,3.4,16.0,201.0,53.0,41.47
2016,5,4,7,15,579.5,76.0,3.4,16.5,257.5,57.99,45.85
2016,5,4,7,30,637.0,84.0,3.4,17.0,314.0,62.84,49.94
2016,5,4,7,45,679.0,89.5,3.45,18.0,372.0,65.56,51.94
2016,5,4,8,0,721.0,95.0,3.5,19.0,430.0,68.2,53.82
2016,5,4,8,15,749.5,100.0,3.55,19.5,486.0,76.89,60.96
2016,5,4,8,30,778.0,105.0,3.6,20.0,542.0,79.0,62.39
2016,5,4,8,45,800.5,108.5,3.7,21.0,594.5,79.83,62.62
2016,5,4,9,0,823.0,112.0,3.8,22.0,647.0,80.58,62.79
2016,5,4,9,15,839.0,115.0,3.8,22.5,695.5,80.78,62.63
2016,5,4,9,30,855.0,118.0,3.8,23.0,744.0,122.24,69.01
2016,5,4,9,45,867.0,120.5,3.85,23.5,786.5,188.46,108.22
2016,5,4,10,0,879.0,123.0,3.9,24.0,829.0,245.78,150.72
2016,5,4,10,15,888.5,125.0,3.9,24.5,865.0,303.3,198.29
2016,5,4,10,30,898.0,127.0,3.9,25.0,901.0,361.43,247.93
2016,5,4,10,45,904.5,128.5,3.9,25.5,930.0,418.55,296.77
2016,5,4,11,0,911.0,130.0,3.9,26.0,959.0,475.51,344.48
2016,5,4,11,15,915.5,131.0,3.85,26.0,980.0,530.83,390.33
2016,5,4,11,30,920.0,132.0,3.8,26.0,1001.0,585.35,434.28
2016,5,4,11,45,927.0,130.0,3.8,26.5,1014.5,638.26,475.03
2016,5,4,12,0,934.0,128.0,3.8,27.0,1028.0,690.19,513.82
2016,5,4,12,15,935.0,128.0,3.8,27.0,1032.0,738.39,549.93
2016,5,4,12,30,936.0,128.0,3.8,27.0,1036.0,784.77,583.96
2016,5,4,12,45,935.5,127.5,3.8,27.0,1031.5,827.58,613.84
2016,5,4,13,0,935.0,127.0,3.8,27.0,1027.0,867.96,641.11
2016,5,4,13,15,932.5,126.5,3.8,27.0,1013.5,903.97,665.32
2016,5,4,13,30,930.0,126.0,3.8,27.0,1000.0,936.91,687.45
2016,5,4,13,45,926.0,124.5,3.8,27.0,978.5,964.35,705.94
2016,5,4,14,0,922.0,123.0,3.8,27.0,957.0,988.28,722.2
2016,5,4,14,15,915.5,121.5,3.75,27.0,927.5,1006.23,734.33
2016,5,4,14,30,909.0,120.0,3.7,27.0,898.0,1020.43,744.16
2016,5,4,14,45,900.0,118.0,3.7,27.0,861.0,1027.9,750.11
2016,5,4,15,0,891.0,116.0,3.7,27.0,824.0,1031.54,753.81
2016,5,4,15,15,879.0,113.5,3.6,27.0,781.0,1027.85,752.21
2016,5,4,15,30,867.0,111.0,3.5,27.0,738.0,1020.44,748.4
2016,5,4,15,45,851.5,108.0,3.45,27.0,689.5,1017.89,748.35
2016,5,4,16,0,836.0,105.0,3.4,27.0,641.0,999.16,737.79
2016,5,4,16,15,815.0,101.5,3.15,26.5,588.0,970.93,721.06
2016,5,4,16,30,794.0,98.0,2.9,26.0,535.0,939.63,702.24
2016,5,4,16,45,767.5,92.5,2.65,25.5,479.0,897.68,676.01
2016,5,4,17,0,741.0,87.0,2.4,25.0,423.0,853.37,647.8
2016,5,4,17,15,701.5,82.0,2.1,24.0,365.5,802.02,614.83
2016,5,4,17,30,662.0,77.0,1.8,23.0,308.0,743.88,575.91
2016,5,4,17,45,605.5,69.0,1.55,22.5,251.5,666.21,520.61
2016,5,4,18,0,549.0,61.0,1.3,22.0,195.0,589.75,463.75
2016,5,4,18,15,456.0,51.5,1.25,21.0,143.0,483.28,383.19
2016,5,4,18,30,363.0,42.0,1.2,20.0,91.0,381.98,301.42
2016,5,4,18,45,216.5,27.0,1.2,19.5,52.5,242.14,170.98
2016,5,4,19,0,70.0,12.0,1.2,19.0,14.0,58.91,0.0
2016,5,4,19,15,35.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.15,14.5,11.0,6.83,0.0
2016,5,5,6,0,146.0,16.0,1.1,15.0,22.0,13.06,0.0
2016,5,5,6,15,288.0,29.0,1.3,16.0,64.5,23.65,13.88
2016,5,5,6,30,430.0,42.0,1.5,17.0,107.0,34.04,23.94
2016,5,5,6,45,512.0,51.0,1.7,18.0,160.0,40.61,30.05
2016,5,5,7,0,594.0,60.0,1.9,19.0,213.0,47.08,35.8
2016,5,5,7,15,646.5,66.5,1.85,19.5,270.5,51.26,39.42
2016,5,5,7,30,699.0,73.0,1.8,20.0,328.0,55.36,42.82
2016,5,5,7,45,732.5,78.5,1.8,20.5,384.5,63.69,49.78
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,66.89,52.22
2016,5,5,8,15,791.5,88.0,1.8,22.0,496.5,68.75,53.38
2016,5,5,8,30,817.0,92.0,1.8,23.0,552.0,70.51,54.43
2016,5,5,8,45,832.0,96.5,1.8,24.0,603.5,72.29,55.5
2016,5,5,9,0,847.0,101.0,1.8,25.0,655.0,73.89,56.41
2016,5,5,9,15,861.0,104.0,1.75,25.0,702.0,85.38,65.74
2016,5,5,9,30,875.0,107.0,1.7,25.0,749.0,129.28,72.6
2016,5,5,9,45,881.5,111.0,1.7,25.5,789.5,186.45,104.57
2016,5,5,10,0,888.0,115.0,1.7,26.0,830.0,244.32,147.21
2016,5,5,10,15,896.0,117.0,1.7,26.0,864.5,301.82,194.37
2016,5,5,10,30,904.0,119.0,1.7,26.0,899.0,359.75,243.38
2016,5,5,10,45,906.5,121.5,1.7,26.5,926.0,416.23,290.72
2016,5,5,11,0,909.0,124.0,1.7,27.0,953.0,472.11,336.43
2016,5,5,11,15,912.0,125.0,1.7,27.0,972.5,526.43,380.28
2016,5,5,11,30,915.0,126.0,1.7,27.0,992.0,579.8,422.08
2016,5,5,11,45,919.5,124.5,1.75,27.5,1004.0,631.15,460.59
2016,5,5,12,0,924.0,123.0,1.8,28.0,1016.0,681.29,497.05
2016,5,5,12,15,924.0,123.5,1.85,28.0,1018.5,728.52,531.49
2016,5,5,12,30,924.0,124.0,1.9,28.0,1021.0,773.88,563.91
2016,5,5,12,45,921.5,124.0,2.0,28.5,1015.5,814.88,590.98
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,853.35,615.57
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.0,887.78,638.25
2016,5,5,13,30,912.0,123.0,2.2,29.0,982.0,919.13,658.96
2016,5,5,13,45,681.5,249.5,2.25,29.0,883.5,880.33,633.47
2016,5,5,14,0,451.0,376.0,2.3,29.0,785.0,807.79,581.57
2016,5,5,14,15,669.0,247.0,2.3,29.0,831.5,916.25,660.05
2016,5,5,14,30,887.0,118.0,2.3,29.0,878.0,997.38,712.51
2016,5,5,14,45,870.5,119.5,2.35,29.0,840.0,1000.59,715.39
2016,5,5,15,0,854.0,121.0,2.4,29.0,802.0,1000.06,716.84
2016,5,5,15,15,841.5,118.5,2.4,28.5,759.5,995.66,716.95
2016,5,5,15,30,829.0,116.0,2.4,28.0,717.0,1000.59,723.26
2016,5,5,15,45,737.5,141.0,2.4,28.0,649.0,947.66,690.85
2016,5,5,16,0,646.0,166.0,2.4,28.0,581.0,885.39,652.33
2016,5,5,16,15,504.5,190.0,2.3,27.5,498.0,759.74,569.62
2016,5,5,16,30,363.0,214.0,2.2,27.0,415.0,623.45,474.8
2016,5,5,16,45,352.5,191.5,2.15,27.0,370.0,585.64,450.42
2016,5,5,17,0,342.0,169.0,2.1,27.0,325.0,546.17,423.7
2016,5,5,17,15,323.0,149.5,1.85,26.0,281.0,501.27,392.94
2016,5,5,17,30,304.0,130.0,1.6,25.0,237.0,455.74,360.76
2016,5,5,17,45,282.0,108.5,1.35,24.5,194.0,404.22,322.14
2016,5,5,18,0,260.0,87.0,1.1,24.0,151.0,352.41,281.82
2016,5,5,18,15,217.0,67.0,1.1,23.0,111.0,285.71,228.72
2016,5,5,18,30,174.0,47.0,1.1,22.0,71.0,220.57,174.21
2016,5,5,18,45,87.0,29.0,1.1,21.5,41.0,128.43,89.68
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,67.5,8.5,1.05,14.5,11.5,7.26,0.0
2016,5,6,6,0,135.0,17.0,1.1,15.0,23.0,13.28,0.0
2016,5,6,6,15,271.0,30.5,1.3,15.5,65.0,24.85,15.05
2016,5,6,6,30,407.0,44.0,1.5,16.0,107.0,35.57,25.42
2016,5,6,6,45,488.0,54.0,1.7,16.5,159.5,42.86,32.25
2016,5,6,7,0,569.0,64.0,1.9,17.0,212.0,49.99,38.68
2016,5,6,7,15,623.0,71.0,1.95,17.5,269.0,54.4,42.51
2016,5,6,7,30,677.0,78.0,2.0,18.0,326.0,58.7,46.1
2016,5,6,7,45,713.0,84.0,2.05,19.0,383.5,61.95,48.58
2016,5,6,8,0,749.0,90.0,2.1,20.0,441.0,71.09,56.05
2016,5,6,8,15,776.0,94.0,2.3,21.0,496.5,72.76,57.03
2016,5,6,8,30,803.0,98.0,2.5,22.0,552.0,74.35,57.92
2016,5,6,8,45,825.0,101.0,2.7,23.0,605.0,75.08,58.08
2016,5,6,9,0,847.0,104.0,2.9,24.0,658.0,75.73,58.2
2016,5,6,9,15,862.0,106.5,2.85,24.0,706.0,86.8,67.22
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,132.38,74.72
2016,5,6,9,45,889.5,110.5,2.75,24.5,796.5,188.9,106.66
2016,5,6,10,0,902.0,112.0,2.7,25.0,839.0,246.76,149.68
2016,5,6,10,15,910.5,114.0,2.65,25.0,875.0,305.09,198.11
2016,5,6,10,30,919.0,116.0,2.6,25.0,911.0,363.9,248.44
2016,5,6,10,45,925.5,117.0,2.55,25.5,939.5,421.6,297.27
2016,5,6,11,0,932.0,118.0,2.5,26.0,968.0,479.09,344.75
2016,5,6,11,15,935.5,118.5,2.45,26.0,988.0,534.4,389.93
2016,5,6,11,30,939.0,119.0,2.4,26.0,1008.0,588.76,432.99
2016,5,6,11,45,947.5,115.5,2.35,26.5,1022.0,642.01,473.02
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,694.31,510.99
2016,5,6,12,15,956.0,112.0,2.25,27.0,1039.5,742.36,545.82
2016,5,6,12,30,956.0,112.0,2.2,27.0,1043.0,788.43,578.36
2016,5,6,12,45,956.5,111.0,2.15,27.5,1038.0,831.87,605.59
2016,5,6,13,0,957.0,110.0,2.1,28.0,1033.0,872.86,630.55
2016,5,6,13,15,954.0,109.5,2.1,28.0,1019.0,908.62,653.58
2016,5,6,13,30,951.0,109.0,2.1,28.0,1005.0,941.21,674.54
2016,5,6,13,45,946.0,108.0,2.1,28.0,983.0,968.19,691.93
2016,5,6,14,0,941.0,107.0,2.1,28.0,961.0,991.59,707.14
2016,5,6,14,15,935.0,106.0,2.15,28.0,931.5,1010.37,720.13
2016,5,6,14,30,929.0,105.0,2.2,28.0,902.0,1025.41,730.96
2016,5,6,14,45,917.0,105.0,2.25,28.0,864.5,1031.81,736.57
2016,5,6,15,0,905.0,105.0,2.3,28.0,827.0,1034.38,740.03
2016,5,6,15,15,893.0,103.0,2.4,28.0,783.5,1030.97,740.48
2016,5,6,15,30,881.0,101.0,2.5,28.0,740.0,1023.84,738.75
2016,5,6,15,45,863.5,99.0,2.65,28.0,691.0,1007.52,731.73
2016,5,6,16,0,846.0,97.0,2.8,28.0,642.0,999.89,730.42
2016,5,6,16,15,825.5,94.0,2.75,27.5,589.0,972.6,715.89
2016,5,6,16,30,805.0,91.0,2.7,27.0,536.0,942.27,699.43
2016,5,6,16,45,775.5,87.5,2.65,26.5,480.0,899.67,674.52
2016,5,6,17,0,746.0,84.0,2.6,26.0,424.0,854.85,647.66
2016,5,6,17,15,707.5,78.5,2.35,25.0,367.0,803.04,614.95
2016,5,6,17,30,669.0,73.0,2.1,24.0,310.0,745.0,576.7
2016,5,6,17,45,612.5,66.5,1.9,23.5,254.0,669.21,523.27
2016,5,6,18,0,556.0,60.0,1.7,23.0,198.0,594.64,468.28
2016,5,6,18,15,470.0,50.5,1.65,22.0,146.0,493.71,391.79
2016,5,6,18,30,384.0,41.0,1.6,21.0,94.0,397.62,314.12
2016,5,6,18,45,248.0,27.0,1.55,20.0,55.0,266.23,193.51
2016,5,6,19,0,112.0,13.0,1.5,19.0,16.0,89.08,0.0
2016,5,6,19,15,56.0,6.5,1.55,18.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,14.5,10.5,7.26,0.0
2016,5,7,6,0,83.0,17.0,2.9,15.0,21.0,13.19,0.0
2016,5,7,6,15,192.0,35.0,2.9,15.5,60.0,26.93,16.86
2016,5,7,6,30,301.0,53.0,2.9,16.0,99.0,40.4,29.62
2016,5,7,6,45,378.5,66.0,2.95,16.5,149.0,49.8,38.34
2016,5,7,7,0,456.0,79.0,3.0,17.0,199.0,58.99,46.6
2016,5,7,7,15,511.0,88.5,3.2,17.5,253.0,66.92,53.49
2016,5,7,7,30,566.0,98.0,3.4,18.0,307.0,72.4,58.06
2016,5,7,7,45,449.5,138.0,3.6,19.0,321.0,95.29,77.44
2016,5,7,8,0,333.0,178.0,3.8,20.0,335.0,122.53,100.09
2016,5,7,8,15,267.0,214.0,4.1,20.5,349.5,141.51,115.54
2016,5,7,8,30,201.0,250.0,4.4,21.0,364.0,167.68,136.82
2016,5,7,8,45,479.0,190.0,4.7,22.0,495.5,118.88,95.15
2016,5,7,9,0,757.0,130.0,5.0,23.0,627.0,90.9,71.16
2016,5,7,9,15,773.5,134.0,5.0,23.5,673.5,91.16,71.03
2016,5,7,9,30,790.0,138.0,5.0,24.0,720.0,135.54,79.25
2016,5,7,9,45,798.5,143.0,5.05,24.5,760.0,189.52,111.1
2016,5,7,10,0,807.0,148.0,5.1,25.0,800.0,244.65,152.79
2016,5,7,10,15,816.0,150.5,5.05,25.0,834.0,299.21,198.46
2016,5,7,10,30,825.0,153.0,5.0,25.0,868.0,354.55,246.23
2016,5,7,10,45,828.0,157.5,5.0,25.5,894.5,409.65,293.4
2016,5,7,11,0,831.0,162.0,5.0,26.0,921.0,464.48,339.4
2016,5,7,11,15,835.5,163.0,5.0,26.0,940.5,517.14,383.3
2016,5,7,11,30,840.0,164.0,5.0,26.0,960.0,569.26,425.69
2016,5,7,11,45,865.0,149.0,5.0,26.5,977.5,618.43,464.23
2016,5,7,12,0,890.0,134.0,5.0,27.0,995.0,669.63,503.24
2016,5,7,12,15,890.0,134.5,4.95,27.0,998.5,715.31,537.91
2016,5,7,12,30,890.0,135.0,4.9,27.0,1002.0,759.25,570.56
2016,5,7,12,45,888.0,135.0,4.9,27.5,996.5,799.35,598.18
2016,5,7,13,0,886.0,135.0,4.9,28.0,991.0,837.1,622.95
2016,5,7,13,15,507.5,307.5,4.85,28.0,796.5,724.08,539.11
2016,5,7,13,30,129.0,480.0,4.8,28.0,602.0,553.95,410.09
2016,5,7,13,45,88.0,441.5,4.8,28.5,524.0,480.13,356.8
2016,5,7,14,0,47.0,403.0,4.8,29.0,446.0,413.39,307.37
2016,5,7,14,15,45.0,387.0,4.8,29.0,427.5,402.38,299.97
2016,5,7,14,30,43.0,371.0,4.8,29.0,409.0,390.62,291.86
2016,5,7,14,45,111.5,380.5,4.8,29.0,471.5,494.39,370.26
2016,5,7,15,0,180.0,390.0,4.8,29.0,534.0,582.02,435.66
2016,5,7,15,15,276.0,348.5,4.75,28.5,556.0,664.4,498.73
2016,5,7,15,30,372.0,307.0,4.7,28.0,578.0,724.45,546.0
2016,5,7,15,45,240.5,300.5,4.7,28.0,471.0,590.22,448.13
2016,5,7,16,0,109.0,294.0,4.7,28.0,364.0,411.09,314.75
2016,5,7,16,15,395.0,209.5,4.65,27.5,433.5,672.07,517.74
2016,5,7,16,30,681.0,125.0,4.6,27.0,503.0,867.53,661.75
2016,5,7,16,45,655.0,117.5,4.55,26.5,450.5,825.68,634.36
2016,5,7,17,0,629.0,110.0,4.5,26.0,398.0,781.83,606.52
2016,5,7,17,15,588.0,102.5,4.4,25.5,343.5,722.15,566.29
2016,5,7,17,30,547.0,95.0,4.3,25.0,289.0,661.81,524.34
2016,5,7,17,45,497.5,84.0,4.25,24.5,236.5,589.6,471.82
2016,5,7,18,0,448.0,73.0,4.2,24.0,184.0,518.25,417.51
2016,5,7,18,15,365.0,60.0,4.0,23.5,135.5,414.56,334.73
2016,5,7,18,30,282.0,47.0,3.8,23.0,87.0,322.77,257.28
2016,5,7,18,45,141.0,31.0,3.65,22.5,51.0,190.08,138.13
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,12.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.0,3.1,17.5,6.0,5.12,0.0
2016,5,8,6,0,0.0,12.0,3.1,18.0,12.0,9.88,0.0
2016,5,8,6,15,13.0,34.0,3.4,18.0,36.0,27.35,17.11
2016,5,8,6,30,26.0,56.0,3.7,18.0,60.0,43.83,32.35
2016,5,8,6,45,43.0,80.5,4.05,18.5,90.5,61.61,48.31
2016,5,8,7,0,60.0,105.0,4.4,19.0,121.0,79.05,63.7
2016,5,8,7,15,83.5,127.0,4.65,19.5,155.0,94.79,77.27
2016,5,8,7,30,107.0,149.0,4.9,20.0,189.0,106.86,87.37
2016,5,8,7,45,53.5,98.0,5.15,21.0,118.0,78.25,62.19
2016,5,8,8,0,0.0,47.0,5.4,22.0,47.0,38.9,27.96
2016,5,8,8,15,0.0,60.0,5.3,22.0,60.0,49.74,37.15
2016,5,8,8,30,0.0,73.0,5.2,22.0,73.0,60.62,46.27
2016,5,8,8,45,0.0,98.0,5.15,22.5,98.0,81.28,63.46
2016,5,8,9,0,0.0,123.0,5.1,23.0,123.0,100.64,79.34
2016,5,8,9,15,0.0,98.5,5.0,23.0,98.5,81.88,63.41
2016,5,8,9,30,0.0,74.0,4.9,23.0,74.0,61.64,44.15
2016,5,8,9,45,0.0,82.5,4.8,23.0,82.5,68.81,49.79
2016,5,8,10,0,0.0,91.0,4.7,23.0,91.0,75.94,55.36
2016,5,8,10,15,1.0,117.5,4.6,23.0,118.5,97.48,72.32
2016,5,8,10,30,2.0,144.0,4.5,23.0,146.0,119.07,89.2
2016,5,8,10,45,5.0,168.5,4.45,23.5,173.5,139.96,105.19
2016,5,8,11,0,8.0,193.0,4.4,24.0,201.0,161.3,121.43
2016,5,8,11,15,8.5,195.5,4.35,24.0,204.0,164.54,123.85
2016,5,8,11,30,9.0,198.0,4.3,24.0,207.0,167.85,126.37
2016,5,8,11,45,7.0,178.5,4.25,24.0,185.5,151.93,114.0
2016,5,8,12,0,5.0,159.0,4.2,24.0,164.0,135.47,101.21
2016,5,8,12,15,3.5,150.5,4.05,24.0,154.5,128.01,95.38
2016,5,8,12,30,2.0,142.0,3.9,24.0,145.0,120.3,89.35
2016,5,8,12,45,1.0,138.0,3.8,24.5,140.0,116.52,86.21
2016,5,8,13,0,0.0,134.0,3.7,25.0,135.0,112.58,82.97
2016,5,8,13,15,6.5,192.0,3.6,24.5,198.5,167.43,125.91
2016,5,8,13,30,13.0,250.0,3.5,24.0,262.0,223.69,169.52
2016,5,8,13,45,92.0,355.5,3.45,24.0,439.5,416.88,316.8
2016,5,8,14,0,171.0,461.0,3.4,24.0,617.0,600.81,450.78
2016,5,8,14,15,127.5,436.5,3.6,23.5,551.0,547.6,412.67
2016,5,8,14,30,84.0,412.0,3.8,23.0,485.0,472.25,358.78
2016,5,8,14,45,48.0,329.0,4.0,23.0,370.5,358.42,274.55
2016,5,8,15,0,12.0,246.0,4.2,23.0,256.0,226.88,173.93
2016,5,8,15,15,7.0,204.0,4.7,23.0,210.0,184.02,141.16
2016,5,8,15,30,2.0,162.0,5.2,23.0,164.0,141.01,107.53
2016,5,8,15,45,6.0,184.0,5.7,23.0,188.5,166.42,128.25
2016,5,8,16,0,10.0,206.0,6.2,23.0,213.0,193.48,150.3
2016,5,8,16,15,5.0,108.5,6.15,22.5,112.0,96.41,73.08
2016,5,8,16,30,0.0,11.0,6.1,22.0,11.0,9.09,1.83
2016,5,8,16,45,0.0,47.0,6.05,22.0,47.0,38.92,26.5
2016,5,8,17,0,0.0,83.0,6.0,22.0,83.0,69.02,51.42
2016,5,8,17,15,0.0,72.0,5.55,21.5,72.0,59.71,44.01
2016,5,8,17,30,0.0,61.0,5.1,21.0,61.0,50.52,36.6
2016,5,8,17,45,0.0,50.0,4.7,21.0,50.0,41.36,29.02
2016,5,8,18,0,0.0,39.0,4.3,21.0,39.0,32.21,21.33
2016,5,8,18,15,0.0,28.5,3.95,20.5,28.5,23.5,13.95
2016,5,8,18,30,0.0,18.0,3.6,20.0,18.0,14.81,6.52
2016,5,8,18,45,0.0,10.5,3.3,19.5,10.5,8.63,0.93
2016,5,8,19,0,0.0,3.0,3.0,19.0,3.0,2.56,0.0
2016,5,8,19,15,0.0,1.5,3.0,19.0,1.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,10.5,4.35,19.0,10.5,8.96,0.0
2016,5,9,6,0,0.0,21.0,4.4,19.0,21.0,16.94,0.0
2016,5,9,6,15,106.0,42.0,4.6,19.5,59.0,32.22,21.09
2016,5,9,6,30,212.0,63.0,4.8,20.0,97.0,47.79,35.49
2016,5,9,6,45,263.5,84.0,5.0,20.5,143.0,62.82,48.97
2016,5,9,7,0,315.0,105.0,5.2,21.0,189.0,77.44,61.81
2016,5,9,7,15,189.5,126.0,5.5,21.5,180.0,89.97,72.52
2016,5,9,7,30,64.0,147.0,5.8,22.0,171.0,108.75,88.33
2016,5,9,7,45,273.5,157.5,6.1,22.5,284.0,109.96,88.9
2016,5,9,8,0,483.0,168.0,6.4,23.0,397.0,112.86,90.86
2016,5,9,8,15,374.0,206.0,6.45,23.5,396.0,138.56,111.93
2016,5,9,8,30,265.0,244.0,6.5,24.0,395.0,156.78,126.45
2016,5,9,8,45,306.0,260.0,6.6,24.5,450.0,164.57,132.2
2016,5,9,9,0,347.0,276.0,6.7,25.0,505.0,171.95,137.58
2016,5,9,9,15,320.0,306.0,6.65,25.5,529.0,184.5,147.15
2016,5,9,9,30,293.0,336.0,6.6,26.0,553.0,221.37,159.61
2016,5,9,9,45,352.5,335.5,6.55,26.5,611.0,253.82,178.09
2016,5,9,10,0,412.0,335.0,6.5,27.0,669.0,281.51,196.1
2016,5,9,10,15,428.5,338.5,6.35,27.0,699.0,319.26,226.07
2016,5,9,10,30,445.0,342.0,6.2,27.0,729.0,359.03,258.49
2016,5,9,10,45,604.0,276.5,6.05,27.5,819.5,404.3,292.2
2016,5,9,11,0,763.0,211.0,5.9,28.0,910.0,468.09,341.36
2016,5,9,11,15,769.0,212.5,5.75,28.0,930.0,519.94,383.82
2016,5,9,11,30,775.0,214.0,5.6,28.0,950.0,572.09,425.38
2016,5,9,11,45,821.5,184.0,5.45,28.5,973.0,622.9,464.45
2016,5,9,12,0,868.0,154.0,5.3,29.0,996.0,671.25,501.0
2016,5,9,12,15,869.0,154.0,5.2,29.0,999.5,716.46,534.94
2016,5,9,12,30,870.0,154.0,5.1,29.0,1003.0,760.14,566.98
2016,5,9,12,45,872.5,151.0,5.0,29.5,999.0,800.96,594.88
2016,5,9,13,0,875.0,148.0,4.9,30.0,995.0,839.7,619.6
2016,5,9,13,15,872.0,147.0,4.8,30.0,982.0,873.05,641.67
2016,5,9,13,30,869.0,146.0,4.7,30.0,969.0,903.47,661.66
2016,5,9,13,45,867.5,142.5,4.65,30.5,948.5,929.94,677.91
2016,5,9,14,0,866.0,139.0,4.6,31.0,928.0,953.11,692.15
2016,5,9,14,15,858.5,137.5,4.55,31.0,899.0,969.05,703.07
2016,5,9,14,30,851.0,136.0,4.5,31.0,870.0,981.42,711.8
2016,5,9,14,45,842.5,133.0,4.45,31.0,834.5,987.71,716.71
2016,5,9,15,0,834.0,130.0,4.4,31.0,799.0,1003.79,728.24
2016,5,9,15,15,821.0,127.5,4.3,30.5,756.5,998.9,727.32
2016,5,9,15,30,808.0,125.0,4.2,30.0,714.0,990.39,724.31
2016,5,9,15,45,790.0,122.0,4.15,30.0,666.5,972.71,714.24
2016,5,9,16,0,772.0,119.0,4.1,30.0,619.0,951.69,702.1
2016,5,9,16,15,750.0,114.5,3.95,29.5,568.0,921.75,684.87
2016,5,9,16,30,728.0,110.0,3.8,29.0,517.0,895.66,670.21
2016,5,9,16,45,698.5,105.0,3.7,29.0,463.0,852.75,642.8
2016,5,9,17,0,669.0,100.0,3.6,29.0,409.0,807.93,613.77
2016,5,9,17,15,629.0,93.5,3.4,28.5,354.0,749.69,575.38
2016,5,9,17,30,589.0,87.0,3.2,28.0,299.0,690.75,535.41
2016,5,9,17,45,533.5,78.5,3.0,27.5,245.0,615.24,481.73
2016,5,9,18,0,478.0,70.0,2.8,27.0,191.0,540.87,426.56
2016,5,9,18,15,394.5,58.5,2.85,26.0,141.5,441.73,350.87
2016,5,9,18,30,311.0,47.0,2.9,25.0,92.0,344.84,272.41
2016,5,9,18,45,191.5,30.5,2.95,24.5,54.5,225.12,166.03
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,89.53,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,5.97,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,10.0,7.68,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,20.0,14.72,0.0
2016,5,10,6,15,104.0,42.0,2.55,21.5,57.5,32.25,21.03
2016,5,10,6,30,177.0,66.0,2.7,22.0,95.0,49.66,36.82
2016,5,10,6,45,264.0,82.5,2.9,22.5,144.5,61.86,47.77
2016,5,10,7,0,351.0,99.0,3.1,23.0,194.0,72.11,56.72
2016,5,10,7,15,192.5,120.0,3.15,23.5,174.0,86.23,68.69
2016,5,10,7,30,34.0,141.0,3.2,24.0,154.0,104.96,84.28
2016,5,10,7,45,307.5,137.5,3.3,24.5,282.5,98.1,78.04
2016,5,10,8,0,581.0,134.0,3.4,25.0,411.0,93.3,73.56
2016,5,10,8,15,612.0,141.0,3.35,25.5,463.5,95.35,74.84
2016,5,10,8,30,643.0,148.0,3.3,26.0,516.0,97.22,75.96
2016,5,10,8,45,677.0,148.5,3.3,26.5,567.5,94.78,73.52
2016,5,10,9,0,711.0,149.0,3.3,27.0,619.0,92.52,71.27
2016,5,10,9,15,728.0,153.5,3.3,27.0,664.5,92.36,70.93
2016,5,10,9,30,745.0,158.0,3.3,27.0,710.0,140.11,81.61
2016,5,10,9,45,762.5,159.0,3.35,27.5,751.0,199.24,118.09
2016,5,10,10,0,780.0,160.0,3.4,28.0,792.0,251.25,156.7
2016,5,10,10,15,789.0,162.5,3.45,28.5,826.0,304.11,199.85
2016,5,10,10,30,798.0,165.0,3.5,29.0,860.0,357.78,244.69
2016,5,10,10,45,804.5,167.0,3.55,29.5,886.5,410.81,288.87
2016,5,10,11,0,811.0,169.0,3.6,30.0,913.0,463.96,332.23
2016,5,10,11,15,815.5,170.5,3.65,30.0,932.0,515.73,374.18
2016,5,10,11,30,820.0,172.0,3.7,30.0,951.0,567.03,414.72
2016,5,10,11,45,816.0,176.5,3.8,30.0,960.5,614.92,451.91
2016,5,10,12,0,812.0,181.0,3.9,30.0,970.0,661.31,487.13
2016,5,10,12,15,812.5,181.5,3.95,30.0,973.0,706.1,520.4
2016,5,10,12,30,813.0,182.0,4.0,30.0,976.0,749.43,552.01
2016,5,10,12,45,805.0,186.0,4.05,30.5,969.0,787.41,578.12
2016,5,10,13,0,797.0,190.0,4.1,31.0,962.0,822.87,602.04
2016,5,10,13,15,793.5,189.0,4.1,31.0,949.0,855.05,623.84
2016,5,10,13,30,790.0,188.0,4.1,31.0,936.0,884.35,643.56
2016,5,10,13,45,776.0,191.5,4.15,31.0,913.0,905.16,657.92
2016,5,10,14,0,762.0,195.0,4.2,31.0,890.0,922.38,670.06
2016,5,10,14,15,753.5,192.5,4.2,31.0,862.0,935.67,679.51
2016,5,10,14,30,745.0,190.0,4.2,31.0,834.0,954.71,692.89
2016,5,10,14,45,548.0,273.5,4.2,31.0,737.0,855.95,625.56
2016,5,10,15,0,351.0,357.0,4.2,31.0,640.0,738.97,542.64
2016,5,10,15,15,457.0,297.0,4.15,30.5,644.5,811.97,598.47
2016,5,10,15,30,563.0,237.0,4.1,30.0,649.0,863.67,639.02
2016,5,10,15,45,586.5,211.5,4.05,30.0,615.5,864.47,641.75
2016,5,10,16,0,610.0,186.0,4.0,30.0,582.0,871.07,647.94
2016,5,10,16,15,417.5,214.5,3.85,29.5,475.5,700.41,529.02
2016,5,10,16,30,225.0,243.0,3.7,29.0,369.0,499.1,382.76
2016,5,10,16,45,351.5,200.0,3.6,29.0,373.5,594.91,458.53
2016,5,10,17,0,478.0,157.0,3.5,29.0,378.0,684.31,526.97
2016,5,10,17,15,435.5,144.5,3.35,28.5,326.0,621.97,483.11
2016,5,10,17,30,393.0,132.0,3.2,28.0,274.0,559.86,439.01
2016,5,10,17,45,335.5,116.5,3.1,27.5,223.0,462.44,367.03
2016,5,10,18,0,278.0,101.0,3.0,27.0,172.0,388.46,309.86
2016,5,10,18,15,211.0,80.0,3.05,26.5,126.0,301.15,239.92
2016,5,10,18,30,144.0,59.0,3.1,26.0,80.0,217.65,170.53
2016,5,10,18,45,72.0,35.5,3.2,25.5,46.0,113.62,81.79
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,7.26,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,13.63,0.33
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,29.61,19.03
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,44.37,32.49
2016,5,11,6,45,292.0,77.0,3.05,21.5,145.0,57.05,43.84
2016,5,11,7,0,358.0,95.0,3.3,22.0,193.0,69.32,54.56
2016,5,11,7,15,411.5,109.0,3.55,22.5,245.5,78.3,62.18
2016,5,11,7,30,465.0,123.0,3.8,23.0,298.0,86.95,69.3
2016,5,11,7,45,498.0,136.0,4.1,23.5,350.5,94.35,75.21
2016,5,11,8,0,531.0,149.0,4.4,24.0,403.0,101.37,80.7
2016,5,11,8,15,562.0,158.0,4.45,24.5,455.5,105.51,83.69
2016,5,11,8,30,593.0,167.0,4.5,25.0,508.0,109.24,86.32
2016,5,11,8,45,605.5,179.5,4.6,25.5,555.0,113.66,89.51
2016,5,11,9,0,618.0,192.0,4.7,26.0,602.0,117.59,92.27
2016,5,11,9,15,637.0,198.5,4.7,26.5,647.5,117.4,91.66
2016,5,11,9,30,656.0,205.0,4.7,27.0,693.0,162.87,101.79
2016,5,11,9,45,654.0,219.5,4.7,27.5,729.0,214.49,134.36
2016,5,11,10,0,652.0,234.0,4.7,28.0,765.0,266.33,173.65
2016,5,11,10,15,663.5,239.0,4.6,28.0,799.0,315.6,213.68
2016,5,11,10,30,675.0,244.0,4.5,28.0,833.0,366.28,255.8
2016,5,11,10,45,672.0,255.0,4.45,28.5,856.5,416.8,297.43
2016,5,11,11,0,669.0,266.0,4.4,29.0,880.0,466.89,337.79
2016,5,11,11,15,504.5,358.0,4.3,29.0,827.0,499.04,365.02
2016,5,11,11,30,340.0,450.0,4.2,29.0,774.0,516.86,379.31
2016,5,11,11,45,380.5,438.0,4.1,29.5,804.5,559.82,410.48
2016,5,11,12,0,421.0,426.0,4.0,30.0,835.0,601.96,440.66
2016,5,11,12,15,295.0,465.5,3.9,30.0,752.5,580.56,424.67
2016,5,11,12,30,169.0,505.0,3.8,30.0,670.0,544.9,397.96
2016,5,11,12,45,99.0,447.5,3.7,30.5,544.5,456.39,334.25
2016,5,11,13,0,29.0,390.0,3.6,31.0,419.0,360.25,263.83
2016,5,11,13,15,41.5,412.5,3.5,31.0,452.5,396.93,290.85
2016,5,11,13,30,54.0,435.0,3.4,31.0,486.0,435.4,318.56
2016,5,11,13,45,209.0,424.5,3.3,31.0,616.5,587.87,430.02
2016,5,11,14,0,364.0,414.0,3.2,31.0,747.0,750.87,544.1
2016,5,11,14,15,337.5,410.0,3.1,31.0,711.0,739.16,535.04
2016,5,11,14,30,311.0,406.0,3.0,31.0,675.0,724.73,525.28
2016,5,11,14,45,490.0,312.0,2.95,31.0,715.0,837.54,606.63
2016,5,11,15,0,669.0,218.0,2.9,31.0,755.0,940.24,678.39
2016,5,11,15,15,507.5,267.5,2.9,30.5,663.0,832.3,606.29
2016,5,11,15,30,346.0,317.0,2.9,30.0,571.0,708.96,522.39
2016,5,11,15,45,359.0,290.5,2.9,30.0,538.5,699.08,518.64
2016,5,11,16,0,372.0,264.0,2.9,30.0,506.0,686.71,512.5
2016,5,11,16,15,456.5,221.5,2.85,29.5,494.5,747.67,559.45
2016,5,11,16,30,541.0,179.0,2.8,29.0,483.0,781.86,587.89
2016,5,11,16,45,506.5,169.0,2.8,29.0,431.0,731.92,554.73
2016,5,11,17,0,472.0,159.0,2.8,29.0,379.0,680.94,520.72
2016,5,11,17,15,430.0,146.0,2.65,28.5,326.5,618.6,478.02
2016,5,11,17,30,388.0,133.0,2.5,28.0,274.0,556.48,434.23
2016,5,11,17,45,339.5,116.0,2.35,27.5,223.5,484.27,381.35
2016,5,11,18,0,291.0,99.0,2.2,27.0,173.0,396.11,314.62
2016,5,11,18,15,224.5,78.0,2.25,26.5,127.0,308.33,245.14
2016,5,11,18,30,158.0,57.0,2.3,26.0,81.0,224.06,175.67
2016,5,11,18,45,79.0,35.0,2.35,25.5,47.0,131.45,95.68
2016,5,11,19,0,0.0,13.0,2.4,25.0,13.0,10.72,0.0
2016,5,11,19,15,0.0,6.5,2.65,24.5,6.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.5,10.0,1.1,20.5,12.0,8.54,0.0
2016,5,12,6,0,65.0,20.0,1.2,21.0,24.0,15.89,2.21
2016,5,12,6,15,152.5,40.5,1.4,21.0,62.5,31.43,20.58
2016,5,12,6,30,240.0,61.0,1.6,21.0,101.0,45.88,33.82
2016,5,12,6,45,120.0,64.0,1.8,21.5,84.0,48.5,36.48
2016,5,12,7,0,0.0,67.0,2.0,22.0,67.0,54.75,41.99
2016,5,12,7,15,0.0,85.0,2.0,22.5,85.0,68.81,54.01
2016,5,12,7,30,0.0,103.0,2.0,23.0,103.0,82.74,65.66
2016,5,12,7,45,138.5,147.5,2.05,23.5,214.0,107.58,86.3
2016,5,12,8,0,277.0,192.0,2.1,24.0,325.0,129.8,104.34
2016,5,12,8,15,245.0,222.5,2.05,24.5,350.0,145.74,116.86
2016,5,12,8,30,213.0,253.0,2.0,25.0,375.0,169.56,135.63
2016,5,12,8,45,121.0,254.0,2.0,25.5,325.0,168.94,134.34
2016,5,12,9,0,29.0,255.0,2.0,26.0,275.0,179.13,141.86
2016,5,12,9,15,14.5,197.0,1.95,26.0,207.0,155.03,122.03
2016,5,12,9,30,0.0,139.0,1.9,26.0,139.0,113.39,84.12
2016,5,12,9,45,0.0,89.0,1.85,26.5,89.0,74.27,53.25
2016,5,12,10,0,0.0,39.0,1.8,27.0,39.0,32.48,20.16
2016,5,12,10,15,100.5,236.5,1.7,27.0,324.5,197.32,144.16
2016,5,12,10,30,201.0,434.0,1.6,27.0,610.0,362.51,263.31
2016,5,12,10,45,446.5,340.5,1.55,27.5,746.5,393.89,281.72
2016,5,12,11,0,692.0,247.0,1.5,28.0,883.0,464.67,331.97
2016,5,12,11,15,516.0,348.5,1.5,28.0,828.5,498.76,359.84
2016,5,12,11,30,340.0,450.0,1.5,28.0,774.0,517.19,374.15
2016,5,12,11,45,363.5,442.5,1.55,28.5,793.0,553.39,400.02
2016,5,12,12,0,387.0,435.0,1.6,29.0,812.0,591.18,426.51
2016,5,12,12,15,389.0,436.0,1.65,29.0,816.0,622.25,448.66
2016,5,12,12,30,391.0,437.0,1.7,29.0,820.0,652.93,470.32
2016,5,12,12,45,406.5,430.5,1.75,29.0,827.0,687.15,494.41
2016,5,12,13,0,422.0,424.0,1.8,29.0,834.0,725.28,520.79
2016,5,12,13,15,347.0,447.0,1.85,29.0,781.5,703.88,505.82
2016,5,12,13,30,272.0,470.0,1.9,29.0,729.0,681.25,490.03
2016,5,12,13,45,348.5,427.5,1.95,29.0,751.0,730.38,526.11
2016,5,12,14,0,425.0,385.0,2.0,29.0,773.0,792.79,569.97
2016,5,12,14,15,235.0,380.0,2.0,29.0,593.5,611.16,445.05
2016,5,12,14,30,45.0,375.0,2.0,29.0,414.0,396.26,291.31
2016,5,12,14,45,334.0,308.0,2.0,29.0,578.0,658.95,485.84
2016,5,12,15,0,623.0,241.0,2.0,29.0,742.0,917.02,662.06
2016,5,12,15,15,437.0,290.0,1.95,28.5,633.0,784.42,570.81
2016,5,12,15,30,251.0,339.0,1.9,28.0,524.0,636.7,469.23
2016,5,12,15,45,308.0,302.5,1.9,28.0,514.0,660.74,490.27
2016,5,12,16,0,365.0,266.0,1.9,28.0,504.0,681.84,508.1
2016,5,12,16,15,281.5,256.5,1.8,27.5,431.0,590.05,444.13
2016,5,12,16,30,198.0,247.0,1.7,27.0,358.0,476.75,363.78
2016,5,12,16,45,328.5,205.0,1.6,27.0,367.0,578.35,442.41
2016,5,12,17,0,459.0,163.0,1.5,27.0,376.0,673.22,512.7
2016,5,12,17,15,417.5,149.5,1.35,26.5,324.5,611.08,469.08
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,549.14,425.78
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,455.74,358.29
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,384.95,304.78
2016,5,12,18,15,208.0,81.5,0.95,24.5,127.5,300.33,238.2
2016,5,12,18,30,145.0,60.0,0.9,24.0,82.0,219.05,171.63
2016,5,12,18,45,72.5,36.5,0.9,24.0,47.5,114.47,83.55
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,10.72,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.55,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
