Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,19.0,8.5,6.83,0.0
2016,5,13,6,0,18.0,16.0,2.4,19.0,17.0,13.28,1.59
2016,5,13,6,15,63.5,43.0,2.4,19.0,53.0,33.48,22.54
2016,5,13,6,30,109.0,70.0,2.4,19.0,89.0,52.75,40.06
2016,5,13,6,45,163.5,96.0,2.4,19.5,135.5,71.0,56.33
2016,5,13,7,0,218.0,122.0,2.4,20.0,182.0,87.42,70.67
2016,5,13,7,15,265.5,142.5,2.4,20.5,232.0,100.88,82.09
2016,5,13,7,30,313.0,163.0,2.4,21.0,282.0,113.89,92.84
2016,5,13,7,45,356.5,178.0,2.4,22.0,334.0,123.17,99.99
2016,5,13,8,0,400.0,193.0,2.4,23.0,386.0,132.1,106.68
2016,5,13,8,15,432.0,206.0,2.4,23.5,436.5,132.83,106.66
2016,5,13,8,30,464.0,219.0,2.4,24.0,487.0,138.09,110.4
2016,5,13,8,45,492.0,228.5,2.4,24.5,535.5,140.85,112.07
2016,5,13,9,0,520.0,238.0,2.4,25.0,584.0,143.33,113.51
2016,5,13,9,15,540.0,246.0,2.35,25.5,628.0,145.67,114.84
2016,5,13,9,30,560.0,254.0,2.3,26.0,672.0,188.93,124.39
2016,5,13,9,45,582.5,256.5,2.25,26.5,712.5,232.13,150.44
2016,5,13,10,0,605.0,259.0,2.2,27.0,753.0,274.91,181.54
2016,5,13,10,15,617.5,264.0,2.1,27.0,786.5,321.68,218.95
2016,5,13,10,30,630.0,269.0,2.0,27.0,820.0,370.07,258.33
2016,5,13,10,45,645.0,268.5,1.95,27.5,848.0,417.19,296.09
2016,5,13,11,0,660.0,268.0,1.9,28.0,876.0,465.77,334.15
2016,5,13,11,15,417.5,378.0,1.85,28.0,765.5,471.31,342.17
2016,5,13,11,30,175.0,488.0,1.8,28.0,655.0,463.0,337.11
2016,5,13,11,45,295.0,457.0,1.75,28.5,742.5,523.8,380.41
2016,5,13,12,0,415.0,426.0,1.7,29.0,830.0,598.66,432.71
2016,5,13,12,15,326.5,462.0,1.65,29.0,780.5,599.73,432.39
2016,5,13,12,30,238.0,498.0,1.6,29.0,731.0,589.77,424.48
2016,5,13,12,45,480.0,370.5,1.6,29.0,838.0,698.17,503.12
2016,5,13,13,0,722.0,243.0,1.6,29.0,945.0,815.04,584.91
2016,5,13,13,15,718.0,241.5,1.6,29.0,932.0,845.68,604.51
2016,5,13,13,30,714.0,240.0,1.6,29.0,919.0,873.47,622.93
2016,5,13,13,45,511.0,338.5,1.6,29.0,819.5,807.66,576.43
2016,5,13,14,0,308.0,437.0,1.6,29.0,720.0,720.67,515.7
2016,5,13,14,15,419.5,382.0,1.6,29.0,753.5,804.02,574.75
2016,5,13,14,30,531.0,327.0,1.6,29.0,787.0,877.35,625.11
2016,5,13,14,45,490.5,320.5,1.6,29.0,732.0,846.56,605.17
2016,5,13,15,0,450.0,314.0,1.6,29.0,677.0,812.14,583.79
2016,5,13,15,15,415.0,312.5,1.55,28.5,633.5,785.24,567.78
2016,5,13,15,30,380.0,311.0,1.5,28.0,590.0,736.7,537.57
2016,5,13,15,45,430.0,269.0,1.5,28.0,565.5,768.3,562.03
2016,5,13,16,0,480.0,227.0,1.5,28.0,541.0,776.51,570.76
2016,5,13,16,15,397.0,228.5,1.45,28.0,474.0,695.38,515.66
2016,5,13,16,30,314.0,230.0,1.4,28.0,407.0,593.43,445.88
2016,5,13,16,45,247.0,213.0,1.35,28.0,344.0,508.14,386.2
2016,5,13,17,0,180.0,196.0,1.3,28.0,281.0,402.92,310.14
2016,5,13,17,15,153.0,177.0,1.2,27.5,242.5,356.62,277.06
2016,5,13,17,30,126.0,158.0,1.1,27.0,204.0,311.18,243.36
2016,5,13,17,45,195.0,132.0,1.0,26.5,189.5,341.63,269.69
2016,5,13,18,0,264.0,106.0,0.9,26.0,175.0,383.34,302.6
2016,5,13,18,15,202.0,84.0,0.9,25.5,129.0,299.22,236.17
2016,5,13,18,30,140.0,62.0,0.9,25.0,83.0,218.35,170.4
2016,5,13,18,45,70.0,38.0,0.9,24.5,48.5,115.26,84.32
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,13,19,15,0.0,7.0,0.95,23.5,7.0,5.97,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,10.5,1.6,20.5,10.5,8.96,0.0
2016,5,14,6,0,0.0,21.0,1.7,21.0,21.0,17.17,4.31
2016,5,14,6,15,56.0,42.5,1.7,21.0,52.5,33.18,22.15
2016,5,14,6,30,112.0,64.0,1.7,21.0,84.0,49.09,36.62
2016,5,14,6,45,165.0,82.5,1.7,21.5,122.5,61.3,47.54
2016,5,14,7,0,218.0,101.0,1.7,22.0,161.0,74.16,58.72
2016,5,14,7,15,152.0,127.0,1.65,22.5,173.5,93.26,74.91
2016,5,14,7,30,86.0,153.0,1.6,23.0,186.0,112.86,91.14
2016,5,14,7,45,123.0,179.0,1.55,24.0,234.5,125.69,101.16
2016,5,14,8,0,160.0,205.0,1.5,25.0,283.0,141.65,113.54
2016,5,14,8,15,191.5,229.0,1.5,25.0,332.5,155.96,124.81
2016,5,14,8,30,223.0,253.0,1.5,25.0,382.0,169.77,135.56
2016,5,14,8,45,169.5,279.5,1.5,25.5,382.5,182.74,145.25
2016,5,14,9,0,116.0,306.0,1.5,26.0,383.0,194.87,154.17
2016,5,14,9,15,84.5,314.5,1.45,26.0,372.5,213.06,168.1
2016,5,14,9,30,53.0,323.0,1.4,26.0,362.0,226.42,168.61
2016,5,14,9,45,47.0,333.5,1.4,26.5,370.0,240.47,178.14
2016,5,14,10,0,41.0,344.0,1.4,27.0,378.0,253.71,187.51
2016,5,14,10,15,34.0,341.5,1.3,27.0,370.0,257.88,190.59
2016,5,14,10,30,27.0,339.0,1.2,27.0,362.0,260.62,192.64
2016,5,14,10,45,14.5,241.0,1.15,27.0,253.5,199.85,147.79
2016,5,14,11,0,2.0,143.0,1.1,27.0,145.0,119.01,86.94
2016,5,14,11,15,1.0,139.0,1.0,26.5,140.0,115.63,84.61
2016,5,14,11,30,0.0,135.0,0.9,26.0,135.0,112.11,82.0
2016,5,14,11,45,4.5,162.5,0.8,26.0,167.0,137.49,101.39
2016,5,14,12,0,9.0,190.0,0.7,26.0,199.0,163.5,121.03
2016,5,14,12,15,10.5,212.5,0.65,26.0,223.0,184.04,136.35
2016,5,14,12,30,12.0,235.0,0.6,26.0,247.0,204.98,151.86
2016,5,14,12,45,6.0,177.5,0.6,26.0,183.5,153.52,113.16
2016,5,14,13,0,0.0,120.0,0.6,26.0,120.0,100.82,73.07
2016,5,14,13,15,0.0,115.5,0.65,25.5,115.5,97.12,70.55
2016,5,14,13,30,0.0,111.0,0.7,25.0,111.0,93.36,67.85
2016,5,14,13,45,0.0,85.0,0.8,25.0,85.0,71.33,50.76
2016,5,14,14,0,0.0,59.0,0.9,25.0,59.0,49.36,33.58
2016,5,14,14,15,0.0,52.0,1.0,24.5,52.0,43.45,29.04
2016,5,14,14,30,0.0,45.0,1.1,24.0,45.0,37.55,24.46
2016,5,14,14,45,0.0,51.0,1.25,24.0,51.0,42.53,28.48
2016,5,14,15,0,0.0,57.0,1.4,24.0,57.0,47.51,32.51
2016,5,14,15,15,0.0,81.5,1.45,23.5,81.5,67.97,49.01
2016,5,14,15,30,0.0,106.0,1.5,23.0,106.0,88.85,65.87
2016,5,14,15,45,0.0,78.0,1.6,23.0,78.0,64.93,46.89
2016,5,14,16,0,0.0,50.0,1.7,23.0,50.0,41.51,28.15
2016,5,14,16,15,150.0,141.5,1.65,22.5,226.5,319.29,253.88
2016,5,14,16,30,300.0,233.0,1.6,22.0,403.0,582.99,452.86
2016,5,14,16,45,302.0,207.5,1.6,22.0,364.0,555.12,432.56
2016,5,14,17,0,304.0,182.0,1.6,22.0,325.0,525.22,412.9
2016,5,14,17,15,257.0,170.5,1.65,21.5,280.5,465.87,370.08
2016,5,14,17,30,210.0,159.0,1.7,21.0,236.0,389.46,313.13
2016,5,14,17,45,186.5,134.0,1.75,21.0,194.0,336.75,272.8
2016,5,14,18,0,163.0,109.0,1.8,21.0,152.0,284.05,230.9
2016,5,14,18,15,122.0,85.0,2.05,20.5,112.5,218.64,177.24
2016,5,14,18,30,81.0,61.0,2.3,20.0,73.0,154.3,122.67
2016,5,14,18,45,40.5,38.0,2.55,20.0,44.0,92.36,68.05
2016,5,14,19,0,0.0,15.0,2.8,20.0,15.0,12.38,0.0
2016,5,14,19,15,0.0,7.5,2.9,20.0,7.5,6.4,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,15.0,5.5,4.69,0.0
2016,5,15,6,0,0.0,11.0,2.7,15.0,11.0,9.05,0.02
2016,5,15,6,15,0.0,27.5,2.7,15.0,27.5,22.72,13.86
2016,5,15,6,30,0.0,44.0,2.7,15.0,44.0,36.07,26.17
2016,5,15,6,45,0.0,65.0,2.75,15.5,65.0,52.38,40.89
2016,5,15,7,0,0.0,86.0,2.8,16.0,86.0,68.49,55.2
2016,5,15,7,15,45.0,120.0,2.8,16.0,137.5,90.76,74.75
2016,5,15,7,30,90.0,154.0,2.8,16.0,189.0,113.55,94.42
2016,5,15,7,45,116.0,180.0,2.85,16.5,232.0,126.19,104.81
2016,5,15,8,0,142.0,206.0,2.9,17.0,275.0,141.97,117.71
2016,5,15,8,15,165.5,231.5,2.9,17.5,320.5,156.89,129.67
2016,5,15,8,30,189.0,257.0,2.9,18.0,366.0,171.25,141.0
2016,5,15,8,45,121.0,270.0,2.95,18.5,342.5,177.14,145.15
2016,5,15,9,0,53.0,283.0,3.0,19.0,319.0,194.65,158.93
2016,5,15,9,15,73.5,315.0,2.95,19.5,368.5,213.33,173.45
2016,5,15,9,30,94.0,347.0,2.9,20.0,418.0,242.69,184.75
2016,5,15,9,45,164.0,370.0,2.9,20.5,501.5,263.52,196.11
2016,5,15,10,0,234.0,393.0,2.9,21.0,585.0,307.37,226.13
2016,5,15,10,15,153.0,401.5,2.85,21.0,529.0,312.66,233.82
2016,5,15,10,30,72.0,410.0,2.8,21.0,473.0,320.3,242.55
2016,5,15,10,45,51.5,391.5,2.8,21.5,437.5,310.82,235.63
2016,5,15,11,0,31.0,373.0,2.8,22.0,402.0,297.51,225.58
2016,5,15,11,15,38.5,399.0,2.7,22.0,435.5,326.04,246.91
2016,5,15,11,30,46.0,425.0,2.6,22.0,469.0,356.29,269.27
2016,5,15,11,45,40.0,415.5,2.55,22.5,454.5,353.85,266.84
2016,5,15,12,0,34.0,406.0,2.5,23.0,440.0,350.29,263.66
2016,5,15,12,15,48.0,434.5,2.45,23.0,482.0,389.7,292.85
2016,5,15,12,30,62.0,463.0,2.4,23.0,524.0,431.59,323.43
2016,5,15,12,45,47.5,433.0,2.35,23.0,479.5,404.61,303.51
2016,5,15,13,0,33.0,403.0,2.3,23.0,435.0,374.77,281.64
2016,5,15,13,15,36.5,407.5,2.3,23.0,443.0,388.22,291.91
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,401.95,302.22
2016,5,15,13,45,27.0,339.0,2.3,23.0,365.0,328.73,248.39
2016,5,15,14,0,14.0,266.0,2.3,23.0,279.0,241.25,182.95
2016,5,15,14,15,16.5,284.5,2.3,23.0,299.0,261.7,199.02
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,282.89,215.33
2016,5,15,14,45,15.0,267.0,2.3,23.0,279.5,247.6,188.78
2016,5,15,15,0,11.0,231.0,2.3,23.0,240.0,211.76,161.69
2016,5,15,15,15,10.0,223.5,2.3,22.5,231.5,205.04,157.21
2016,5,15,15,30,9.0,216.0,2.3,22.0,223.0,198.32,152.65
2016,5,15,15,45,4.5,142.5,2.3,22.0,146.0,126.15,96.14
2016,5,15,16,0,0.0,69.0,2.3,22.0,69.0,57.36,41.1
2016,5,15,16,15,11.0,138.0,2.25,21.5,144.5,129.66,100.3
2016,5,15,16,30,22.0,207.0,2.2,21.0,220.0,211.63,166.42
2016,5,15,16,45,11.0,122.5,2.15,21.0,129.0,116.51,90.33
2016,5,15,17,0,0.0,38.0,2.1,21.0,38.0,31.42,20.48
2016,5,15,17,15,0.0,33.0,1.95,21.0,33.0,27.26,17.14
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,23.1,13.74
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,18.95,10.29
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,14.81,6.81
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.1,3.65
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.39,0.47
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.51,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.5,1.55,18.0,7.5,6.4,0.0
2016,5,16,6,0,0.0,15.0,1.8,18.0,15.0,12.36,2.35
2016,5,16,6,15,0.0,33.5,2.05,18.0,33.5,27.41,17.67
2016,5,16,6,30,0.0,52.0,2.3,18.0,52.0,41.92,30.92
2016,5,16,6,45,4.0,74.0,2.55,18.5,75.0,58.77,45.96
2016,5,16,7,0,8.0,96.0,2.8,19.0,98.0,75.46,60.6
2016,5,16,7,15,37.5,124.0,3.0,19.0,138.0,93.18,75.95
2016,5,16,7,30,67.0,152.0,3.2,19.0,178.0,112.2,92.17
2016,5,16,7,45,91.5,179.5,3.4,19.5,220.5,130.43,107.25
2016,5,16,8,0,116.0,207.0,3.6,20.0,263.0,142.16,116.57
2016,5,16,8,15,86.0,224.5,3.7,20.0,269.0,159.42,130.65
2016,5,16,8,30,56.0,242.0,3.8,20.0,275.0,170.18,139.17
2016,5,16,8,45,58.0,263.0,3.9,20.5,300.0,182.96,149.04
2016,5,16,9,0,60.0,284.0,4.0,21.0,325.0,195.34,158.49
2016,5,16,9,15,30.0,190.5,3.95,21.5,211.0,141.71,113.54
2016,5,16,9,30,0.0,97.0,3.9,22.0,97.0,80.75,59.61
2016,5,16,9,45,21.5,222.5,3.85,22.5,240.0,169.16,128.36
2016,5,16,10,0,43.0,348.0,3.8,23.0,383.0,256.79,194.48
2016,5,16,10,15,60.0,381.5,3.65,23.0,432.5,289.53,218.45
2016,5,16,10,30,77.0,415.0,3.5,23.0,482.0,325.14,244.82
2016,5,16,10,45,44.0,321.0,3.35,23.5,359.5,260.6,196.6
2016,5,16,11,0,11.0,227.0,3.2,24.0,237.0,189.38,142.6
2016,5,16,11,15,14.0,265.5,3.05,24.5,279.0,222.44,167.55
2016,5,16,11,30,17.0,304.0,2.9,25.0,321.0,256.22,192.51
2016,5,16,11,45,23.5,349.5,2.8,25.5,373.0,294.15,220.28
2016,5,16,12,0,30.0,395.0,2.7,26.0,425.0,339.21,252.89
2016,5,16,12,15,40.5,422.0,2.75,26.0,462.5,374.62,278.85
2016,5,16,12,30,51.0,449.0,2.8,26.0,500.0,412.13,306.23
2016,5,16,12,45,454.0,300.5,2.85,26.5,743.5,621.04,463.57
2016,5,16,13,0,857.0,152.0,2.9,27.0,987.0,830.43,612.23
2016,5,16,13,15,584.0,306.5,3.0,27.0,872.5,788.08,578.61
2016,5,16,13,30,311.0,461.0,3.1,27.0,758.0,707.44,518.06
2016,5,16,13,45,166.5,397.0,3.25,27.0,555.5,523.44,389.05
2016,5,16,14,0,22.0,333.0,3.4,27.0,353.0,308.54,230.48
2016,5,16,14,15,25.5,338.5,3.5,26.5,361.5,335.84,252.28
2016,5,16,14,30,29.0,344.0,3.6,26.0,370.0,349.28,263.24
2016,5,16,14,45,39.0,348.0,3.7,26.0,381.5,368.25,278.17
2016,5,16,15,0,49.0,352.0,3.8,26.0,393.0,388.02,293.74
2016,5,16,15,15,46.5,331.0,3.85,25.5,367.5,368.91,280.72
2016,5,16,15,30,44.0,310.0,3.9,25.0,342.0,349.13,267.2
2016,5,16,15,45,48.0,293.5,4.0,25.0,326.5,340.45,261.73
2016,5,16,16,0,52.0,277.0,4.1,25.0,311.0,331.48,256.01
2016,5,16,16,15,140.5,262.0,4.1,24.5,344.0,431.19,336.39
2016,5,16,16,30,229.0,247.0,4.1,24.0,377.0,506.87,397.83
2016,5,16,16,45,195.5,223.5,4.1,24.0,327.0,448.53,354.12
2016,5,16,17,0,162.0,200.0,4.1,24.0,277.0,390.07,310.0
2016,5,16,17,15,153.0,175.5,4.05,23.5,241.0,353.66,283.47
2016,5,16,17,30,144.0,151.0,4.0,23.0,205.0,316.53,255.63
2016,5,16,17,45,314.5,111.5,3.95,23.0,203.0,435.17,354.5
2016,5,16,18,0,485.0,72.0,3.9,23.0,201.0,550.16,444.36
2016,5,16,18,15,408.0,61.0,3.65,22.0,152.0,456.69,370.32
2016,5,16,18,30,331.0,50.0,3.4,21.0,103.0,363.83,294.03
2016,5,16,18,45,223.5,34.5,3.2,20.5,64.0,253.12,197.02
2016,5,16,19,0,116.0,19.0,3.0,20.0,25.0,134.44,36.8
2016,5,16,19,15,58.0,9.5,2.9,19.5,12.5,46.38,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.85,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,4.5,2.55,18.0,4.5,3.69,0.0
2016,5,17,6,30,0.0,7.0,2.7,18.0,7.0,5.74,0.0
2016,5,17,6,45,0.0,10.0,2.85,18.5,10.0,8.21,1.6
2016,5,17,7,0,0.0,13.0,3.0,19.0,13.0,10.69,3.8
2016,5,17,7,15,0.0,59.0,3.1,19.5,59.0,48.86,37.31
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,84.32,67.85
2016,5,17,7,45,0.0,60.5,3.35,20.5,60.5,50.12,37.96
2016,5,17,8,0,0.0,16.0,3.5,21.0,16.0,13.21,5.82
2016,5,17,8,15,0.0,18.0,3.5,21.5,18.0,14.87,7.2
2016,5,17,8,30,0.0,20.0,3.5,22.0,20.0,16.54,8.57
2016,5,17,8,45,0.0,66.5,3.5,22.5,66.5,55.25,41.42
2016,5,17,9,0,0.0,113.0,3.5,23.0,113.0,93.07,72.91
2016,5,17,9,15,0.0,106.0,3.45,23.0,106.0,87.77,68.24
2016,5,17,9,30,0.0,99.0,3.4,23.0,99.0,82.34,60.66
2016,5,17,9,45,7.0,178.0,3.35,23.5,184.0,144.4,109.07
2016,5,17,10,0,14.0,257.0,3.3,24.0,269.0,205.04,155.23
2016,5,17,10,15,21.0,301.0,3.25,24.0,319.5,240.98,182.15
2016,5,17,10,30,28.0,345.0,3.2,24.0,370.0,265.13,200.01
2016,5,17,10,45,39.0,379.5,3.15,24.5,415.5,298.39,224.28
2016,5,17,11,0,50.0,414.0,3.1,25.0,461.0,333.89,250.01
2016,5,17,11,15,40.0,400.0,3.05,25.0,438.0,327.6,245.38
2016,5,17,11,30,30.0,386.0,3.0,25.0,415.0,319.32,239.29
2016,5,17,11,45,26.0,370.5,2.95,25.0,396.0,311.65,233.62
2016,5,17,12,0,22.0,355.0,2.9,25.0,377.0,305.18,228.81
2016,5,17,12,15,73.5,428.5,2.85,25.0,501.0,402.43,301.12
2016,5,17,12,30,125.0,502.0,2.8,25.0,625.0,510.77,379.43
2016,5,17,12,45,464.5,340.0,2.8,25.5,793.5,661.91,492.6
2016,5,17,13,0,804.0,178.0,2.8,26.0,962.0,820.17,606.8
2016,5,17,13,15,801.0,177.0,2.8,26.0,949.0,852.48,627.5
2016,5,17,13,30,798.0,176.0,2.8,26.0,936.0,881.93,647.25
2016,5,17,13,45,790.0,176.0,2.8,26.0,915.5,904.75,662.63
2016,5,17,14,0,782.0,176.0,2.8,26.0,895.0,924.23,675.92
2016,5,17,14,15,524.0,298.5,2.8,26.0,774.0,824.61,606.38
2016,5,17,14,30,266.0,421.0,2.8,26.0,653.0,695.46,512.72
2016,5,17,14,45,266.5,402.0,2.85,26.0,626.5,689.46,510.87
2016,5,17,15,0,267.0,383.0,2.9,26.0,600.0,681.5,506.9
2016,5,17,15,15,375.0,324.5,2.9,26.0,612.0,737.71,550.75
2016,5,17,15,30,483.0,266.0,2.9,26.0,624.0,813.38,606.7
2016,5,17,15,45,349.5,283.0,2.95,26.0,533.0,680.11,512.91
2016,5,17,16,0,216.0,300.0,3.0,26.0,442.0,547.08,416.9
2016,5,17,16,15,268.0,266.0,2.95,25.5,428.0,587.02,450.22
2016,5,17,16,30,320.0,232.0,2.9,25.0,414.0,601.26,464.54
2016,5,17,16,45,318.5,207.0,2.9,25.0,373.0,570.25,443.89
2016,5,17,17,0,317.0,182.0,2.9,25.0,332.0,537.29,421.75
2016,5,17,17,15,297.5,161.5,2.8,24.5,288.5,491.41,389.46
2016,5,17,17,30,278.0,141.0,2.7,24.0,245.0,444.95,355.9
2016,5,17,17,45,249.0,121.0,2.65,23.5,202.5,390.41,314.82
2016,5,17,18,0,220.0,101.0,2.6,23.0,160.0,336.45,272.69
2016,5,17,18,15,178.0,80.0,2.6,22.5,121.0,270.98,219.43
2016,5,17,18,30,136.0,59.0,2.6,22.0,82.0,207.18,165.65
2016,5,17,18,45,73.5,39.0,2.6,22.0,51.0,116.72,88.15
2016,5,17,19,0,11.0,19.0,2.6,22.0,20.0,28.02,4.97
2016,5,17,19,15,5.5,9.5,2.65,21.5,10.0,11.74,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,39.5,13.0,3.8,15.5,16.0,11.1,0.0
2016,5,18,6,0,79.0,26.0,3.8,16.0,32.0,20.4,8.5
2016,5,18,6,15,164.0,46.0,3.75,16.0,71.0,35.45,24.77
2016,5,18,6,30,249.0,66.0,3.7,16.0,110.0,49.45,37.79
2016,5,18,6,45,124.5,72.5,3.7,16.0,94.5,56.32,44.29
2016,5,18,7,0,0.0,79.0,3.7,16.0,79.0,63.65,50.93
2016,5,18,7,15,53.0,118.0,3.65,16.5,138.5,89.76,73.74
2016,5,18,7,30,106.0,157.0,3.6,17.0,198.0,111.89,92.63
2016,5,18,7,45,107.0,185.0,3.6,17.5,232.0,128.94,106.8
2016,5,18,8,0,108.0,213.0,3.6,18.0,266.0,151.47,125.39
2016,5,18,8,15,98.5,235.5,3.5,18.0,288.0,165.58,136.81
2016,5,18,8,30,89.0,258.0,3.4,18.0,310.0,179.25,147.77
2016,5,18,8,45,92.5,281.0,3.35,18.5,339.5,192.97,158.38
2016,5,18,9,0,96.0,304.0,3.3,19.0,369.0,206.24,168.52
2016,5,18,9,15,98.0,325.5,3.3,19.5,395.5,220.02,178.99
2016,5,18,9,30,100.0,347.0,3.3,20.0,422.0,244.02,185.6
2016,5,18,9,45,164.0,371.5,3.3,20.5,502.5,265.29,197.63
2016,5,18,10,0,228.0,396.0,3.3,21.0,583.0,308.9,227.83
2016,5,18,10,15,275.5,402.5,3.25,21.0,638.0,332.85,245.29
2016,5,18,10,30,323.0,409.0,3.2,21.0,693.0,376.03,278.33
2016,5,18,10,45,367.5,402.0,3.15,21.5,734.5,415.1,308.27
2016,5,18,11,0,412.0,395.0,3.1,22.0,776.0,449.59,335.05
2016,5,18,11,15,311.0,441.0,3.05,22.5,732.0,470.76,352.24
2016,5,18,11,30,210.0,487.0,3.0,23.0,688.0,481.9,360.48
2016,5,18,11,45,183.5,494.5,2.95,23.5,672.0,491.75,367.35
2016,5,18,12,0,157.0,502.0,2.9,24.0,656.0,499.15,372.06
2016,5,18,12,15,477.0,348.0,2.85,24.0,817.0,615.31,460.82
2016,5,18,12,30,797.0,194.0,2.8,24.0,978.0,749.71,560.66
2016,5,18,12,45,434.5,331.5,2.8,24.5,759.0,631.82,471.69
2016,5,18,13,0,72.0,469.0,2.8,25.0,540.0,463.62,344.22
2016,5,18,13,15,151.5,475.0,2.8,25.0,621.0,554.99,412.43
2016,5,18,13,30,231.0,481.0,2.8,25.0,702.0,644.6,477.04
2016,5,18,13,45,350.0,431.0,2.85,25.0,757.5,734.98,542.86
2016,5,18,14,0,469.0,381.0,2.9,25.0,813.0,830.36,610.97
2016,5,18,14,15,383.0,397.0,2.95,24.5,742.5,769.66,569.68
2016,5,18,14,30,297.0,413.0,3.0,24.0,672.0,717.6,534.24
2016,5,18,14,45,180.0,390.0,3.1,24.0,545.0,571.35,430.41
2016,5,18,15,0,63.0,367.0,3.2,24.0,418.0,417.75,317.0
2016,5,18,15,15,101.5,359.5,3.3,23.5,437.0,455.39,348.39
2016,5,18,15,30,140.0,352.0,3.4,23.0,456.0,515.29,395.24
2016,5,18,15,45,76.0,283.5,3.5,23.0,340.0,357.51,276.98
2016,5,18,16,0,12.0,215.0,3.6,23.0,224.0,203.81,157.42
2016,5,18,16,15,6.0,152.0,3.65,22.5,156.5,137.8,106.04
2016,5,18,16,30,0.0,89.0,3.7,22.0,89.0,74.0,54.93
2016,5,18,16,45,12.5,132.0,3.75,22.0,138.0,127.17,98.95
2016,5,18,17,0,25.0,175.0,3.8,22.0,187.0,187.23,148.15
2016,5,18,17,15,19.5,154.0,3.8,21.5,162.5,162.78,128.92
2016,5,18,17,30,14.0,133.0,3.8,21.0,138.0,138.34,109.47
2016,5,18,17,45,7.0,111.5,3.8,21.0,114.0,111.92,87.74
2016,5,18,18,0,0.0,90.0,3.8,21.0,90.0,85.48,65.63
2016,5,18,18,15,0.0,68.0,3.65,20.5,68.0,63.99,47.69
2016,5,18,18,30,0.0,46.0,3.5,20.0,46.0,41.47,28.63
2016,5,18,18,45,0.0,28.5,3.35,19.5,28.5,23.76,13.39
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,9.05,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.69,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,16.0,1.5,1.28,0.0
2016,5,19,6,0,0.0,3.0,2.6,16.0,3.0,2.46,0.0
2016,5,19,6,15,0.0,7.0,2.85,16.0,7.0,5.74,0.0
2016,5,19,6,30,0.0,11.0,3.1,16.0,11.0,9.03,2.32
2016,5,19,6,45,0.0,16.0,3.35,16.0,16.0,13.16,6.07
2016,5,19,7,0,0.0,21.0,3.6,16.0,21.0,17.29,9.8
2016,5,19,7,15,0.0,21.0,3.4,16.0,21.0,17.3,9.8
2016,5,19,7,30,0.0,21.0,3.2,16.0,21.0,17.31,9.78
2016,5,19,7,45,0.0,21.0,3.0,16.5,21.0,17.33,9.71
2016,5,19,8,0,0.0,21.0,2.8,17.0,21.0,17.34,9.64
2016,5,19,8,15,0.0,26.0,2.85,17.0,26.0,21.5,13.24
2016,5,19,8,30,0.0,31.0,2.9,17.0,31.0,25.67,16.81
2016,5,19,8,45,0.0,37.5,3.0,17.5,37.5,31.09,21.4
2016,5,19,9,0,0.0,44.0,3.1,18.0,44.0,36.53,25.96
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,46.98,33.16
2016,5,19,9,30,0.0,69.0,3.0,18.0,69.0,57.47,41.65
2016,5,19,9,45,0.0,52.5,2.95,18.0,52.5,43.72,30.31
2016,5,19,10,0,0.0,36.0,2.9,18.0,36.0,29.98,19.0
2016,5,19,10,15,0.0,75.0,2.5,18.0,75.0,62.65,45.61
2016,5,19,10,30,0.0,114.0,2.1,18.0,114.0,94.53,71.22
2016,5,19,10,45,0.0,120.5,1.7,18.5,120.5,99.87,75.18
2016,5,19,11,0,0.0,127.0,1.3,19.0,127.0,105.25,79.18
2016,5,19,11,15,4.5,158.5,1.25,19.0,162.5,133.11,101.09
2016,5,19,11,30,9.0,190.0,1.2,19.0,198.0,161.56,123.25
2016,5,19,11,45,130.0,341.5,1.2,19.5,468.5,348.61,266.01
2016,5,19,12,0,251.0,493.0,1.2,20.0,739.0,548.13,409.07
2016,5,19,12,15,324.5,465.0,1.2,20.5,784.0,601.17,445.45
2016,5,19,12,30,398.0,437.0,1.2,21.0,829.0,658.78,485.83
2016,5,19,12,45,336.0,461.5,1.2,21.5,792.0,658.91,483.98
2016,5,19,13,0,274.0,486.0,1.2,22.0,755.0,654.31,479.13
2016,5,19,13,15,368.5,449.5,1.2,22.0,805.0,724.49,529.32
2016,5,19,13,30,463.0,413.0,1.2,22.0,855.0,805.97,585.3
2016,5,19,13,45,629.0,294.0,1.2,22.5,880.5,874.8,633.76
2016,5,19,14,0,795.0,175.0,1.2,23.0,906.0,935.45,673.92
2016,5,19,14,15,480.0,305.0,1.2,23.0,742.5,788.63,574.29
2016,5,19,14,30,165.0,435.0,1.2,23.0,579.0,592.44,435.63
2016,5,19,14,45,183.5,415.0,1.2,23.5,569.0,600.73,443.8
2016,5,19,15,0,202.0,395.0,1.2,24.0,559.0,608.08,449.56
2016,5,19,15,15,110.5,329.0,1.3,24.0,418.5,452.51,339.78
2016,5,19,15,30,19.0,263.0,1.4,24.0,278.0,253.62,192.44
2016,5,19,15,45,15.0,238.5,1.5,24.0,250.0,227.83,174.1
2016,5,19,16,0,11.0,214.0,1.6,24.0,222.0,201.73,154.56
2016,5,19,16,15,14.5,209.0,1.75,23.5,218.0,202.66,156.41
2016,5,19,16,30,18.0,204.0,1.9,23.0,214.0,203.99,158.55
2016,5,19,16,45,9.0,161.5,2.05,23.0,166.5,153.5,118.95
2016,5,19,17,0,0.0,119.0,2.2,23.0,119.0,103.45,78.93
2016,5,19,17,15,0.0,103.5,2.2,22.5,103.5,89.54,68.14
2016,5,19,17,30,0.0,88.0,2.2,22.0,88.0,75.54,57.03
2016,5,19,17,45,215.5,85.5,2.2,22.0,144.0,309.21,253.86
2016,5,19,18,0,431.0,83.0,2.2,22.0,200.0,511.3,412.82
2016,5,19,18,15,358.0,70.0,2.05,21.5,152.0,422.46,341.46
2016,5,19,18,30,285.0,57.0,1.9,21.0,104.0,338.31,271.77
2016,5,19,18,45,188.0,39.5,1.8,20.5,65.5,234.65,182.77
2016,5,19,19,0,91.0,22.0,1.7,20.0,27.0,110.33,48.78
2016,5,19,19,15,45.5,11.0,1.7,19.5,13.5,39.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,14.5,18.0,11.52,0.0
2016,5,20,6,0,129.0,27.0,0.9,15.0,36.0,20.83,9.53
2016,5,20,6,15,226.0,43.5,0.9,15.5,77.0,33.25,23.07
2016,5,20,6,30,323.0,60.0,0.9,16.0,118.0,45.42,34.36
2016,5,20,6,45,397.5,71.0,0.9,16.5,168.0,53.25,41.55
2016,5,20,7,0,472.0,82.0,0.9,17.0,218.0,62.76,49.95
2016,5,20,7,15,279.5,119.5,0.9,17.5,204.5,86.77,70.75
2016,5,20,7,30,87.0,157.0,0.9,18.0,191.0,115.53,95.13
2016,5,20,7,45,117.5,183.0,0.9,19.0,236.5,128.03,104.95
2016,5,20,8,0,148.0,209.0,0.9,20.0,282.0,143.8,117.33
2016,5,20,8,15,217.0,227.5,0.95,20.5,348.0,155.71,126.53
2016,5,20,8,30,286.0,246.0,1.0,21.0,414.0,157.8,127.53
2016,5,20,8,45,287.5,270.5,1.05,21.5,452.0,169.25,136.25
2016,5,20,9,0,289.0,295.0,1.1,22.0,490.0,179.92,144.23
2016,5,20,9,15,533.5,218.0,1.15,22.0,608.0,135.87,98.22
2016,5,20,9,30,778.0,141.0,1.2,22.0,726.0,151.73,87.98
2016,5,20,9,45,789.5,144.0,1.3,22.5,766.0,203.37,121.35
2016,5,20,10,0,801.0,147.0,1.4,23.0,806.0,256.47,162.48
2016,5,20,10,15,570.5,275.5,1.45,23.5,755.0,324.91,225.62
2016,5,20,10,30,340.0,404.0,1.5,24.0,704.0,379.09,274.4
2016,5,20,10,45,587.0,279.5,1.6,24.5,815.5,406.28,292.27
2016,5,20,11,0,834.0,155.0,1.7,25.0,927.0,471.04,340.6
2016,5,20,11,15,838.5,156.0,1.7,25.0,946.5,522.82,382.12
2016,5,20,11,30,843.0,157.0,1.7,25.0,966.0,572.52,421.06
2016,5,20,11,45,855.0,151.0,1.75,25.5,980.0,621.06,457.55
2016,5,20,12,0,867.0,145.0,1.8,26.0,994.0,669.15,492.7
2016,5,20,12,15,867.5,145.0,1.8,26.0,997.0,713.04,524.6
2016,5,20,12,30,868.0,145.0,1.8,26.0,1000.0,755.45,554.77
2016,5,20,12,45,865.5,145.5,1.8,26.0,995.0,794.27,581.3
2016,5,20,13,0,863.0,146.0,1.8,26.0,990.0,830.92,605.3
2016,5,20,13,15,860.0,145.5,1.8,26.0,976.5,863.83,626.74
2016,5,20,13,30,857.0,145.0,1.8,26.0,963.0,893.91,646.3
2016,5,20,13,45,850.0,144.5,1.8,26.5,942.0,917.33,660.28
2016,5,20,14,0,843.0,144.0,1.8,27.0,921.0,937.41,672.19
2016,5,20,14,15,836.0,142.5,1.8,27.0,892.5,953.19,682.77
2016,5,20,14,30,829.0,141.0,1.8,27.0,864.0,979.11,699.93
2016,5,20,14,45,821.0,137.5,1.85,27.0,829.5,985.14,705.15
2016,5,20,15,0,813.0,134.0,1.9,27.0,795.0,987.56,708.47
2016,5,20,15,15,800.0,131.5,1.95,26.5,754.0,982.46,708.61
2016,5,20,15,30,787.0,129.0,2.0,26.0,713.0,973.85,706.72
2016,5,20,15,45,769.5,126.0,2.05,26.0,667.0,956.71,698.06
2016,5,20,16,0,752.0,123.0,2.1,26.0,621.0,936.34,687.4
2016,5,20,16,15,730.5,119.0,2.1,26.0,571.0,914.31,675.18
2016,5,20,16,30,709.0,115.0,2.1,26.0,521.0,883.37,657.01
2016,5,20,16,45,679.5,110.0,2.15,26.0,468.5,840.87,631.37
2016,5,20,17,0,650.0,105.0,2.2,26.0,416.0,796.53,604.01
2016,5,20,17,15,612.5,98.5,2.1,25.5,362.5,741.19,568.31
2016,5,20,17,30,575.0,92.0,2.0,25.0,309.0,685.08,531.07
2016,5,20,17,45,522.5,84.0,1.9,24.5,256.5,613.32,481.02
2016,5,20,18,0,470.0,76.0,1.8,24.0,204.0,542.47,429.52
2016,5,20,18,15,397.0,64.5,1.65,23.5,155.5,446.24,355.86
2016,5,20,18,30,324.0,53.0,1.5,23.0,107.0,362.46,288.24
2016,5,20,18,45,220.5,37.5,1.4,22.5,68.0,254.87,197.36
2016,5,20,19,0,117.0,22.0,1.3,22.0,29.0,143.63,70.2
2016,5,20,19,15,58.5,11.0,1.35,21.5,14.5,48.1,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,19.43,8.44
2016,5,21,6,15,100.0,49.5,2.35,20.5,66.0,38.3,26.79
2016,5,21,6,30,157.0,75.0,2.4,21.0,104.0,55.81,42.51
2016,5,21,6,45,78.5,70.5,2.45,21.5,85.0,54.75,41.95
2016,5,21,7,0,0.0,66.0,2.5,22.0,66.0,54.21,41.53
2016,5,21,7,15,180.0,110.5,2.5,22.0,181.0,80.02,63.75
2016,5,21,7,30,360.0,155.0,2.5,22.0,296.0,109.63,88.83
2016,5,21,7,45,289.5,180.0,2.55,22.5,304.5,123.42,99.95
2016,5,21,8,0,219.0,205.0,2.6,23.0,313.0,142.7,115.48
2016,5,21,8,15,156.5,230.5,2.6,23.5,312.5,156.35,126.1
2016,5,21,8,30,94.0,256.0,2.6,24.0,312.0,178.42,143.47
2016,5,21,8,45,146.0,283.0,2.65,24.5,378.0,184.1,147.29
2016,5,21,9,0,198.0,310.0,2.7,25.0,444.0,198.41,158.1
2016,5,21,9,15,132.0,323.0,2.7,25.0,414.5,206.34,155.5
2016,5,21,9,30,66.0,336.0,2.7,25.0,385.0,235.85,176.65
2016,5,21,9,45,196.5,354.5,2.7,25.5,514.0,262.02,189.66
2016,5,21,10,0,327.0,373.0,2.7,26.0,643.0,303.81,215.34
2016,5,21,10,15,189.5,382.5,2.65,26.0,540.5,312.78,228.11
2016,5,21,10,30,52.0,392.0,2.6,26.0,438.0,303.36,225.67
2016,5,21,10,45,79.0,425.5,2.6,26.5,497.5,343.94,254.77
2016,5,21,11,0,106.0,459.0,2.6,27.0,557.0,388.56,286.58
2016,5,21,11,15,103.5,468.5,2.55,27.0,566.5,406.48,299.71
2016,5,21,11,30,101.0,478.0,2.5,27.0,576.0,424.3,312.7
2016,5,21,11,45,117.5,489.5,2.5,27.0,604.0,449.32,330.97
2016,5,21,12,0,134.0,501.0,2.5,27.0,632.0,483.73,355.8
2016,5,21,12,15,143.0,504.0,2.45,27.0,644.5,508.64,373.57
2016,5,21,12,30,152.0,507.0,2.4,27.0,657.0,534.38,391.86
2016,5,21,12,45,83.5,394.0,2.4,27.0,476.5,399.45,295.79
2016,5,21,13,0,15.0,281.0,2.4,27.0,296.0,248.99,185.04
2016,5,21,13,15,13.5,261.0,2.4,27.0,274.5,232.28,173.11
2016,5,21,13,30,12.0,241.0,2.4,27.0,253.0,215.08,160.36
2016,5,21,13,45,34.0,331.0,2.45,27.5,363.0,327.5,244.24
2016,5,21,14,0,56.0,421.0,2.5,28.0,473.0,438.37,324.12
2016,5,21,14,15,50.0,399.5,2.55,28.0,445.0,418.53,309.82
2016,5,21,14,30,44.0,378.0,2.6,28.0,417.0,397.51,295.21
2016,5,21,14,45,197.5,369.5,2.65,28.0,532.5,567.13,421.99
2016,5,21,15,0,351.0,361.0,2.7,28.0,648.0,742.11,546.68
2016,5,21,15,15,458.5,303.5,2.75,27.5,658.0,819.5,603.4
2016,5,21,15,30,566.0,246.0,2.8,27.0,668.0,876.04,647.04
2016,5,21,15,45,512.5,242.5,2.85,27.0,606.0,823.08,614.16
2016,5,21,16,0,459.0,239.0,2.9,27.0,544.0,767.9,575.71
2016,5,21,16,15,416.0,239.5,2.9,26.5,499.5,726.14,548.99
2016,5,21,16,30,373.0,240.0,2.9,26.0,455.0,663.42,507.22
2016,5,21,16,45,403.0,209.5,2.95,26.0,421.0,656.05,505.64
2016,5,21,17,0,433.0,179.0,3.0,26.0,387.0,666.72,516.18
2016,5,21,17,15,394.5,165.0,2.95,25.5,336.5,607.59,475.13
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,529.89,419.82
2016,5,21,17,45,305.0,133.5,2.85,25.0,235.5,457.63,365.38
2016,5,21,18,0,254.0,116.0,2.8,25.0,185.0,387.67,310.82
2016,5,21,18,15,198.0,93.0,2.65,24.5,139.5,307.57,246.77
2016,5,21,18,30,142.0,70.0,2.5,24.0,94.0,230.14,182.7
2016,5,21,18,45,87.0,44.5,2.45,23.5,57.5,135.95,103.79
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,50.67,23.05
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,18.7,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,45.0,14.5,2.05,21.5,18.0,12.38,0.0
2016,5,22,6,0,90.0,29.0,2.2,22.0,36.0,22.65,10.88
2016,5,22,6,15,178.0,47.5,2.3,22.0,75.5,36.63,25.24
2016,5,22,6,30,266.0,66.0,2.4,22.0,115.0,49.46,36.92
2016,5,22,6,45,333.5,80.5,2.55,22.5,162.5,59.55,45.91
2016,5,22,7,0,401.0,95.0,2.7,23.0,210.0,69.34,54.37
2016,5,22,7,15,200.5,100.0,2.7,23.0,157.5,73.38,57.79
2016,5,22,7,30,0.0,105.0,2.7,23.0,105.0,84.43,67.07
2016,5,22,7,45,0.0,122.0,2.75,23.5,122.0,97.51,77.76
2016,5,22,8,0,0.0,139.0,2.8,24.0,139.0,110.47,88.18
2016,5,22,8,15,5.0,165.5,2.8,24.0,168.5,129.95,104.06
2016,5,22,8,30,10.0,192.0,2.8,24.0,198.0,149.1,119.48
2016,5,22,8,45,35.0,241.5,2.8,24.5,264.5,171.04,136.75
2016,5,22,9,0,60.0,291.0,2.8,25.0,331.0,199.1,158.72
2016,5,22,9,15,50.0,301.5,2.75,25.0,336.5,207.18,156.96
2016,5,22,9,30,40.0,312.0,2.7,25.0,342.0,220.63,165.94
2016,5,22,9,45,64.0,350.0,2.7,25.5,401.5,253.53,188.86
2016,5,22,10,0,88.0,388.0,2.7,26.0,461.0,290.13,214.61
2016,5,22,10,15,100.0,410.5,2.7,26.0,496.5,318.25,235.17
2016,5,22,10,30,112.0,433.0,2.7,26.0,532.0,335.9,248.23
2016,5,22,10,45,60.5,316.0,2.75,26.5,370.0,263.73,195.99
2016,5,22,11,0,9.0,199.0,2.8,27.0,208.0,166.66,123.54
2016,5,22,11,15,16.0,279.0,2.8,27.0,295.0,234.0,174.49
2016,5,22,11,30,23.0,359.0,2.8,27.0,382.0,302.21,224.93
2016,5,22,11,45,19.0,324.0,2.85,27.5,343.0,275.78,204.84
2016,5,22,12,0,15.0,289.0,2.9,28.0,304.0,247.82,183.82
2016,5,22,12,15,38.0,376.5,2.95,28.0,414.5,336.49,249.56
2016,5,22,12,30,61.0,464.0,3.0,28.0,525.0,431.63,318.34
2016,5,22,12,45,42.5,416.5,3.1,28.0,459.0,386.72,285.77
2016,5,22,13,0,24.0,369.0,3.2,28.0,393.0,330.93,245.31
2016,5,22,13,15,63.0,423.0,3.25,28.0,484.0,424.25,314.38
2016,5,22,13,30,102.0,477.0,3.3,28.0,575.0,515.76,380.44
2016,5,22,13,45,108.0,468.0,3.35,28.0,570.0,522.73,385.72
2016,5,22,14,0,114.0,459.0,3.4,28.0,565.0,544.65,401.88
2016,5,22,14,15,175.5,444.0,3.4,28.0,600.5,599.9,443.14
2016,5,22,14,30,237.0,429.0,3.4,28.0,636.0,656.43,484.82
2016,5,22,14,45,229.5,411.5,3.45,28.0,605.5,642.4,475.78
2016,5,22,15,0,222.0,394.0,3.5,28.0,575.0,626.67,465.95
2016,5,22,15,15,328.0,341.5,3.5,28.0,593.5,707.8,527.02
2016,5,22,15,30,434.0,289.0,3.5,28.0,612.0,787.2,585.61
2016,5,22,15,45,521.5,238.0,3.55,28.0,602.0,827.19,619.0
2016,5,22,16,0,609.0,187.0,3.6,28.0,592.0,871.04,650.69
2016,5,22,16,15,571.0,180.0,3.55,27.5,536.5,823.86,620.91
2016,5,22,16,30,533.0,173.0,3.5,27.0,481.0,766.14,583.88
2016,5,22,16,45,517.0,163.5,3.45,27.0,438.0,735.08,564.05
2016,5,22,17,0,501.0,154.0,3.4,27.0,395.0,702.37,542.63
2016,5,22,17,15,461.5,143.0,3.25,26.5,344.0,644.16,502.66
2016,5,22,17,30,422.0,132.0,3.1,26.0,293.0,585.96,461.6
2016,5,22,17,45,369.0,118.0,3.0,26.0,242.5,512.43,406.81
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,422.35,337.94
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,339.41,272.19
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,260.39,207.03
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,173.05,132.78
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,68.28,34.82
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,25.3,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
