Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.0,2.3,21.5,19.0,11.95,0.0
2016,5,23,6,0,121.0,28.0,2.5,22.0,38.0,21.56,10.27
2016,5,23,6,15,213.0,45.0,2.6,22.0,78.5,34.29,23.29
2016,5,23,6,30,305.0,62.0,2.7,22.0,119.0,46.74,34.6
2016,5,23,6,45,152.5,46.0,2.85,22.5,74.5,33.71,23.62
2016,5,23,7,0,0.0,30.0,3.0,23.0,30.0,24.74,15.87
2016,5,23,7,15,0.0,49.0,3.05,23.0,49.0,40.52,29.53
2016,5,23,7,30,0.0,68.0,3.1,23.0,68.0,56.37,43.08
2016,5,23,7,45,0.0,98.0,3.2,23.5,98.0,80.07,63.02
2016,5,23,8,0,0.0,128.0,3.3,24.0,128.0,102.68,81.68
2016,5,23,8,15,6.0,162.0,3.35,24.5,165.5,127.58,101.94
2016,5,23,8,30,12.0,196.0,3.4,25.0,203.0,151.82,121.32
2016,5,23,8,45,13.5,212.5,3.45,25.5,221.5,163.98,130.58
2016,5,23,9,0,15.0,229.0,3.5,26.0,240.0,176.01,139.65
2016,5,23,9,15,17.0,247.5,3.55,26.0,260.5,189.84,143.68
2016,5,23,9,30,19.0,266.0,3.6,26.0,281.0,205.96,155.2
2016,5,23,9,45,31.5,309.0,3.65,26.5,335.0,225.17,168.46
2016,5,23,10,0,44.0,352.0,3.7,27.0,389.0,260.17,193.75
2016,5,23,10,15,47.5,364.0,3.75,27.0,405.5,276.32,205.64
2016,5,23,10,30,51.0,376.0,3.8,27.0,422.0,293.01,218.07
2016,5,23,10,45,25.5,247.5,3.9,27.5,270.5,201.98,150.08
2016,5,23,11,0,0.0,119.0,4.0,28.0,119.0,98.77,71.4
2016,5,23,11,15,7.5,202.5,4.05,28.0,210.0,169.8,125.86
2016,5,23,11,30,15.0,286.0,4.1,28.0,301.0,241.14,179.55
2016,5,23,11,45,14.0,270.0,4.15,28.0,284.0,229.95,171.03
2016,5,23,12,0,13.0,254.0,4.2,28.0,267.0,218.25,162.29
2016,5,23,12,15,11.5,229.0,4.25,28.0,241.0,198.36,147.35
2016,5,23,12,30,10.0,204.0,4.3,28.0,215.0,177.84,131.88
2016,5,23,12,45,90.0,354.0,4.35,28.5,443.0,376.11,281.01
2016,5,23,13,0,170.0,504.0,4.4,29.0,671.0,579.59,426.71
2016,5,23,13,15,92.5,394.0,4.4,29.0,485.0,433.16,321.04
2016,5,23,13,30,15.0,284.0,4.4,29.0,299.0,254.87,189.14
2016,5,23,13,45,20.5,320.5,4.4,29.0,340.0,293.59,218.57
2016,5,23,14,0,26.0,357.0,4.4,29.0,381.0,348.98,259.64
2016,5,23,14,15,20.5,318.0,4.35,29.0,337.0,295.67,220.41
2016,5,23,14,30,15.0,279.0,4.3,29.0,293.0,256.75,191.69
2016,5,23,14,45,84.0,339.0,4.25,29.0,408.5,403.2,302.92
2016,5,23,15,0,153.0,399.0,4.2,29.0,524.0,562.35,419.34
2016,5,23,15,15,222.0,368.5,4.15,28.5,539.5,608.08,455.3
2016,5,23,15,30,291.0,338.0,4.1,28.0,555.0,674.63,506.07
2016,5,23,15,45,483.0,247.0,4.05,28.0,580.5,797.67,601.48
2016,5,23,16,0,675.0,156.0,4.0,28.0,606.0,903.8,675.21
2016,5,23,16,15,601.5,166.0,3.95,27.5,543.5,839.53,633.39
2016,5,23,16,30,528.0,176.0,3.9,27.0,481.0,764.67,584.36
2016,5,23,16,45,447.0,176.5,3.9,27.0,417.5,681.68,526.03
2016,5,23,17,0,366.0,177.0,3.9,27.0,354.0,577.35,450.89
2016,5,23,17,15,340.0,160.0,3.8,26.5,308.5,528.64,417.05
2016,5,23,17,30,314.0,143.0,3.7,26.0,263.0,479.77,381.87
2016,5,23,17,45,279.0,124.0,3.65,26.0,218.5,420.21,336.61
2016,5,23,18,0,244.0,105.0,3.6,26.0,174.0,361.6,290.7
2016,5,23,18,15,196.5,85.5,3.6,25.5,133.0,293.18,235.69
2016,5,23,18,30,149.0,66.0,3.6,25.0,92.0,227.3,180.81
2016,5,23,18,45,90.0,45.0,3.6,25.0,59.0,137.78,105.27
2016,5,23,19,0,31.0,24.0,3.6,25.0,26.0,60.62,31.68
2016,5,23,19,15,15.5,12.0,3.7,24.5,13.0,20.52,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,39.0,15.0,2.6,21.5,18.0,12.8,0.0
2016,5,24,6,0,78.0,30.0,2.7,22.0,36.0,23.36,11.77
2016,5,24,6,15,161.5,50.0,2.9,22.0,76.0,38.32,26.7
2016,5,24,6,30,245.0,70.0,3.1,22.0,116.0,53.04,40.0
2016,5,24,6,45,318.5,84.5,3.3,22.5,164.5,62.25,48.24
2016,5,24,7,0,392.0,99.0,3.5,23.0,213.0,72.0,56.66
2016,5,24,7,15,367.0,119.0,3.65,23.5,243.5,84.2,66.93
2016,5,24,7,30,342.0,139.0,3.8,24.0,274.0,99.63,79.7
2016,5,24,7,45,283.0,172.5,4.0,24.5,295.5,118.89,95.46
2016,5,24,8,0,224.0,206.0,4.2,25.0,317.0,143.37,115.29
2016,5,24,8,15,299.0,217.0,4.25,25.0,382.5,143.23,114.72
2016,5,24,8,30,374.0,228.0,4.3,25.0,448.0,149.4,119.41
2016,5,24,8,45,325.0,263.5,4.4,25.5,467.0,166.16,132.5
2016,5,24,9,0,276.0,299.0,4.5,26.0,486.0,181.54,144.31
2016,5,24,9,15,232.5,329.0,4.55,26.5,494.0,213.41,159.15
2016,5,24,9,30,189.0,359.0,4.6,27.0,502.0,245.27,178.66
2016,5,24,9,45,255.5,367.5,4.65,27.5,571.5,264.25,188.17
2016,5,24,10,0,322.0,376.0,4.7,28.0,641.0,305.28,216.15
2016,5,24,10,15,202.0,398.0,4.65,28.0,567.0,325.55,236.75
2016,5,24,10,30,82.0,420.0,4.6,28.0,493.0,330.78,244.73
2016,5,24,10,45,88.5,427.0,4.6,28.5,507.5,348.73,257.7
2016,5,24,11,0,95.0,434.0,4.6,29.0,522.0,367.33,271.11
2016,5,24,11,15,63.0,411.5,4.6,29.0,470.5,347.18,256.86
2016,5,24,11,30,31.0,389.0,4.6,29.0,419.0,322.15,238.63
2016,5,24,11,45,115.5,446.0,4.65,29.5,559.5,416.97,308.07
2016,5,24,12,0,200.0,503.0,4.7,30.0,700.0,527.4,387.25
2016,5,24,12,15,179.0,505.5,4.7,30.0,682.5,534.38,392.04
2016,5,24,12,30,158.0,508.0,4.7,30.0,665.0,539.38,395.62
2016,5,24,12,45,253.5,482.5,4.7,30.0,732.0,612.01,449.11
2016,5,24,13,0,349.0,457.0,4.7,30.0,799.0,690.17,505.73
2016,5,24,13,15,220.0,464.5,4.65,30.0,679.0,603.41,442.97
2016,5,24,13,30,91.0,472.0,4.6,30.0,559.0,501.32,368.39
2016,5,24,13,45,69.5,441.0,4.55,30.0,507.0,462.07,340.62
2016,5,24,14,0,48.0,410.0,4.5,30.0,455.0,420.05,310.33
2016,5,24,14,15,167.5,414.0,4.45,29.5,562.5,562.38,417.06
2016,5,24,14,30,287.0,418.0,4.4,29.0,670.0,711.96,525.56
2016,5,24,14,45,256.0,406.0,4.35,29.0,624.0,682.06,504.17
2016,5,24,15,0,225.0,394.0,4.3,29.0,578.0,629.34,467.87
2016,5,24,15,15,357.0,330.5,4.15,29.0,605.5,724.94,539.8
2016,5,24,15,30,489.0,267.0,4.0,29.0,633.0,819.77,609.09
2016,5,24,15,45,286.0,282.0,3.9,29.0,493.0,613.12,467.33
2016,5,24,16,0,83.0,297.0,3.8,29.0,353.0,384.81,291.47
2016,5,24,16,15,44.5,237.5,3.65,28.5,267.0,282.25,215.48
2016,5,24,16,30,6.0,178.0,3.5,28.0,181.0,164.65,124.8
2016,5,24,16,45,221.5,170.0,3.35,28.0,277.5,427.26,334.37
2016,5,24,17,0,437.0,162.0,3.2,28.0,374.0,650.1,502.83
2016,5,24,17,15,374.0,159.5,3.1,27.5,325.0,581.46,452.56
2016,5,24,17,30,311.0,157.0,3.0,27.0,276.0,496.17,390.55
2016,5,24,17,45,256.0,139.5,2.95,26.5,227.5,421.86,335.07
2016,5,24,18,0,201.0,122.0,2.9,26.0,179.0,350.29,279.61
2016,5,24,18,15,150.5,98.0,2.95,25.5,135.0,259.62,207.63
2016,5,24,18,30,100.0,74.0,3.0,25.0,91.0,187.92,148.29
2016,5,24,18,45,50.0,47.5,3.05,25.0,56.0,112.5,84.54
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,18.02,5.66
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,6.83,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,13.18,4.23
2016,5,25,6,15,0.0,35.5,3.5,23.5,35.5,29.11,18.82
2016,5,25,6,30,0.0,55.0,3.6,24.0,55.0,44.34,32.27
2016,5,25,6,45,3.5,77.5,3.7,24.5,78.5,61.51,47.22
2016,5,25,7,0,7.0,100.0,3.8,25.0,102.0,78.5,61.73
2016,5,25,7,15,49.0,129.5,3.9,25.0,148.5,97.01,77.38
2016,5,25,7,30,91.0,159.0,4.0,25.0,195.0,116.94,93.96
2016,5,25,7,45,153.5,183.0,4.1,25.5,254.5,128.61,103.18
2016,5,25,8,0,216.0,207.0,4.2,26.0,314.0,143.81,115.18
2016,5,25,8,15,109.5,189.5,4.2,26.0,244.0,133.08,105.88
2016,5,25,8,30,3.0,172.0,4.2,26.0,174.0,135.43,107.44
2016,5,25,8,45,5.0,186.0,4.25,26.5,189.5,145.99,115.51
2016,5,25,9,0,7.0,200.0,4.3,27.0,205.0,156.44,123.4
2016,5,25,9,15,44.0,272.5,4.35,27.0,305.5,191.75,144.36
2016,5,25,9,30,81.0,345.0,4.4,27.0,406.0,242.55,180.37
2016,5,25,9,45,45.0,279.5,4.45,27.5,314.0,209.54,155.51
2016,5,25,10,0,9.0,214.0,4.5,28.0,222.0,173.0,128.7
2016,5,25,10,15,10.5,222.0,4.45,28.0,231.5,180.92,134.57
2016,5,25,10,30,12.0,230.0,4.4,28.0,241.0,189.04,140.57
2016,5,25,10,45,19.0,293.0,4.4,28.5,310.5,241.04,179.24
2016,5,25,11,0,26.0,356.0,4.4,29.0,380.0,283.89,210.5
2016,5,25,11,15,23.0,345.0,4.35,29.0,367.0,288.07,213.51
2016,5,25,11,30,20.0,334.0,4.3,29.0,354.0,281.3,208.47
2016,5,25,11,45,16.5,290.5,4.25,29.0,307.0,247.77,183.59
2016,5,25,12,0,13.0,247.0,4.2,29.0,260.0,212.57,157.35
2016,5,25,12,15,23.5,329.5,4.15,29.0,352.5,288.64,214.14
2016,5,25,12,30,34.0,412.0,4.1,29.0,445.0,369.2,273.05
2016,5,25,12,45,33.5,409.5,4.05,29.0,442.5,373.74,276.19
2016,5,25,13,0,33.0,407.0,4.0,29.0,440.0,377.95,279.34
2016,5,25,13,15,52.0,432.5,4.0,29.0,483.5,423.2,312.68
2016,5,25,13,30,71.0,458.0,4.0,29.0,527.0,470.78,347.35
2016,5,25,13,45,73.0,449.5,4.0,29.5,519.0,473.15,348.64
2016,5,25,14,0,75.0,441.0,4.0,30.0,511.0,475.07,349.83
2016,5,25,14,15,88.5,433.5,3.95,30.0,513.5,488.62,360.37
2016,5,25,14,30,102.0,426.0,3.9,30.0,516.0,502.36,371.06
2016,5,25,14,45,74.0,388.5,3.85,30.0,452.5,443.73,328.97
2016,5,25,15,0,46.0,351.0,3.8,30.0,389.0,382.87,284.86
2016,5,25,15,15,64.5,346.5,3.85,30.0,397.0,402.67,300.87
2016,5,25,15,30,83.0,342.0,3.9,30.0,405.0,422.93,317.03
2016,5,25,15,45,55.5,298.0,4.0,30.0,339.0,351.77,273.67
2016,5,25,16,0,28.0,254.0,4.1,30.0,273.0,279.44,210.95
2016,5,25,16,15,15.5,212.0,4.1,29.5,223.0,206.24,156.09
2016,5,25,16,30,3.0,170.0,4.1,29.0,173.0,153.53,115.71
2016,5,25,16,45,1.5,158.5,4.2,29.0,160.0,142.55,107.57
2016,5,25,17,0,0.0,147.0,4.3,29.0,147.0,131.75,99.44
2016,5,25,17,15,0.0,128.5,4.1,28.5,128.5,115.08,86.8
2016,5,25,17,30,0.0,110.0,3.9,28.0,110.0,98.25,73.83
2016,5,25,17,45,0.0,91.5,3.75,27.5,91.5,81.22,60.46
2016,5,25,18,0,0.0,73.0,3.6,27.0,73.0,63.92,46.6
2016,5,25,18,15,0.0,56.0,3.45,26.5,56.0,48.0,33.59
2016,5,25,18,30,0.0,39.0,3.3,26.0,39.0,32.25,20.54
2016,5,25,18,45,0.0,25.0,3.2,26.0,25.0,20.63,10.71
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,9.04,0.18
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,4.69,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,59.0,82.0,3.7,25.0,105.5,63.63,49.05
2016,5,26,7,30,118.0,161.0,3.9,25.0,208.0,114.52,91.95
2016,5,26,7,45,59.0,113.5,4.15,25.5,137.0,89.3,70.23
2016,5,26,8,0,0.0,66.0,4.4,26.0,66.0,54.73,40.78
2016,5,26,8,15,0.0,72.5,4.45,26.0,72.5,60.19,45.22
2016,5,26,8,30,0.0,79.0,4.5,26.0,79.0,65.65,49.62
2016,5,26,8,45,0.0,106.5,4.55,26.5,106.5,87.93,67.83
2016,5,26,9,0,0.0,134.0,4.6,27.0,134.0,109.02,84.81
2016,5,26,9,15,0.0,122.5,4.6,27.0,122.5,100.55,74.13
2016,5,26,9,30,0.0,111.0,4.6,27.0,111.0,91.81,67.1
2016,5,26,9,45,5.0,167.0,4.7,27.0,171.5,135.98,101.18
2016,5,26,10,0,10.0,223.0,4.8,27.0,232.0,179.86,134.6
2016,5,26,10,15,66.0,329.5,4.7,27.0,388.0,259.77,193.22
2016,5,26,10,30,122.0,436.0,4.6,27.0,544.0,341.25,252.63
2016,5,26,10,45,88.5,429.5,4.55,27.0,509.5,350.43,260.43
2016,5,26,11,0,55.0,423.0,4.5,27.0,475.0,342.57,255.26
2016,5,26,11,15,157.5,451.0,4.4,27.0,602.5,412.64,306.56
2016,5,26,11,30,260.0,479.0,4.3,27.0,730.0,495.61,367.27
2016,5,26,11,45,265.0,484.5,4.25,27.0,742.5,526.36,390.0
2016,5,26,12,0,270.0,490.0,4.2,27.0,755.0,557.8,413.12
2016,5,26,12,15,185.5,493.0,4.5,27.0,675.0,529.15,392.67
2016,5,26,12,30,101.0,496.0,4.8,27.0,595.0,486.79,361.88
2016,5,26,12,45,413.5,363.5,5.15,27.5,769.5,641.11,480.12
2016,5,26,13,0,726.0,231.0,5.5,28.0,944.0,808.26,604.55
2016,5,26,13,15,722.5,230.0,5.6,28.0,931.5,839.31,626.79
2016,5,26,13,30,719.0,229.0,5.7,28.0,919.0,867.58,647.64
2016,5,26,13,45,719.5,222.5,5.85,28.5,901.0,891.39,664.36
2016,5,26,14,0,720.0,216.0,6.0,29.0,883.0,912.14,678.52
2016,5,26,14,15,526.0,313.5,5.85,29.0,792.5,840.11,624.5
2016,5,26,14,30,332.0,411.0,5.7,29.0,702.0,748.59,555.85
2016,5,26,14,45,366.5,376.0,5.6,29.0,686.0,760.56,566.66
2016,5,26,15,0,401.0,341.0,5.5,29.0,670.0,788.38,587.82
2016,5,26,15,15,326.5,344.5,5.3,29.0,603.5,708.83,530.88
2016,5,26,15,30,252.0,348.0,5.1,29.0,537.0,645.39,484.72
2016,5,26,15,45,226.0,327.5,4.9,29.0,489.5,581.06,439.44
2016,5,26,16,0,200.0,307.0,4.7,29.0,442.0,537.27,408.18
2016,5,26,16,15,194.0,282.5,4.5,28.5,404.5,507.96,388.64
2016,5,26,16,30,188.0,258.0,4.3,28.0,367.0,477.41,368.05
2016,5,26,16,45,155.5,232.5,4.1,28.0,317.0,418.31,324.33
2016,5,26,17,0,123.0,207.0,3.9,28.0,267.0,359.05,279.82
2016,5,26,17,15,102.0,187.0,3.8,27.5,232.5,298.8,234.73
2016,5,26,17,30,81.0,167.0,3.7,27.0,198.0,259.6,204.81
2016,5,26,17,45,66.5,141.0,3.65,26.5,164.0,218.14,172.64
2016,5,26,18,0,52.0,115.0,3.6,26.0,130.0,176.44,139.45
2016,5,26,18,15,34.5,89.5,3.7,25.5,99.0,132.64,103.6
2016,5,26,18,30,17.0,64.0,3.8,25.0,68.0,88.19,66.51
2016,5,26,18,45,8.5,40.0,3.9,25.0,42.0,45.04,30.46
2016,5,26,19,0,0.0,16.0,4.0,25.0,16.0,13.19,3.1
2016,5,26,19,15,0.0,8.0,4.15,24.5,8.0,6.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,11.95,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,22.39,11.34
2016,5,27,6,15,95.5,53.5,4.9,23.0,70.0,41.08,28.94
2016,5,27,6,30,153.0,79.0,4.9,23.0,108.0,58.5,44.51
2016,5,27,6,45,76.5,44.0,4.9,23.5,58.5,34.02,23.77
2016,5,27,7,0,0.0,9.0,4.9,24.0,9.0,7.4,0.76
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,11.53,4.33
2016,5,27,7,30,0.0,19.0,5.2,24.0,19.0,15.66,7.88
2016,5,27,7,45,0.0,42.5,5.35,24.5,42.5,35.15,24.51
2016,5,27,8,0,0.0,66.0,5.5,25.0,66.0,54.73,40.98
2016,5,27,8,15,0.0,53.5,5.6,25.0,53.5,44.34,32.02
2016,5,27,8,30,0.0,41.0,5.7,25.0,41.0,33.98,23.14
2016,5,27,8,45,0.0,27.5,5.8,25.5,27.5,22.79,13.58
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,11.6,4.09
2016,5,27,9,15,0.0,23.5,5.8,26.0,23.5,19.5,10.01
2016,5,27,9,30,0.0,33.0,5.7,26.0,33.0,27.43,16.31
2016,5,27,9,45,0.0,35.0,5.6,26.5,35.0,29.12,17.57
2016,5,27,10,0,0.0,37.0,5.5,27.0,37.0,30.82,18.82
2016,5,27,10,15,5.5,131.5,5.4,27.5,136.5,109.87,80.49
2016,5,27,10,30,11.0,226.0,5.3,28.0,236.0,185.7,138.34
2016,5,27,10,45,102.0,348.0,5.25,28.5,443.0,292.79,217.0
2016,5,27,11,0,193.0,470.0,5.2,29.0,650.0,423.48,311.95
2016,5,27,11,15,101.5,335.0,5.0,29.0,430.0,305.62,226.64
2016,5,27,11,30,10.0,200.0,4.8,29.0,210.0,170.16,125.47
2016,5,27,11,45,10.0,201.0,4.65,29.0,211.0,172.08,127.04
2016,5,27,12,0,10.0,202.0,4.5,29.0,212.0,174.01,128.47
2016,5,27,12,15,10.5,204.0,4.2,29.0,214.5,177.1,130.77
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,180.23,133.13
2016,5,27,12,45,5.5,159.0,3.6,29.5,164.5,137.67,100.55
2016,5,27,13,0,0.0,112.0,3.3,30.0,112.0,94.12,67.08
2016,5,27,13,15,4.0,145.5,2.9,30.0,149.5,125.92,91.52
2016,5,27,13,30,8.0,179.0,2.5,30.0,187.0,158.31,116.13
2016,5,27,13,45,8.0,182.0,2.2,30.0,190.0,161.44,118.46
2016,5,27,14,0,8.0,185.0,1.9,30.0,193.0,164.55,120.83
2016,5,27,14,15,153.0,301.0,1.65,30.0,436.0,437.38,324.38
2016,5,27,14,30,298.0,417.0,1.4,30.0,679.0,721.16,517.1
2016,5,27,14,45,244.0,408.5,1.2,30.0,617.5,672.13,480.15
2016,5,27,15,0,190.0,400.0,1.0,30.0,556.0,599.96,430.85
2016,5,27,15,15,449.0,286.0,0.9,29.5,629.5,790.87,565.04
2016,5,27,15,30,708.0,172.0,0.8,29.0,703.0,948.49,666.98
2016,5,27,15,45,698.5,163.5,0.7,29.0,660.0,934.12,655.64
2016,5,27,16,0,689.0,155.0,0.6,29.0,617.0,916.56,644.81
2016,5,27,16,15,465.5,203.5,0.65,28.5,505.0,734.95,531.72
2016,5,27,16,30,242.0,252.0,0.7,28.0,393.0,545.99,404.27
2016,5,27,16,45,420.0,189.0,0.75,28.0,405.5,669.54,497.74
2016,5,27,17,0,598.0,126.0,0.8,28.0,418.0,772.03,569.72
2016,5,27,17,15,559.5,118.5,0.85,27.5,365.5,715.56,534.32
2016,5,27,17,30,521.0,111.0,0.9,27.0,313.0,649.9,493.08
2016,5,27,17,45,474.0,100.0,0.95,27.0,262.0,582.35,447.7
2016,5,27,18,0,427.0,89.0,1.0,27.0,211.0,516.06,401.05
2016,5,27,18,15,355.5,76.0,0.95,26.0,162.5,428.54,336.52
2016,5,27,18,30,284.0,63.0,0.9,25.0,114.0,345.41,271.52
2016,5,27,18,45,193.5,45.5,0.9,24.5,74.5,246.38,190.35
2016,5,27,19,0,103.0,28.0,0.9,24.0,35.0,133.67,86.38
2016,5,27,19,15,51.5,14.0,0.95,23.5,17.5,46.23,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.0,19.5,14.08,0.0
2016,5,28,6,0,70.0,33.0,2.8,22.0,39.0,25.91,14.21
2016,5,28,6,15,155.0,53.5,2.95,22.5,79.5,40.74,28.75
2016,5,28,6,30,240.0,74.0,3.1,23.0,120.0,55.72,42.15
2016,5,28,6,45,120.0,60.0,3.3,23.5,83.0,45.74,33.88
2016,5,28,7,0,0.0,46.0,3.5,24.0,46.0,38.03,27.26
2016,5,28,7,15,0.0,76.0,3.65,24.0,76.0,62.45,48.22
2016,5,28,7,30,0.0,106.0,3.8,24.0,106.0,85.23,67.49
2016,5,28,7,45,15.5,147.0,4.0,24.5,154.5,115.1,92.28
2016,5,28,8,0,31.0,188.0,4.2,25.0,203.0,136.78,109.81
2016,5,28,8,15,21.0,191.5,4.25,25.5,202.0,147.7,118.18
2016,5,28,8,30,11.0,195.0,4.3,26.0,201.0,151.21,120.39
2016,5,28,8,45,8.0,189.5,4.35,26.5,194.5,148.47,117.52
2016,5,28,9,0,5.0,184.0,4.4,27.0,188.0,145.35,114.39
2016,5,28,9,15,8.5,209.5,4.35,27.0,216.0,164.19,123.57
2016,5,28,9,30,12.0,235.0,4.3,27.0,244.0,184.44,138.51
2016,5,28,9,45,25.5,290.0,4.3,27.5,310.5,213.13,159.09
2016,5,28,10,0,39.0,345.0,4.3,28.0,377.0,255.24,189.71
2016,5,28,10,15,35.0,350.0,4.2,28.0,380.0,264.51,196.6
2016,5,28,10,30,31.0,355.0,4.1,28.0,383.0,273.13,203.08
2016,5,28,10,45,413.0,266.5,4.1,28.5,650.5,338.42,245.17
2016,5,28,11,0,795.0,178.0,4.1,29.0,918.0,471.72,341.14
2016,5,28,11,15,498.0,334.0,4.05,29.0,801.0,483.92,354.4
2016,5,28,11,30,201.0,490.0,4.0,29.0,684.0,479.4,351.83
2016,5,28,11,45,166.5,495.5,3.95,29.5,657.5,482.36,353.68
2016,5,28,12,0,132.0,501.0,3.9,30.0,631.0,482.07,352.77
2016,5,28,12,15,477.5,336.5,3.85,30.0,809.0,606.4,446.78
2016,5,28,12,30,823.0,172.0,3.8,30.0,987.0,750.94,553.13
2016,5,28,12,45,822.0,171.5,3.8,30.0,982.0,790.17,580.47
2016,5,28,13,0,821.0,171.0,3.8,30.0,977.0,827.31,605.98
2016,5,28,13,15,817.5,170.0,3.8,30.0,964.0,859.43,627.52
2016,5,28,13,30,814.0,169.0,3.8,30.0,951.0,888.65,647.11
2016,5,28,13,45,808.5,167.5,3.8,30.0,930.5,912.53,663.2
2016,5,28,14,0,803.0,166.0,3.8,30.0,910.0,933.12,677.21
2016,5,28,14,15,795.0,164.5,3.8,30.0,882.5,947.98,687.58
2016,5,28,14,30,787.0,163.0,3.8,30.0,855.0,959.39,695.84
2016,5,28,14,45,767.0,166.0,3.8,30.0,818.5,959.98,697.19
2016,5,28,15,0,747.0,169.0,3.8,30.0,782.0,956.91,696.36
2016,5,28,15,15,733.5,165.5,3.75,29.5,742.5,958.92,700.16
2016,5,28,15,30,720.0,162.0,3.7,29.0,703.0,949.27,696.39
2016,5,28,15,45,702.0,158.0,3.65,29.0,658.5,931.26,685.87
2016,5,28,16,0,684.0,154.0,3.6,29.0,614.0,910.22,673.47
2016,5,28,16,15,661.5,149.0,3.5,28.5,565.5,880.62,656.37
2016,5,28,16,30,639.0,144.0,3.4,28.0,517.0,848.46,637.45
2016,5,28,16,45,611.0,137.0,3.3,28.0,466.5,806.24,610.14
2016,5,28,17,0,583.0,130.0,3.2,28.0,416.0,762.14,581.24
2016,5,28,17,15,544.5,122.0,3.1,27.5,364.0,705.37,543.89
2016,5,28,17,30,506.0,114.0,3.0,27.0,312.0,640.05,499.32
2016,5,28,17,45,461.0,102.5,2.95,26.5,261.5,574.12,452.95
2016,5,28,18,0,416.0,91.0,2.9,26.0,211.0,509.33,405.51
2016,5,28,18,15,345.5,78.0,2.9,25.5,163.0,423.06,338.75
2016,5,28,18,30,275.0,65.0,2.9,25.0,115.0,341.14,272.18
2016,5,28,18,45,185.0,47.0,2.9,25.0,75.5,242.2,188.87
2016,5,28,19,0,95.0,29.0,2.9,25.0,36.0,130.5,85.9
2016,5,28,19,15,47.5,14.5,2.9,24.5,18.0,44.03,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,2.05,21.5,8.5,7.26,0.0
2016,5,29,6,0,0.0,17.0,2.2,22.0,17.0,14.01,5.15
2016,5,29,6,15,0.0,34.5,2.25,22.0,34.5,28.43,18.45
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,42.25,30.81
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,58.79,45.29
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,75.13,59.34
2016,5,29,7,15,11.0,119.0,2.55,23.0,123.5,93.11,74.63
2016,5,29,7,30,22.0,143.0,2.6,23.0,152.0,110.91,89.51
2016,5,29,7,45,174.5,167.0,2.7,23.5,253.0,119.87,96.54
2016,5,29,8,0,327.0,191.0,2.8,24.0,354.0,129.7,104.19
2016,5,29,8,15,246.0,227.0,2.85,24.0,357.5,147.89,118.87
2016,5,29,8,30,165.0,263.0,2.9,24.0,361.0,174.03,139.92
2016,5,29,8,45,434.5,205.0,2.95,24.5,492.5,125.32,99.21
2016,5,29,9,0,704.0,147.0,3.0,25.0,624.0,90.01,69.66
2016,5,29,9,15,390.0,245.0,3.0,25.0,513.0,149.27,107.51
2016,5,29,9,30,76.0,343.0,3.0,25.0,402.0,241.4,180.68
2016,5,29,9,45,47.0,314.0,3.0,25.5,351.5,230.83,172.45
2016,5,29,10,0,18.0,285.0,3.0,26.0,301.0,226.03,169.48
2016,5,29,10,15,106.0,362.0,3.0,26.5,455.5,279.29,206.03
2016,5,29,10,30,194.0,439.0,3.0,27.0,610.0,366.52,268.13
2016,5,29,10,45,102.5,331.0,3.05,27.5,421.5,281.82,208.07
2016,5,29,11,0,11.0,223.0,3.1,28.0,233.0,186.37,137.97
2016,5,29,11,15,11.5,228.5,3.05,28.0,239.5,192.34,142.59
2016,5,29,11,30,12.0,234.0,3.0,28.0,246.0,198.42,147.11
2016,5,29,11,45,15.0,277.5,3.0,28.0,292.5,236.51,175.62
2016,5,29,12,0,18.0,321.0,3.0,28.0,339.0,275.45,204.43
2016,5,29,12,15,92.0,414.5,2.95,28.0,506.0,403.71,299.09
2016,5,29,12,30,166.0,508.0,2.9,28.0,673.0,544.69,399.63
2016,5,29,12,45,162.5,505.5,2.9,28.5,666.5,557.4,407.32
2016,5,29,13,0,159.0,503.0,2.9,29.0,660.0,569.11,414.91
2016,5,29,13,15,155.5,496.0,2.85,29.0,648.0,575.78,419.7
2016,5,29,13,30,152.0,489.0,2.8,29.0,636.0,581.09,423.6
2016,5,29,13,45,208.5,471.5,2.75,29.0,668.0,629.95,459.18
2016,5,29,14,0,265.0,454.0,2.7,29.0,700.0,694.71,504.8
2016,5,29,14,15,364.0,402.5,2.6,29.0,729.5,755.14,548.35
2016,5,29,14,30,463.0,351.0,2.5,29.0,759.0,832.2,601.98
2016,5,29,14,45,338.0,374.0,2.4,29.0,665.5,729.56,530.75
2016,5,29,15,0,213.0,397.0,2.3,29.0,572.0,619.54,453.91
2016,5,29,15,15,136.5,363.5,2.15,28.5,474.0,514.77,381.04
2016,5,29,15,30,60.0,330.0,2.0,28.0,376.0,385.55,288.08
2016,5,29,15,45,385.0,235.0,1.95,28.0,497.0,683.63,510.69
2016,5,29,16,0,710.0,140.0,1.9,28.0,618.0,920.04,671.68
2016,5,29,16,15,688.5,135.5,1.9,27.5,570.0,891.81,654.04
2016,5,29,16,30,667.0,131.0,1.9,27.0,522.0,861.01,637.3
2016,5,29,16,45,636.0,124.5,1.95,27.0,468.5,816.06,610.02
2016,5,29,17,0,605.0,118.0,2.0,27.0,415.0,769.36,581.07
2016,5,29,17,15,562.5,114.0,1.9,26.5,364.0,713.32,544.87
2016,5,29,17,30,520.0,110.0,1.8,26.0,313.0,647.67,500.81
2016,5,29,17,45,462.5,101.5,1.7,26.0,261.5,574.11,448.62
2016,5,29,18,0,405.0,93.0,1.6,26.0,210.0,502.58,396.07
2016,5,29,18,15,336.0,79.5,1.6,25.5,162.5,417.27,331.14
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,336.16,266.33
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,219.19,170.91
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,124.17,82.98
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,41.06,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.93,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.58,0.11
2016,5,30,7,15,0.0,8.5,0.95,22.0,8.5,6.99,0.47
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.41,0.82
2016,5,30,7,45,0.0,49.5,0.7,22.0,49.5,40.97,29.91
2016,5,30,8,0,0.0,90.0,0.6,22.0,90.0,74.49,58.37
2016,5,30,8,15,0.0,75.5,0.5,22.0,75.5,62.69,48.07
2016,5,30,8,30,0.0,61.0,0.4,22.0,61.0,50.63,37.69
2016,5,30,8,45,137.0,180.5,0.35,22.5,273.5,128.04,101.97
2016,5,30,9,0,274.0,300.0,0.3,23.0,486.0,181.88,144.52
2016,5,30,9,15,300.0,317.0,0.6,23.0,533.5,196.75,145.1
2016,5,30,9,30,326.0,334.0,0.9,23.0,581.0,232.19,164.32
2016,5,30,9,45,361.0,340.0,1.2,23.5,627.5,266.51,186.26
2016,5,30,10,0,396.0,346.0,1.5,24.0,674.0,304.85,213.93
2016,5,30,10,15,525.0,296.5,1.75,24.0,749.5,328.06,229.48
2016,5,30,10,30,654.0,247.0,2.0,24.0,825.0,369.9,261.53
2016,5,30,10,45,684.5,234.5,2.25,24.5,856.5,415.43,299.12
2016,5,30,11,0,715.0,222.0,2.5,25.0,888.0,463.65,338.37
2016,5,30,11,15,721.0,224.0,2.55,25.0,907.0,512.2,377.51
2016,5,30,11,30,727.0,226.0,2.6,25.0,926.0,560.72,415.66
2016,5,30,11,45,778.0,192.5,2.7,25.5,950.0,608.8,452.51
2016,5,30,12,0,829.0,159.0,2.8,26.0,974.0,659.29,490.46
2016,5,30,12,15,830.5,159.0,2.65,26.0,978.5,696.68,517.91
2016,5,30,12,30,832.0,159.0,2.5,26.0,983.0,738.13,547.26
2016,5,30,12,45,835.5,156.0,2.45,26.0,980.5,777.64,574.95
2016,5,30,13,0,839.0,153.0,2.4,26.0,978.0,815.47,599.9
2016,5,30,13,15,837.0,152.0,2.3,26.0,966.0,848.09,620.81
2016,5,30,13,30,835.0,151.0,2.2,26.0,954.0,878.0,639.77
2016,5,30,13,45,833.5,148.0,2.1,26.5,935.5,903.74,654.57
2016,5,30,14,0,832.0,145.0,2.0,27.0,917.0,926.37,667.23
2016,5,30,14,15,825.5,143.5,1.9,27.0,890.0,942.41,676.93
2016,5,30,14,30,819.0,142.0,1.8,27.0,863.0,968.78,693.23
2016,5,30,14,45,812.0,138.5,1.75,27.0,830.0,975.75,697.75
2016,5,30,15,0,805.0,135.0,1.7,27.0,797.0,979.2,700.39
2016,5,30,15,15,793.0,132.5,1.65,27.0,757.5,975.22,698.53
2016,5,30,15,30,781.0,130.0,1.6,27.0,718.0,967.8,694.72
2016,5,30,15,45,769.0,125.0,1.6,27.0,674.0,954.23,687.85
2016,5,30,16,0,757.0,120.0,1.6,27.0,630.0,937.4,679.08
2016,5,30,16,15,737.0,116.0,1.65,27.0,581.5,910.55,664.52
2016,5,30,16,30,717.0,112.0,1.7,27.0,533.0,887.24,652.27
2016,5,30,16,45,689.5,108.0,1.75,27.0,481.5,848.13,629.34
2016,5,30,17,0,662.0,104.0,1.8,27.0,430.0,807.11,604.82
2016,5,30,17,15,626.5,98.0,1.7,26.5,377.0,754.32,571.42
2016,5,30,17,30,591.0,92.0,1.6,26.0,324.0,700.65,536.57
2016,5,30,17,45,528.5,87.0,1.5,26.0,270.5,623.46,482.7
2016,5,30,18,0,466.0,82.0,1.4,26.0,217.0,547.4,427.82
2016,5,30,18,15,397.0,71.0,1.3,25.5,169.0,455.56,359.42
2016,5,30,18,30,328.0,60.0,1.2,25.0,121.0,375.42,296.32
2016,5,30,18,45,230.5,44.5,1.1,24.5,80.5,271.78,211.35
2016,5,30,19,0,133.0,29.0,1.0,24.0,40.0,175.44,120.23
2016,5,30,19,15,66.5,14.5,1.05,23.5,20.0,56.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,8.0,14.5,1.85,21.5,15.0,12.38,0.0
2016,5,31,6,0,16.0,29.0,1.9,22.0,30.0,23.41,12.54
2016,5,31,6,15,51.0,50.5,1.95,22.0,59.5,39.06,27.45
2016,5,31,6,30,86.0,72.0,2.0,22.0,89.0,54.69,41.48
2016,5,31,6,45,121.5,92.0,2.1,22.0,124.0,69.11,54.26
2016,5,31,7,0,157.0,112.0,2.2,22.0,159.0,83.26,66.56
2016,5,31,7,15,165.5,138.0,2.25,22.0,196.5,100.39,81.13
2016,5,31,7,30,174.0,164.0,2.3,22.0,234.0,116.94,94.95
2016,5,31,7,45,102.5,176.5,2.35,22.5,219.0,124.37,100.67
2016,5,31,8,0,31.0,189.0,2.4,23.0,204.0,137.4,110.98
2016,5,31,8,15,15.5,168.0,2.45,23.0,175.5,131.93,106.0
2016,5,31,8,30,0.0,147.0,2.5,23.0,147.0,117.78,93.87
2016,5,31,8,45,11.5,198.0,2.6,23.5,206.0,154.34,123.58
2016,5,31,9,0,23.0,249.0,2.7,24.0,265.0,189.19,151.28
2016,5,31,9,15,35.5,285.5,2.75,24.5,312.0,198.91,150.92
2016,5,31,9,30,48.0,322.0,2.8,25.0,359.0,227.54,170.91
2016,5,31,9,45,38.5,322.5,2.85,25.5,353.0,234.56,175.6
2016,5,31,10,0,29.0,323.0,2.9,26.0,347.0,239.84,179.39
2016,5,31,10,15,110.0,381.5,2.9,26.0,478.0,291.86,215.58
2016,5,31,10,30,191.0,440.0,2.9,26.0,609.0,366.14,268.84
2016,5,31,10,45,95.5,268.5,2.95,26.5,353.0,236.95,175.49
2016,5,31,11,0,0.0,97.0,3.0,27.0,97.0,80.83,57.7
2016,5,31,11,15,103.0,293.5,3.1,27.0,392.5,276.64,206.7
2016,5,31,11,30,206.0,490.0,3.2,27.0,688.0,481.88,356.04
2016,5,31,11,45,218.0,494.5,3.3,27.0,706.5,511.86,377.55
2016,5,31,12,0,230.0,499.0,3.4,27.0,725.0,543.04,400.56
2016,5,31,12,15,118.5,334.0,3.65,27.0,450.5,358.53,268.14
2016,5,31,12,30,7.0,169.0,3.9,27.0,176.0,146.52,108.17
2016,5,31,12,45,3.5,125.0,4.2,27.0,128.5,107.62,78.48
2016,5,31,13,0,0.0,81.0,4.5,27.0,81.0,68.04,47.73
2016,5,31,13,15,0.0,62.0,4.55,27.0,62.0,52.05,35.28
2016,5,31,13,30,0.0,43.0,4.6,27.0,43.0,36.04,22.75
2016,5,31,13,45,0.0,47.0,4.65,27.0,47.0,39.36,25.39
2016,5,31,14,0,0.0,51.0,4.7,27.0,51.0,42.68,28.02
2016,5,31,14,15,0.0,45.0,4.4,26.5,45.0,37.61,24.13
2016,5,31,14,30,0.0,39.0,4.1,26.0,39.0,32.55,20.22
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.89
2016,5,31,15,0,0.0,47.0,3.5,26.0,47.0,39.17,25.56
2016,5,31,15,15,0.0,39.0,3.4,25.5,39.0,32.46,20.33
2016,5,31,15,30,0.0,31.0,3.3,25.0,31.0,25.76,15.07
2016,5,31,15,45,0.0,37.0,3.25,25.0,37.0,30.73,19.12
2016,5,31,16,0,0.0,43.0,3.2,25.0,43.0,35.7,23.18
2016,5,31,16,15,0.0,40.5,3.1,24.5,40.5,33.59,21.61
2016,5,31,16,30,0.0,38.0,3.0,24.0,38.0,31.48,20.04
2016,5,31,16,45,0.0,85.5,2.95,24.0,85.5,71.05,52.29
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,116.89,89.47
2016,5,31,17,15,0.0,116.5,2.85,23.5,116.5,102.08,77.96
2016,5,31,17,30,0.0,100.0,2.8,23.0,100.0,87.16,66.24
2016,5,31,17,45,0.0,83.0,2.8,23.0,83.0,71.58,53.66
2016,5,31,18,0,0.0,66.0,2.8,23.0,66.0,55.84,40.74
2016,5,31,18,15,0.0,51.0,2.7,23.0,51.0,42.22,29.39
2016,5,31,18,30,0.0,36.0,2.6,23.0,36.0,29.74,18.86
2016,5,31,18,45,0.0,23.0,2.55,23.0,23.0,18.96,9.68
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,8.21,0.31
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.27,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,44.0,16.5,1.0,20.5,20.5,14.08,0.0
2016,6,1,6,0,88.0,33.0,1.1,21.0,41.0,25.6,14.38
2016,6,1,6,15,170.0,52.5,1.05,21.0,80.5,40.16,28.54
2016,6,1,6,30,252.0,72.0,1.0,21.0,120.0,54.5,41.51
2016,6,1,6,45,324.0,85.5,0.95,21.5,168.5,62.9,49.03
2016,6,1,7,0,396.0,99.0,0.9,22.0,217.0,71.93,56.79
2016,6,1,7,15,446.0,110.0,0.8,22.0,268.0,78.78,62.58
2016,6,1,7,30,496.0,121.0,0.7,22.0,319.0,85.39,68.02
2016,6,1,7,45,538.0,127.5,0.65,22.5,371.5,88.76,70.46
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,91.86,72.63
2016,6,1,8,15,608.5,141.0,0.6,23.0,474.5,93.9,74.05
2016,6,1,8,30,637.0,148.0,0.6,23.0,525.0,95.74,75.31
2016,6,1,8,45,658.5,153.5,0.6,23.5,573.0,96.28,75.34
2016,6,1,9,0,680.0,159.0,0.6,24.0,621.0,96.66,75.26
2016,6,1,9,15,458.0,256.5,0.65,24.0,577.0,158.67,113.42
2016,6,1,9,30,236.0,354.0,0.7,24.0,533.0,248.41,178.98
2016,6,1,9,45,180.5,377.5,0.8,24.5,518.5,273.21,197.28
2016,6,1,10,0,125.0,401.0,0.9,25.0,504.0,292.23,213.18
2016,6,1,10,15,91.0,400.5,0.9,25.0,477.0,310.49,228.01
2016,6,1,10,30,57.0,400.0,0.9,25.0,450.0,310.4,229.06
2016,6,1,10,45,186.0,421.0,0.95,25.0,593.0,371.32,271.3
2016,6,1,11,0,315.0,442.0,1.0,25.0,736.0,447.75,325.28
2016,6,1,11,15,348.5,420.0,1.0,25.0,751.5,475.51,345.99
2016,6,1,11,30,382.0,398.0,1.0,25.0,767.0,505.3,368.48
2016,6,1,11,45,345.0,440.5,1.0,25.5,777.0,541.78,393.66
2016,6,1,12,0,308.0,483.0,1.0,26.0,787.0,576.09,416.35
2016,6,1,12,15,363.0,460.5,1.0,26.0,819.5,622.7,449.18
2016,6,1,12,30,418.0,438.0,1.0,26.0,852.0,671.44,483.07
2016,6,1,12,45,396.0,441.0,1.0,26.0,832.0,686.59,493.07
2016,6,1,13,0,374.0,444.0,1.0,26.0,812.0,697.88,500.68
2016,6,1,13,15,326.5,459.0,1.05,26.0,777.0,695.25,498.92
2016,6,1,13,30,279.0,474.0,1.1,26.0,742.0,688.75,494.56
2016,6,1,13,45,324.5,444.5,1.15,26.0,750.5,722.12,519.1
2016,6,1,14,0,370.0,415.0,1.2,26.0,759.0,755.02,542.95
2016,6,1,14,15,569.5,292.5,1.3,26.0,804.0,860.01,618.43
2016,6,1,14,30,769.0,170.0,1.4,26.0,849.0,947.81,678.31
2016,6,1,14,45,607.5,246.5,1.55,26.5,770.0,891.32,641.83
2016,6,1,15,0,446.0,323.0,1.7,27.0,691.0,814.64,589.74
2016,6,1,15,15,294.5,341.0,1.75,27.0,579.0,671.41,493.1
2016,6,1,15,30,143.0,359.0,1.8,27.0,467.0,523.55,388.87
2016,6,1,15,45,94.0,319.0,1.9,27.0,388.5,413.6,311.38
2016,6,1,16,0,45.0,279.0,2.0,27.0,310.0,324.01,245.5
2016,6,1,16,15,147.0,266.5,1.95,26.5,355.5,440.18,336.67
2016,6,1,16,30,249.0,254.0,1.9,26.0,401.0,554.56,423.47
2016,6,1,16,45,243.0,229.5,1.85,26.0,362.0,521.49,400.27
2016,6,1,17,0,237.0,205.0,1.8,26.0,323.0,486.97,376.76
2016,6,1,17,15,227.5,181.0,1.7,25.5,283.0,448.45,350.29
2016,6,1,17,30,218.0,157.0,1.6,25.0,243.0,408.86,322.41
2016,6,1,17,45,195.0,135.5,1.55,25.0,203.5,359.74,285.57
2016,6,1,18,0,172.0,114.0,1.5,25.0,164.0,293.07,234.32
2016,6,1,18,15,141.5,92.0,1.4,24.5,127.5,238.58,190.96
2016,6,1,18,30,111.0,70.0,1.3,24.0,91.0,184.88,146.75
2016,6,1,18,45,68.5,49.0,1.2,23.5,60.5,124.41,95.64
2016,6,1,19,0,26.0,28.0,1.1,23.0,30.0,51.88,32.99
2016,6,1,19,15,13.0,14.0,1.15,23.0,15.0,20.65,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
