Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.56,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,9.86,2.77
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,14.81,7.23
2016,6,2,6,45,0.0,25.5,1.95,21.5,25.5,21.01,12.72
2016,6,2,7,0,0.0,33.0,2.3,22.0,33.0,27.23,18.14
2016,6,2,7,15,3.0,83.0,2.4,22.0,84.5,67.72,53.18
2016,6,2,7,30,6.0,133.0,2.5,22.0,136.0,104.11,84.11
2016,6,2,7,45,29.5,166.5,2.6,22.0,181.5,122.65,99.46
2016,6,2,8,0,53.0,200.0,2.7,22.0,227.0,143.98,116.98
2016,6,2,8,15,49.5,220.0,2.75,22.0,247.0,156.81,127.2
2016,6,2,8,30,46.0,240.0,2.8,22.0,267.0,169.28,137.06
2016,6,2,8,45,23.0,187.5,2.85,22.0,201.0,139.01,111.57
2016,6,2,9,0,0.0,135.0,2.9,22.0,135.0,109.78,87.01
2016,6,2,9,15,3.0,161.5,2.9,22.0,164.0,129.91,98.89
2016,6,2,9,30,6.0,188.0,2.9,22.0,193.0,150.6,114.76
2016,6,2,9,45,71.5,295.0,2.95,22.5,354.5,223.33,167.88
2016,6,2,10,0,137.0,402.0,3.0,23.0,516.0,295.31,219.38
2016,6,2,10,15,83.0,376.0,3.0,23.0,446.5,293.53,220.2
2016,6,2,10,30,29.0,350.0,3.0,23.0,377.0,269.21,203.57
2016,6,2,10,45,60.5,402.0,3.05,23.5,458.5,321.88,242.24
2016,6,2,11,0,92.0,454.0,3.1,24.0,540.0,379.31,284.02
2016,6,2,11,15,64.5,431.5,2.95,24.0,493.0,361.76,271.22
2016,6,2,11,30,37.0,409.0,2.8,24.0,446.0,339.78,255.01
2016,6,2,11,45,442.0,278.0,2.65,24.5,713.5,477.77,359.56
2016,6,2,12,0,847.0,147.0,2.5,25.0,981.0,656.77,490.59
2016,6,2,12,15,849.0,147.5,2.3,25.0,986.0,700.56,521.1
2016,6,2,12,30,851.0,148.0,2.1,25.0,991.0,743.21,550.67
2016,6,2,12,45,857.5,143.0,1.9,25.0,989.5,783.95,577.47
2016,6,2,13,0,864.0,138.0,1.7,25.0,988.0,823.04,601.44
2016,6,2,13,15,608.0,291.0,1.6,25.0,885.5,792.94,576.83
2016,6,2,13,30,352.0,444.0,1.5,25.0,783.0,725.67,525.62
2016,6,2,13,45,389.0,418.0,1.45,25.0,786.0,755.84,547.66
2016,6,2,14,0,426.0,392.0,1.4,25.0,789.0,797.43,575.89
2016,6,2,14,15,639.5,258.0,1.45,25.0,833.0,897.38,648.03
2016,6,2,14,30,853.0,124.0,1.5,25.0,877.0,970.08,696.0
2016,6,2,14,45,520.5,263.0,1.55,25.5,717.0,815.3,593.08
2016,6,2,15,0,188.0,402.0,1.6,26.0,557.0,598.93,439.88
2016,6,2,15,15,504.5,257.0,1.6,25.5,645.0,815.55,599.73
2016,6,2,15,30,821.0,112.0,1.6,25.0,733.0,974.8,706.43
2016,6,2,15,45,809.5,108.0,1.6,25.0,689.0,975.34,706.58
2016,6,2,16,0,798.0,104.0,1.6,25.0,645.0,959.91,698.55
2016,6,2,16,15,570.0,170.0,1.55,25.0,541.5,811.52,602.6
2016,6,2,16,30,342.0,236.0,1.5,25.0,438.0,625.69,473.22
2016,6,2,16,45,528.5,162.0,1.5,25.0,440.5,744.04,563.51
2016,6,2,17,0,715.0,88.0,1.5,25.0,443.0,832.25,624.51
2016,6,2,17,15,682.0,83.5,1.4,24.5,390.0,787.73,595.56
2016,6,2,17,30,649.0,79.0,1.3,24.0,337.0,737.23,563.18
2016,6,2,17,45,605.0,72.5,1.25,24.0,284.0,673.44,519.81
2016,6,2,18,0,561.0,66.0,1.2,24.0,231.0,610.09,475.13
2016,6,2,18,15,494.5,58.0,1.1,23.5,181.0,526.89,414.08
2016,6,2,18,30,428.0,50.0,1.0,23.0,131.0,446.78,352.2
2016,6,2,18,45,329.5,38.5,0.9,22.5,89.0,341.93,267.73
2016,6,2,19,0,231.0,27.0,0.8,22.0,47.0,245.52,176.16
2016,6,2,19,15,115.5,13.5,0.8,22.0,23.5,88.86,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,18.5,13.0,11.1,0.0
2016,6,3,6,0,0.0,26.0,1.5,19.0,26.0,21.28,11.2
2016,6,3,6,15,13.0,46.0,1.55,19.0,49.0,36.55,25.72
2016,6,3,6,30,26.0,66.0,1.6,19.0,72.0,51.54,39.31
2016,6,3,6,45,36.0,88.0,1.65,19.5,98.0,67.56,53.49
2016,6,3,7,0,46.0,110.0,1.7,20.0,124.0,83.29,67.11
2016,6,3,7,15,147.0,132.0,1.7,20.0,188.5,96.69,78.56
2016,6,3,7,30,248.0,154.0,1.7,20.0,253.0,107.7,87.75
2016,6,3,7,45,495.5,116.0,1.7,20.5,350.5,80.8,64.3
2016,6,3,8,0,743.0,78.0,1.7,21.0,448.0,61.39,47.37
2016,6,3,8,15,765.0,81.0,1.85,21.0,499.5,62.65,48.28
2016,6,3,8,30,787.0,84.0,2.0,21.0,551.0,63.83,49.1
2016,6,3,8,45,805.5,86.5,2.15,21.5,599.5,74.72,58.03
2016,6,3,9,0,824.0,89.0,2.3,22.0,648.0,76.07,58.85
2016,6,3,9,15,836.5,91.0,2.4,22.5,692.5,93.05,57.3
2016,6,3,9,30,849.0,93.0,2.5,23.0,737.0,144.81,78.64
2016,6,3,9,45,612.5,225.0,2.7,23.5,702.0,223.33,144.14
2016,6,3,10,0,376.0,357.0,2.9,24.0,667.0,306.94,217.82
2016,6,3,10,15,290.0,397.5,2.95,24.0,643.0,335.93,244.17
2016,6,3,10,30,204.0,438.0,3.0,24.0,619.0,369.09,272.76
2016,6,3,10,45,325.5,414.5,3.05,24.5,713.0,408.31,300.42
2016,6,3,11,0,447.0,391.0,3.1,25.0,807.0,463.08,340.73
2016,6,3,11,15,310.0,441.5,3.1,25.0,733.0,470.71,348.83
2016,6,3,11,30,173.0,492.0,3.1,25.0,659.0,465.03,345.53
2016,6,3,11,45,529.0,306.0,3.1,25.0,825.0,549.38,410.67
2016,6,3,12,0,885.0,120.0,3.1,25.0,991.0,661.88,496.56
2016,6,3,12,15,886.0,120.0,3.05,25.0,995.0,705.86,528.98
2016,6,3,12,30,887.0,120.0,3.0,25.0,999.0,748.4,560.02
2016,6,3,12,45,567.0,307.5,2.95,25.5,869.0,707.49,524.93
2016,6,3,13,0,247.0,495.0,2.9,26.0,739.0,632.8,465.31
2016,6,3,13,15,350.0,457.0,2.85,26.0,797.5,712.87,523.71
2016,6,3,13,30,453.0,419.0,2.8,26.0,856.0,799.4,584.54
2016,6,3,13,45,655.0,273.0,2.75,26.0,890.0,876.89,642.2
2016,6,3,14,0,857.0,127.0,2.7,26.0,924.0,932.13,680.18
2016,6,3,14,15,850.5,125.5,2.65,26.0,897.5,948.28,690.57
2016,6,3,14,30,844.0,124.0,2.6,26.0,871.0,961.02,699.17
2016,6,3,14,45,550.5,258.0,2.55,26.0,738.0,845.28,621.1
2016,6,3,15,0,257.0,392.0,2.5,26.0,605.0,677.78,500.6
2016,6,3,15,15,291.0,363.0,2.45,25.5,592.5,691.25,514.23
2016,6,3,15,30,325.0,334.0,2.4,25.0,580.0,702.78,525.39
2016,6,3,15,45,547.5,223.5,2.35,25.0,607.5,836.01,624.32
2016,6,3,16,0,770.0,113.0,2.3,25.0,635.0,942.14,696.43
2016,6,3,16,15,431.0,185.5,2.15,25.0,474.0,678.38,514.66
2016,6,3,16,30,92.0,258.0,2.0,25.0,313.0,358.13,275.33
2016,6,3,16,45,46.0,183.0,1.9,25.0,210.5,227.73,176.86
2016,6,3,17,0,0.0,108.0,1.8,25.0,108.0,92.12,68.95
2016,6,3,17,15,0.0,95.0,1.7,24.5,95.0,80.55,60.2
2016,6,3,17,30,0.0,82.0,1.6,24.0,82.0,68.94,51.09
2016,6,3,17,45,0.0,69.0,1.55,24.0,69.0,57.27,41.69
2016,6,3,18,0,0.0,56.0,1.5,24.0,56.0,46.36,32.77
2016,6,3,18,15,0.0,44.0,1.35,23.5,44.0,36.37,24.53
2016,6,3,18,30,0.0,32.0,1.2,23.0,32.0,26.41,16.17
2016,6,3,18,45,0.0,21.5,1.05,22.5,21.5,17.71,8.76
2016,6,3,19,0,0.0,11.0,0.9,22.0,11.0,9.04,1.13
2016,6,3,19,15,0.0,5.5,0.9,21.5,5.5,4.69,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.0,14.0,2.05,17.5,24.5,11.95,0.0
2016,6,4,6,0,230.0,28.0,2.3,18.0,49.0,22.82,12.5
2016,6,4,6,15,328.0,39.0,2.4,18.5,91.0,31.31,21.28
2016,6,4,6,30,426.0,50.0,2.5,19.0,133.0,39.61,28.95
2016,6,4,6,45,275.5,82.0,2.6,19.5,142.0,60.05,46.98
2016,6,4,7,0,125.0,114.0,2.7,20.0,151.0,84.22,67.96
2016,6,4,7,15,62.5,104.5,2.85,20.5,123.0,81.56,65.43
2016,6,4,7,30,0.0,95.0,3.0,21.0,95.0,77.28,61.44
2016,6,4,7,45,26.0,147.5,3.15,22.0,160.5,111.09,89.76
2016,6,4,8,0,52.0,200.0,3.3,23.0,226.0,143.97,116.61
2016,6,4,8,15,86.0,231.5,3.45,23.0,280.0,163.65,132.49
2016,6,4,8,30,120.0,263.0,3.6,23.0,334.0,173.26,139.94
2016,6,4,8,45,137.5,288.5,3.75,23.5,377.0,186.67,150.2
2016,6,4,9,0,155.0,314.0,3.9,24.0,420.0,199.46,159.86
2016,6,4,9,15,101.5,318.0,4.0,24.5,389.0,218.62,165.49
2016,6,4,9,30,48.0,322.0,4.1,25.0,358.0,227.6,171.34
2016,6,4,9,45,109.0,362.5,4.2,25.5,451.5,254.37,188.14
2016,6,4,10,0,170.0,403.0,4.3,26.0,545.0,302.77,221.74
2016,6,4,10,15,321.0,378.0,4.35,26.0,658.0,332.86,240.01
2016,6,4,10,30,472.0,353.0,4.4,26.0,771.0,381.65,274.81
2016,6,4,10,45,477.0,370.0,4.45,26.0,803.5,428.17,312.36
2016,6,4,11,0,482.0,387.0,4.5,26.0,836.0,475.59,350.06
2016,6,4,11,15,436.0,406.0,4.55,26.0,818.5,500.23,370.86
2016,6,4,11,30,390.0,425.0,4.6,26.0,801.0,527.86,392.81
2016,6,4,11,45,294.5,464.5,4.65,26.5,750.5,528.37,393.18
2016,6,4,12,0,199.0,504.0,4.7,27.0,700.0,526.21,390.59
2016,6,4,12,15,157.5,503.0,4.75,27.0,659.0,516.29,383.57
2016,6,4,12,30,116.0,502.0,4.8,27.0,618.0,502.47,373.41
2016,6,4,12,45,144.0,503.5,4.85,27.0,646.5,540.49,401.75
2016,6,4,13,0,172.0,505.0,4.9,27.0,675.0,580.31,431.14
2016,6,4,13,15,197.0,496.0,4.9,26.5,688.5,609.85,453.99
2016,6,4,13,30,222.0,487.0,4.9,26.0,702.0,639.75,477.23
2016,6,4,13,45,314.0,442.5,4.95,26.0,739.5,709.98,530.05
2016,6,4,14,0,406.0,398.0,5.0,26.0,777.0,783.59,584.64
2016,6,4,14,15,437.5,376.0,4.95,26.0,773.0,812.41,605.87
2016,6,4,14,30,469.0,354.0,4.9,26.0,769.0,839.52,626.16
2016,6,4,14,45,267.5,365.0,4.85,26.0,600.0,648.96,488.79
2016,6,4,15,0,66.0,376.0,4.8,26.0,431.0,427.95,323.76
2016,6,4,15,15,40.5,314.5,4.7,25.5,348.0,342.99,261.53
2016,6,4,15,30,15.0,253.0,4.6,25.0,265.0,238.95,182.64
2016,6,4,15,45,138.0,278.0,4.55,25.0,373.0,433.88,336.06
2016,6,4,16,0,261.0,303.0,4.5,25.0,481.0,615.39,473.32
2016,6,4,16,15,211.5,283.5,4.3,25.0,420.5,525.16,406.38
2016,6,4,16,30,162.0,264.0,4.1,25.0,360.0,457.0,355.58
2016,6,4,16,45,253.0,226.0,3.9,25.0,360.0,526.56,411.86
2016,6,4,17,0,344.0,188.0,3.7,25.0,360.0,568.71,447.05
2016,6,4,17,15,335.0,165.5,3.35,24.5,317.0,529.77,419.54
2016,6,4,17,30,326.0,143.0,3.0,24.0,274.0,489.38,390.78
2016,6,4,17,45,306.5,123.0,2.65,24.0,231.5,441.73,354.67
2016,6,4,18,0,287.0,103.0,2.3,24.0,189.0,393.7,317.33
2016,6,4,18,15,250.0,85.0,2.05,23.5,148.5,333.96,269.89
2016,6,4,18,30,213.0,67.0,1.8,23.0,108.0,275.77,221.94
2016,6,4,18,45,156.5,48.5,1.55,22.5,73.5,203.63,160.83
2016,6,4,19,0,100.0,30.0,1.3,22.0,39.0,134.23,96.79
2016,6,4,19,15,50.0,15.0,1.3,21.5,19.5,63.16,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,98.5,15.5,3.3,19.5,24.0,13.23,0.0
2016,6,5,6,0,197.0,31.0,3.5,20.0,48.0,23.98,13.29
2016,6,5,6,15,298.5,43.5,3.6,20.5,91.0,33.46,22.9
2016,6,5,6,30,400.0,56.0,3.7,21.0,134.0,44.5,32.89
2016,6,5,6,45,471.5,65.0,3.8,21.5,184.5,50.59,38.4
2016,6,5,7,0,543.0,74.0,3.9,22.0,235.0,56.55,43.57
2016,6,5,7,15,590.5,80.5,4.0,22.5,289.0,60.23,46.6
2016,6,5,7,30,638.0,87.0,4.1,23.0,343.0,63.81,49.43
2016,6,5,7,45,676.0,91.5,4.25,23.5,397.5,65.75,50.8
2016,6,5,8,0,714.0,96.0,4.4,24.0,452.0,67.64,52.1
2016,6,5,8,15,739.5,100.0,4.45,24.5,505.0,75.5,58.41
2016,6,5,8,30,765.0,104.0,4.5,25.0,558.0,76.85,59.2
2016,6,5,8,45,787.5,106.5,4.55,25.5,608.5,77.04,59.03
2016,6,5,9,0,810.0,109.0,4.6,26.0,659.0,77.18,58.83
2016,6,5,9,15,824.5,111.5,4.6,26.0,704.5,93.73,57.18
2016,6,5,9,30,839.0,114.0,4.6,26.0,750.0,156.31,87.21
2016,6,5,9,45,852.0,115.5,4.65,26.5,791.0,209.01,121.95
2016,6,5,10,0,865.0,117.0,4.7,27.0,832.0,263.1,164.34
2016,6,5,10,15,873.5,118.5,4.75,27.0,866.0,317.19,210.23
2016,6,5,10,30,882.0,120.0,4.8,27.0,900.0,371.78,257.43
2016,6,5,10,45,889.0,120.5,4.85,27.5,928.0,425.44,303.17
2016,6,5,11,0,896.0,121.0,4.9,28.0,956.0,478.99,347.85
2016,6,5,11,15,642.0,273.0,4.9,28.0,878.0,505.82,372.78
2016,6,5,11,30,388.0,425.0,4.9,28.0,800.0,526.55,389.38
2016,6,5,11,45,653.5,271.5,4.95,28.0,911.5,591.63,440.56
2016,6,5,12,0,919.0,118.0,5.0,28.0,1023.0,681.47,510.19
2016,6,5,12,15,537.0,313.5,4.95,28.0,843.5,627.56,468.05
2016,6,5,12,30,155.0,509.0,4.9,28.0,664.0,536.25,396.57
2016,6,5,12,45,190.5,504.5,4.9,28.0,693.0,576.96,427.01
2016,6,5,13,0,226.0,500.0,4.9,28.0,722.0,619.6,458.25
2016,6,5,13,15,148.0,479.5,4.85,28.0,624.5,553.8,410.25
2016,6,5,13,30,70.0,459.0,4.8,28.0,527.0,469.66,348.56
2016,6,5,13,45,488.0,287.5,4.8,28.0,743.5,736.22,550.49
2016,6,5,14,0,906.0,116.0,4.8,28.0,960.0,966.97,711.86
2016,6,5,14,15,900.5,114.5,4.7,28.0,933.0,984.92,722.27
2016,6,5,14,30,895.0,113.0,4.6,28.0,906.0,999.34,731.79
2016,6,5,14,45,883.0,114.0,4.6,28.0,871.0,1006.35,737.39
2016,6,5,15,0,871.0,115.0,4.6,28.0,836.0,1009.8,740.86
2016,6,5,15,15,861.0,112.5,4.5,27.5,796.0,1008.02,742.06
2016,6,5,15,30,851.0,110.0,4.4,27.0,756.0,1002.73,741.04
2016,6,5,15,45,839.5,106.5,4.3,27.0,711.0,991.36,734.68
2016,6,5,16,0,828.0,103.0,4.2,27.0,666.0,989.02,734.55
2016,6,5,16,15,810.0,100.0,3.95,26.5,616.5,965.0,720.5
2016,6,5,16,30,792.0,97.0,3.7,26.0,567.0,938.02,704.55
2016,6,5,16,45,706.0,106.5,3.45,26.0,497.0,862.56,653.85
2016,6,5,17,0,620.0,116.0,3.2,26.0,427.0,781.78,598.88
2016,6,5,17,15,580.0,112.5,2.85,25.5,376.5,728.72,563.22
2016,6,5,17,30,540.0,109.0,2.5,25.0,326.0,674.73,525.88
2016,6,5,17,45,510.5,95.5,2.15,24.5,276.0,618.29,485.69
2016,6,5,18,0,481.0,82.0,1.8,24.0,226.0,561.5,443.85
2016,6,5,18,15,427.0,70.0,1.65,23.0,178.5,486.07,387.79
2016,6,5,18,30,373.0,58.0,1.5,22.0,131.0,407.86,326.68
2016,6,5,18,45,288.0,44.0,1.4,21.5,90.0,313.37,248.59
2016,6,5,19,0,203.0,30.0,1.3,21.0,49.0,225.94,166.89
2016,6,5,19,15,101.5,15.0,1.3,20.5,24.5,108.7,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,14.5,2.2,17.5,26.0,12.38,0.0
2016,6,6,6,0,260.0,29.0,2.4,18.0,52.0,23.78,13.3
2016,6,6,6,15,366.0,39.5,2.6,18.5,97.0,31.89,21.77
2016,6,6,6,30,472.0,50.0,2.8,19.0,142.0,39.87,29.17
2016,6,6,6,45,540.0,57.5,3.0,19.5,194.0,45.05,33.89
2016,6,6,7,0,608.0,65.0,3.2,20.0,246.0,50.15,38.36
2016,6,6,7,15,653.0,70.5,3.15,20.5,301.0,53.45,41.1
2016,6,6,7,30,698.0,76.0,3.1,21.0,356.0,61.81,48.12
2016,6,6,7,45,730.5,80.5,3.1,22.0,410.5,64.3,49.88
2016,6,6,8,0,763.0,85.0,3.1,23.0,465.0,66.71,51.52
2016,6,6,8,15,786.0,88.5,3.2,23.5,518.0,68.15,52.43
2016,6,6,8,30,809.0,92.0,3.3,24.0,571.0,69.51,53.26
2016,6,6,8,45,826.5,95.0,3.4,25.0,621.0,70.33,53.54
2016,6,6,9,0,844.0,98.0,3.5,26.0,671.0,81.85,62.69
2016,6,6,9,15,857.0,100.5,3.5,26.0,716.5,99.41,61.25
2016,6,6,9,30,870.0,103.0,3.5,26.0,762.0,152.69,83.19
2016,6,6,9,45,879.5,105.0,3.5,26.5,802.0,206.75,118.84
2016,6,6,10,0,889.0,107.0,3.5,27.0,842.0,261.81,162.0
2016,6,6,10,15,896.5,108.5,3.45,27.0,876.0,316.85,208.47
2016,6,6,10,30,904.0,110.0,3.4,27.0,910.0,372.26,256.05
2016,6,6,10,45,908.5,111.5,3.4,27.5,936.5,426.7,302.06
2016,6,6,11,0,913.0,113.0,3.4,28.0,963.0,480.76,346.68
2016,6,6,11,15,916.5,114.0,3.35,28.0,982.5,533.42,389.62
2016,6,6,11,30,920.0,115.0,3.3,28.0,1002.0,585.2,430.66
2016,6,6,11,45,923.5,114.5,3.25,28.0,1014.5,634.87,469.05
2016,6,6,12,0,927.0,114.0,3.2,28.0,1027.0,683.29,505.5
2016,6,6,12,15,927.0,114.0,3.15,28.0,1030.5,728.36,538.67
2016,6,6,12,30,927.0,114.0,3.1,28.0,1034.0,771.79,569.92
2016,6,6,12,45,925.0,114.5,3.1,28.5,1029.0,812.35,596.01
2016,6,6,13,0,923.0,115.0,3.1,29.0,1024.0,850.68,620.25
2016,6,6,13,15,920.0,114.5,3.05,29.0,1011.5,884.74,642.42
2016,6,6,13,30,917.0,114.0,3.0,29.0,999.0,915.82,662.55
2016,6,6,13,45,912.0,113.5,3.0,29.0,978.5,941.94,679.78
2016,6,6,14,0,907.0,113.0,3.0,29.0,958.0,964.72,694.92
2016,6,6,14,15,901.0,112.0,2.95,29.0,930.5,982.64,706.63
2016,6,6,14,30,895.0,111.0,2.9,29.0,903.0,997.04,716.19
2016,6,6,14,45,881.0,112.5,2.85,29.0,867.5,1002.56,720.22
2016,6,6,15,0,867.0,114.0,2.8,29.0,832.0,1004.5,722.18
2016,6,6,15,15,856.0,112.0,2.75,28.5,792.0,1002.23,723.07
2016,6,6,15,30,845.0,110.0,2.7,28.0,752.0,996.47,721.91
2016,6,6,15,45,831.0,107.0,2.65,28.0,706.5,983.15,714.61
2016,6,6,16,0,817.0,104.0,2.6,28.0,661.0,978.97,713.44
2016,6,6,16,15,799.0,101.0,2.45,28.0,611.5,955.07,698.56
2016,6,6,16,30,781.0,98.0,2.3,28.0,562.0,928.26,681.98
2016,6,6,16,45,757.5,94.0,2.2,28.0,510.0,892.05,659.63
2016,6,6,17,0,734.0,90.0,2.1,28.0,458.0,853.55,635.63
2016,6,6,17,15,701.5,85.5,1.95,27.5,404.0,809.42,608.25
2016,6,6,17,30,669.0,81.0,1.8,27.0,350.0,759.02,575.91
2016,6,6,17,45,624.5,74.5,1.7,26.5,296.5,694.32,532.92
2016,6,6,18,0,580.0,68.0,1.6,26.0,243.0,629.99,488.5
2016,6,6,18,15,514.0,60.0,1.45,25.0,192.0,546.54,428.32
2016,6,6,18,30,448.0,52.0,1.3,24.0,141.0,466.0,367.04
2016,6,6,18,45,346.0,41.0,1.2,23.5,97.0,358.08,280.78
2016,6,6,19,0,244.0,30.0,1.1,23.0,53.0,258.35,190.15
2016,6,6,19,15,122.0,15.0,1.1,22.5,26.5,122.82,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,13.66,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.7,13.92
2016,6,7,6,15,280.0,46.0,1.0,20.5,91.0,35.24,24.46
2016,6,7,6,30,379.0,60.0,1.1,21.0,133.0,45.62,33.9
2016,6,7,6,45,446.5,70.0,1.2,21.5,183.0,54.52,41.81
2016,6,7,7,0,514.0,80.0,1.3,22.0,233.0,61.05,47.45
2016,6,7,7,15,562.0,87.5,1.25,22.5,286.0,65.25,50.9
2016,6,7,7,30,610.0,95.0,1.2,23.0,339.0,69.31,54.11
2016,6,7,7,45,645.0,100.5,1.2,24.0,392.0,71.63,55.65
2016,6,7,8,0,680.0,106.0,1.2,25.0,445.0,73.84,57.05
2016,6,7,8,15,705.5,110.5,1.3,25.5,497.0,75.11,57.77
2016,6,7,8,30,731.0,115.0,1.4,26.0,549.0,76.27,58.4
2016,6,7,8,45,750.0,119.5,1.55,26.5,597.5,84.98,65.27
2016,6,7,9,0,769.0,124.0,1.7,27.0,646.0,85.91,65.69
2016,6,7,9,15,784.0,127.0,1.7,27.0,691.0,101.55,63.64
2016,6,7,9,30,799.0,130.0,1.7,27.0,736.0,152.0,84.64
2016,6,7,9,45,809.0,133.5,1.75,27.5,775.0,204.02,118.71
2016,6,7,10,0,819.0,137.0,1.8,28.0,814.0,257.32,159.78
2016,6,7,10,15,592.5,264.5,1.8,28.0,765.0,321.67,219.28
2016,6,7,10,30,366.0,392.0,1.8,28.0,716.0,381.01,271.58
2016,6,7,10,45,340.5,416.5,1.8,28.5,725.5,414.64,297.67
2016,6,7,11,0,315.0,441.0,1.8,29.0,735.0,446.18,321.52
2016,6,7,11,15,260.5,465.0,1.85,29.0,711.5,461.28,333.93
2016,6,7,11,30,206.0,489.0,1.9,29.0,688.0,480.2,348.13
2016,6,7,11,45,538.5,315.5,1.95,29.0,844.0,560.65,408.3
2016,6,7,12,0,871.0,142.0,2.0,29.0,1000.0,666.86,486.81
2016,6,7,12,15,871.5,142.5,2.0,29.0,1004.0,710.53,517.9
2016,6,7,12,30,872.0,143.0,2.0,29.0,1008.0,752.88,547.83
2016,6,7,12,45,599.0,307.5,2.05,29.5,900.5,730.58,527.62
2016,6,7,13,0,326.0,472.0,2.1,30.0,793.0,681.02,488.41
2016,6,7,13,15,597.0,305.5,2.1,30.0,885.0,793.79,571.02
2016,6,7,13,30,868.0,139.0,2.1,30.0,977.0,894.12,639.58
2016,6,7,13,45,621.5,276.0,2.15,30.0,870.0,847.75,607.25
2016,6,7,14,0,375.0,413.0,2.2,30.0,763.0,756.24,542.42
2016,6,7,14,15,610.5,273.5,2.2,30.0,823.5,882.5,633.03
2016,6,7,14,30,846.0,134.0,2.2,30.0,884.0,971.65,691.68
2016,6,7,14,45,840.0,130.5,2.25,30.0,851.0,979.91,697.53
2016,6,7,15,0,834.0,127.0,2.3,30.0,818.0,984.67,702.14
2016,6,7,15,15,575.0,232.5,2.25,29.5,698.0,867.38,627.71
2016,6,7,15,30,316.0,338.0,2.2,29.0,578.0,697.28,510.59
2016,6,7,15,45,549.0,227.5,2.2,29.0,614.0,841.46,616.83
2016,6,7,16,0,782.0,117.0,2.2,29.0,650.0,958.78,695.07
2016,6,7,16,15,582.0,173.0,2.1,29.0,553.0,826.7,608.3
2016,6,7,16,30,382.0,229.0,2.0,29.0,456.0,656.71,491.26
2016,6,7,16,45,539.0,164.5,1.9,29.0,453.0,757.35,566.48
2016,6,7,17,0,696.0,100.0,1.8,29.0,450.0,835.32,619.42
2016,6,7,17,15,663.0,94.5,1.7,28.5,397.0,785.1,587.23
2016,6,7,17,30,630.0,89.0,1.6,28.0,344.0,733.8,554.74
2016,6,7,17,45,579.5,83.0,1.55,27.5,290.5,665.38,509.5
2016,6,7,18,0,529.0,77.0,1.5,27.0,237.0,597.58,462.87
2016,6,7,18,15,462.5,68.0,1.35,26.5,187.0,513.82,401.53
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,432.78,339.3
2016,6,7,18,45,298.5,46.0,1.1,25.5,94.5,324.58,252.83
2016,6,7,19,0,201.0,33.0,1.0,25.0,52.0,229.89,168.33
2016,6,7,19,15,100.5,16.5,1.05,24.5,26.0,111.84,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,72.5,16.5,0.25,21.5,23.0,13.11,0.0
2016,6,8,6,0,145.0,33.0,0.2,22.0,46.0,25.36,14.34
2016,6,8,6,15,236.5,49.0,0.35,22.5,87.0,37.28,25.99
2016,6,8,6,30,328.0,65.0,0.5,23.0,128.0,48.96,36.47
2016,6,8,6,45,399.5,75.5,0.7,23.5,177.0,56.33,43.0
2016,6,8,7,0,471.0,86.0,0.9,24.0,226.0,63.56,49.18
2016,6,8,7,15,519.0,94.5,1.1,24.5,278.0,70.23,54.7
2016,6,8,7,30,567.0,103.0,1.3,25.0,330.0,74.76,58.26
2016,6,8,7,45,605.0,108.5,1.55,25.5,382.5,76.8,59.65
2016,6,8,8,0,643.0,114.0,1.8,26.0,435.0,78.76,60.94
2016,6,8,8,15,669.5,119.5,1.9,26.0,486.0,80.42,62.1
2016,6,8,8,30,696.0,125.0,2.0,26.0,537.0,81.94,63.13
2016,6,8,8,45,713.5,130.5,2.15,26.5,584.5,83.11,63.75
2016,6,8,9,0,731.0,136.0,2.3,27.0,632.0,84.07,64.21
2016,6,8,9,15,746.5,139.5,2.35,27.0,676.5,107.86,69.23
2016,6,8,9,30,762.0,143.0,2.4,27.0,721.0,156.52,89.62
2016,6,8,9,45,548.5,257.0,2.45,27.5,684.5,235.79,153.83
2016,6,8,10,0,335.0,371.0,2.5,28.0,648.0,305.66,214.65
2016,6,8,10,15,198.5,387.5,2.5,28.0,553.5,318.64,230.18
2016,6,8,10,30,62.0,404.0,2.5,28.0,459.0,314.24,231.46
2016,6,8,10,45,223.5,405.5,2.5,28.5,612.5,363.22,264.28
2016,6,8,11,0,385.0,407.0,2.5,29.0,766.0,454.5,328.78
2016,6,8,11,15,600.0,287.5,2.5,29.0,860.0,494.17,358.68
2016,6,8,11,30,815.0,168.0,2.5,29.0,954.0,565.0,412.27
2016,6,8,11,45,803.0,179.5,2.5,29.0,962.5,611.4,447.36
2016,6,8,12,0,791.0,191.0,2.5,29.0,971.0,655.75,480.13
2016,6,8,12,15,792.0,191.5,2.5,29.0,975.0,698.79,511.4
2016,6,8,12,30,793.0,192.0,2.5,29.0,979.0,740.79,541.27
2016,6,8,12,45,790.0,193.0,2.55,29.0,974.5,778.9,568.24
2016,6,8,13,0,787.0,194.0,2.6,29.0,970.0,815.07,593.52
2016,6,8,13,15,784.0,193.0,2.6,29.0,958.5,847.15,614.96
2016,6,8,13,30,781.0,192.0,2.6,29.0,947.0,876.45,634.27
2016,6,8,13,45,779.5,188.0,2.65,29.0,928.5,901.47,651.18
2016,6,8,14,0,778.0,184.0,2.7,29.0,910.0,923.38,666.17
2016,6,8,14,15,771.0,182.0,2.7,29.0,883.5,938.76,676.65
2016,6,8,14,30,764.0,180.0,2.7,29.0,857.0,950.76,685.12
2016,6,8,14,45,753.5,177.0,2.7,29.0,824.0,954.93,688.71
2016,6,8,15,0,743.0,174.0,2.7,29.0,791.0,955.64,690.27
2016,6,8,15,15,730.0,170.5,2.7,28.5,752.0,958.89,695.06
2016,6,8,15,30,717.0,167.0,2.7,28.0,713.0,950.15,692.19
2016,6,8,15,45,431.0,241.5,2.7,28.0,564.0,736.39,547.15
2016,6,8,16,0,145.0,316.0,2.7,28.0,415.0,489.41,368.06
2016,6,8,16,15,397.0,229.0,2.6,27.5,472.0,693.48,523.82
2016,6,8,16,30,649.0,142.0,2.5,27.0,529.0,855.94,640.34
2016,6,8,16,45,618.0,138.0,2.4,27.0,479.0,814.53,612.11
2016,6,8,17,0,587.0,134.0,2.3,27.0,429.0,771.25,584.07
2016,6,8,17,15,551.0,126.0,2.15,26.5,377.5,717.11,548.73
2016,6,8,17,30,515.0,118.0,2.0,26.0,326.0,654.07,506.21
2016,6,8,17,45,470.0,107.0,1.85,26.0,275.5,588.69,459.8
2016,6,8,18,0,425.0,96.0,1.7,26.0,225.0,524.35,412.67
2016,6,8,18,15,361.5,83.0,1.6,25.5,177.0,443.45,351.61
2016,6,8,18,30,298.0,70.0,1.5,25.0,129.0,366.13,290.38
2016,6,8,18,45,217.0,52.5,1.4,24.5,88.5,273.24,214.27
2016,6,8,19,0,136.0,35.0,1.3,24.0,48.0,169.62,124.92
2016,6,8,19,15,68.0,17.5,1.35,23.5,24.0,80.97,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,23.0,12.44,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,46.0,24.61,13.7
2016,6,9,6,15,237.5,48.0,1.0,22.5,86.5,36.55,25.33
2016,6,9,6,30,327.0,64.0,0.9,23.0,127.0,48.23,35.83
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.0,55.61,42.39
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,62.85,48.58
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,69.43,54.02
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,73.98,57.6
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,75.71,58.73
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,77.39,59.79
2016,6,9,8,15,669.5,117.0,1.7,26.0,484.0,78.79,60.73
2016,6,9,8,30,696.0,122.0,1.8,26.0,535.0,80.06,61.56
2016,6,9,8,45,717.5,126.0,1.95,26.5,583.5,80.48,61.57
2016,6,9,9,0,739.0,130.0,2.1,27.0,632.0,89.24,68.45
2016,6,9,9,15,754.5,133.0,2.2,27.0,676.0,103.82,66.07
2016,6,9,9,30,770.0,136.0,2.3,27.0,720.0,152.58,86.32
2016,6,9,9,45,783.5,138.0,2.4,27.5,759.5,202.48,118.83
2016,6,9,10,0,797.0,140.0,2.5,28.0,799.0,254.05,158.57
2016,6,9,10,15,806.0,142.5,2.6,28.0,832.0,306.21,201.96
2016,6,9,10,30,815.0,145.0,2.7,28.0,865.0,359.15,246.75
2016,6,9,10,45,529.0,302.5,2.8,28.5,776.0,404.12,289.34
2016,6,9,11,0,243.0,460.0,2.9,29.0,687.0,426.57,310.5
2016,6,9,11,15,541.0,304.5,2.95,29.0,822.5,482.66,351.73
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,563.04,412.57
2016,6,9,11,45,844.0,148.0,3.1,29.5,971.0,609.65,447.8
2016,6,9,12,0,849.0,147.0,3.2,30.0,984.0,655.35,481.6
2016,6,9,12,15,850.0,147.0,3.25,30.0,988.0,698.05,513.31
2016,6,9,12,30,851.0,147.0,3.3,30.0,992.0,739.54,543.55
2016,6,9,12,45,512.0,326.0,3.35,30.0,834.0,682.65,499.25
2016,6,9,13,0,173.0,505.0,3.4,30.0,676.0,580.07,421.72
2016,6,9,13,15,209.0,494.0,3.4,30.0,698.0,617.15,449.21
2016,6,9,13,30,245.0,483.0,3.4,30.0,720.0,655.22,476.61
2016,6,9,13,45,160.0,463.5,3.4,30.0,617.5,576.41,420.76
2016,6,9,14,0,75.0,444.0,3.4,30.0,515.0,476.13,349.06
2016,6,9,14,15,45.5,366.5,3.35,30.0,409.5,380.24,280.74
2016,6,9,14,30,16.0,289.0,3.3,30.0,304.0,266.32,197.28
2016,6,9,14,45,17.0,286.5,3.3,30.0,301.5,266.77,198.25
2016,6,9,15,0,18.0,284.0,3.3,30.0,299.0,267.33,199.07
2016,6,9,15,15,180.0,307.5,3.25,29.5,445.5,497.07,373.48
2016,6,9,15,30,342.0,331.0,3.2,29.0,592.0,715.71,531.27
2016,6,9,15,45,176.0,271.0,3.2,29.0,405.0,464.28,350.53
2016,6,9,16,0,10.0,211.0,3.2,29.0,218.0,196.66,147.57
2016,6,9,16,15,158.0,229.0,3.1,29.0,324.0,406.44,312.02
2016,6,9,16,30,306.0,247.0,3.0,29.0,430.0,602.09,457.67
2016,6,9,16,45,447.0,190.0,2.95,29.0,430.0,696.77,528.93
2016,6,9,17,0,588.0,133.0,2.9,29.0,430.0,771.16,583.88
2016,6,9,17,15,552.0,125.0,2.7,28.5,378.5,717.06,547.5
2016,6,9,17,30,516.0,117.0,2.5,28.0,327.0,653.76,504.61
2016,6,9,17,45,470.5,106.5,2.35,27.5,276.0,588.55,459.29
2016,6,9,18,0,425.0,96.0,2.2,27.0,225.0,524.43,413.12
2016,6,9,18,15,361.5,83.0,2.05,26.5,177.5,443.49,351.73
2016,6,9,18,30,298.0,70.0,1.9,26.0,130.0,366.14,290.26
2016,6,9,18,45,217.5,52.5,1.75,25.5,89.5,273.52,214.29
2016,6,9,19,0,137.0,35.0,1.6,25.0,49.0,169.88,125.31
2016,6,9,19,15,68.5,17.5,1.65,24.5,24.5,81.35,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,15.5,1.0,21.5,24.0,12.08,0.0
2016,6,10,6,0,190.0,31.0,1.1,22.0,48.0,23.96,13.19
2016,6,10,6,15,287.0,44.0,1.25,22.5,89.5,33.79,22.99
2016,6,10,6,30,384.0,57.0,1.4,23.0,131.0,45.27,33.28
2016,6,10,6,45,451.0,66.0,1.6,23.5,180.0,51.27,38.66
2016,6,10,7,0,518.0,75.0,1.8,24.0,229.0,57.14,43.7
2016,6,10,7,15,564.0,82.0,1.9,24.0,281.0,61.11,47.05
2016,6,10,7,30,610.0,89.0,2.0,24.0,333.0,64.95,50.19
2016,6,10,7,45,384.0,150.5,2.1,24.5,312.0,101.51,80.77
2016,6,10,8,0,158.0,212.0,2.2,25.0,291.0,145.71,116.97
2016,6,10,8,15,198.0,234.0,2.25,25.5,344.0,158.94,127.08
2016,6,10,8,30,238.0,256.0,2.3,26.0,397.0,162.16,128.98
2016,6,10,8,45,210.0,284.0,2.35,26.5,416.5,185.82,147.4
2016,6,10,9,0,182.0,312.0,2.4,27.0,436.0,199.05,157.2
2016,6,10,9,15,247.0,324.0,2.4,27.0,504.5,198.16,145.77
2016,6,10,9,30,312.0,336.0,2.4,27.0,573.0,231.59,162.98
2016,6,10,9,45,566.0,230.5,2.4,27.5,688.0,218.63,139.96
2016,6,10,10,0,820.0,125.0,2.4,28.0,803.0,257.1,159.88
2016,6,10,10,15,543.5,275.0,2.4,28.0,732.5,318.54,219.14
2016,6,10,10,30,267.0,425.0,2.4,28.0,662.0,368.11,265.55
2016,6,10,10,45,192.5,444.0,2.4,28.5,617.5,386.96,281.39
2016,6,10,11,0,118.0,463.0,2.4,29.0,573.0,385.28,281.31
2016,6,10,11,15,488.5,298.5,2.4,29.0,767.5,452.71,329.8
2016,6,10,11,30,859.0,134.0,2.4,29.0,962.0,563.5,411.41
2016,6,10,11,45,638.5,283.0,2.45,29.5,903.0,588.93,429.03
2016,6,10,12,0,418.0,432.0,2.5,30.0,844.0,601.5,435.69
2016,6,10,12,15,407.5,435.5,2.5,30.0,838.5,631.39,457.01
2016,6,10,12,30,397.0,439.0,2.5,30.0,833.0,655.23,473.81
2016,6,10,12,45,635.0,284.0,2.55,30.5,911.5,738.58,535.26
2016,6,10,13,0,873.0,129.0,2.6,31.0,990.0,819.81,592.48
2016,6,10,13,15,870.5,128.5,2.6,31.0,978.5,853.02,613.82
2016,6,10,13,30,868.0,128.0,2.6,31.0,967.0,883.45,633.66
2016,6,10,13,45,862.5,128.0,2.6,31.0,947.5,908.65,650.13
2016,6,10,14,0,857.0,128.0,2.6,31.0,928.0,930.67,664.63
2016,6,10,14,15,851.0,126.5,2.6,31.0,901.5,947.52,675.93
2016,6,10,14,30,845.0,125.0,2.6,31.0,875.0,961.0,685.22
2016,6,10,14,45,595.5,247.5,2.65,31.0,766.5,878.19,631.82
2016,6,10,15,0,346.0,370.0,2.7,31.0,658.0,742.62,537.48
2016,6,10,15,15,574.5,244.5,2.65,30.5,694.5,878.15,637.02
2016,6,10,15,30,803.0,119.0,2.6,30.0,731.0,976.1,703.23
2016,6,10,15,45,785.0,118.0,2.6,30.0,686.5,961.3,694.44
2016,6,10,16,0,767.0,117.0,2.6,30.0,642.0,943.33,684.74
2016,6,10,16,15,748.0,113.5,2.5,30.0,594.0,918.43,669.75
2016,6,10,16,30,729.0,110.0,2.4,30.0,546.0,890.73,652.99
2016,6,10,16,45,698.5,107.5,2.35,30.0,494.5,856.65,632.35
2016,6,10,17,0,668.0,105.0,2.3,30.0,443.0,814.89,606.39
2016,6,10,17,15,635.0,99.5,2.15,29.5,391.0,765.35,575.16
2016,6,10,17,30,602.0,94.0,2.0,29.0,339.0,714.75,542.48
2016,6,10,17,45,547.0,88.5,1.85,28.5,286.0,643.6,494.2
2016,6,10,18,0,492.0,83.0,1.7,28.0,233.0,573.21,444.79
2016,6,10,18,15,427.5,73.0,1.55,27.5,184.5,484.37,379.45
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,407.74,320.37
2016,6,10,18,45,269.0,49.0,1.3,26.5,94.0,306.97,239.12
2016,6,10,19,0,175.0,35.0,1.2,26.0,52.0,214.23,158.06
2016,6,10,19,15,87.5,17.5,1.2,25.5,26.0,106.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,59.5,16.5,1.75,22.5,22.0,14.08,0.0
2016,6,11,6,0,119.0,33.0,2.0,23.0,44.0,25.71,14.44
2016,6,11,6,15,205.5,50.0,2.2,23.5,83.5,37.9,26.32
2016,6,11,6,30,292.0,67.0,2.4,24.0,123.0,50.21,37.33
2016,6,11,6,45,361.5,78.5,2.6,24.5,171.0,58.19,44.4
2016,6,11,7,0,431.0,90.0,2.8,25.0,219.0,65.99,51.06
2016,6,11,7,15,480.0,99.5,2.9,25.0,269.5,72.03,56.15
2016,6,11,7,30,529.0,109.0,3.0,25.0,320.0,78.88,61.8
2016,6,11,7,45,565.5,116.0,3.1,25.5,371.5,81.74,63.86
2016,6,11,8,0,602.0,123.0,3.2,26.0,423.0,84.44,65.74
2016,6,11,8,15,629.5,129.0,3.25,26.0,473.5,86.15,66.92
2016,6,11,8,30,657.0,135.0,3.3,26.0,524.0,87.69,67.95
2016,6,11,8,45,675.5,141.0,3.35,26.5,571.5,88.87,68.56
2016,6,11,9,0,694.0,147.0,3.4,27.0,619.0,89.84,69.0
2016,6,11,9,15,512.0,239.0,3.4,27.0,600.0,150.55,106.12
2016,6,11,9,30,330.0,331.0,3.4,27.0,581.0,230.52,162.05
2016,6,11,9,45,204.0,356.5,3.45,27.5,514.0,265.16,190.55
2016,6,11,10,0,78.0,382.0,3.5,28.0,447.0,284.85,209.84
2016,6,11,10,15,420.0,278.0,3.5,28.0,647.5,287.21,200.64
2016,6,11,10,30,762.0,174.0,3.5,28.0,848.0,360.51,249.68
2016,6,11,10,45,548.5,304.0,3.55,28.5,797.0,411.78,295.39
2016,6,11,11,0,335.0,434.0,3.6,29.0,746.0,449.4,327.03
2016,6,11,11,15,554.5,312.5,3.6,29.0,841.5,493.9,360.58
2016,6,11,11,30,774.0,191.0,3.6,29.0,937.0,557.8,409.74
2016,6,11,11,45,582.0,313.5,3.6,29.5,878.5,576.53,423.18
2016,6,11,12,0,390.0,436.0,3.6,30.0,820.0,591.15,431.54
2016,6,11,12,15,580.0,319.0,3.55,30.0,893.5,652.1,478.22
2016,6,11,12,30,770.0,202.0,3.5,30.0,967.0,730.26,536.45
2016,6,11,12,45,767.0,203.0,3.5,30.0,962.5,767.68,562.81
2016,6,11,13,0,764.0,204.0,3.5,30.0,958.0,803.26,587.75
2016,6,11,13,15,761.0,203.0,3.45,30.0,946.5,834.84,609.39
2016,6,11,13,30,758.0,202.0,3.4,30.0,935.0,863.71,628.46
2016,6,11,13,45,751.5,201.5,3.4,30.0,916.0,886.97,644.08
2016,6,11,14,0,745.0,201.0,3.4,30.0,897.0,907.07,657.72
2016,6,11,14,15,737.5,198.5,3.35,30.0,871.0,930.34,673.21
2016,6,11,14,30,730.0,196.0,3.3,30.0,845.0,941.49,680.82
2016,6,11,14,45,697.0,207.0,3.25,30.0,807.5,938.11,679.18
2016,6,11,15,0,664.0,218.0,3.2,30.0,770.0,930.91,675.28
2016,6,11,15,15,650.0,213.5,3.15,30.0,732.0,923.42,671.36
2016,6,11,15,30,636.0,209.0,3.1,30.0,694.0,912.72,665.45
2016,6,11,15,45,505.0,243.5,3.05,30.0,614.5,813.73,598.46
2016,6,11,16,0,374.0,278.0,3.0,30.0,535.0,700.58,520.31
2016,6,11,16,15,213.0,262.5,2.9,29.5,406.5,500.86,378.73
2016,6,11,16,30,52.0,247.0,2.8,29.0,278.0,303.51,230.71
2016,6,11,16,45,276.5,205.0,2.7,29.0,347.5,523.06,402.05
2016,6,11,17,0,501.0,163.0,2.6,29.0,417.0,713.09,542.77
2016,6,11,17,15,464.0,152.5,2.4,28.5,367.0,658.26,504.12
2016,6,11,17,30,427.0,142.0,2.2,28.0,317.0,603.24,466.22
2016,6,11,17,45,381.5,128.0,2.05,28.0,267.5,536.44,417.94
2016,6,11,18,0,336.0,114.0,1.9,28.0,218.0,470.85,369.15
2016,6,11,18,15,276.5,97.0,1.8,27.5,171.0,374.03,295.9
2016,6,11,18,30,217.0,80.0,1.7,27.0,124.0,299.69,236.83
2016,6,11,18,45,148.0,58.5,1.65,26.5,84.5,214.09,166.75
2016,6,11,19,0,79.0,37.0,1.6,26.0,45.0,117.57,85.48
2016,6,11,19,15,39.5,18.5,1.65,25.5,22.5,55.04,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
