Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.5,15.0,2.6,23.5,22.0,12.8,0.0
2016,6,22,6,0,157.0,30.0,2.9,24.0,44.0,23.15,11.78
2016,6,22,6,15,255.0,44.0,3.05,24.5,84.0,33.7,22.56
2016,6,22,6,30,353.0,58.0,3.2,25.0,124.0,44.08,31.9
2016,6,22,6,45,427.5,66.5,3.35,25.5,173.0,51.77,38.71
2016,6,22,7,0,502.0,75.0,3.5,26.0,222.0,57.25,43.42
2016,6,22,7,15,550.0,82.0,3.5,26.5,273.5,61.22,46.66
2016,6,22,7,30,598.0,89.0,3.5,27.0,325.0,65.06,49.68
2016,6,22,7,45,635.5,94.0,3.5,27.5,377.5,67.23,51.21
2016,6,22,8,0,673.0,99.0,3.5,28.0,430.0,69.31,52.64
2016,6,22,8,15,698.5,103.5,3.45,28.5,481.0,70.79,53.55
2016,6,22,8,30,724.0,108.0,3.4,29.0,532.0,79.21,60.18
2016,6,22,8,45,744.5,111.0,3.4,29.5,580.5,79.53,60.09
2016,6,22,9,0,765.0,114.0,3.4,30.0,629.0,79.78,59.97
2016,6,22,9,15,780.0,117.0,3.4,30.5,673.5,88.13,57.0
2016,6,22,9,30,795.0,120.0,3.4,31.0,718.0,137.9,74.55
2016,6,22,9,45,807.0,122.0,3.4,31.5,757.5,188.65,105.97
2016,6,22,10,0,819.0,124.0,3.4,32.0,797.0,249.28,151.53
2016,6,22,10,15,828.0,126.0,3.45,32.0,831.0,301.0,193.9
2016,6,22,10,30,837.0,128.0,3.5,32.0,865.0,353.35,237.85
2016,6,22,10,45,844.0,128.5,3.55,32.5,892.5,404.44,280.29
2016,6,22,11,0,851.0,129.0,3.6,33.0,920.0,455.51,321.85
2016,6,22,11,15,855.5,130.0,3.65,33.0,940.0,505.51,362.29
2016,6,22,11,30,860.0,131.0,3.7,33.0,960.0,554.86,401.24
2016,6,22,11,45,868.5,127.5,3.75,33.5,974.0,602.64,437.28
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,649.72,471.83
2016,6,22,12,15,878.0,124.5,3.85,34.0,993.0,693.81,504.36
2016,6,22,12,30,879.0,125.0,3.9,34.0,998.0,736.55,535.31
2016,6,22,12,45,879.0,124.0,3.95,34.0,995.0,776.01,562.71
2016,6,22,13,0,879.0,123.0,4.0,34.0,992.0,813.62,587.91
2016,6,22,13,15,877.0,122.5,4.0,34.0,981.5,847.66,610.45
2016,6,22,13,30,875.0,122.0,4.0,34.0,971.0,878.97,631.16
2016,6,22,13,45,871.5,121.0,4.05,34.0,952.5,905.57,649.02
2016,6,22,14,0,868.0,120.0,4.1,34.0,934.0,929.02,664.92
2016,6,22,14,15,862.5,118.5,4.1,34.0,908.5,946.87,677.03
2016,6,22,14,30,857.0,117.0,4.1,34.0,883.0,961.34,687.1
2016,6,22,14,45,836.0,123.5,4.1,34.0,847.5,965.21,690.47
2016,6,22,15,0,815.0,130.0,4.1,34.0,812.0,965.6,691.81
2016,6,22,15,15,804.0,127.5,4.05,33.5,774.0,976.9,701.55
2016,6,22,15,30,793.0,125.0,4.0,33.0,736.0,971.43,700.51
2016,6,22,15,45,776.5,123.0,4.0,33.0,692.0,957.6,693.13
2016,6,22,16,0,760.0,121.0,4.0,33.0,648.0,940.58,683.81
2016,6,22,16,15,741.5,117.5,3.9,32.5,600.5,916.78,670.93
2016,6,22,16,30,723.0,114.0,3.8,32.0,553.0,890.15,656.17
2016,6,22,16,45,696.0,110.5,3.75,32.0,502.5,859.08,637.27
2016,6,22,17,0,669.0,107.0,3.7,32.0,452.0,819.87,612.67
2016,6,22,17,15,636.5,101.5,3.5,31.5,400.0,771.14,581.67
2016,6,22,17,30,604.0,96.0,3.3,31.0,348.0,721.28,549.23
2016,6,22,17,45,558.5,89.0,3.15,31.0,296.0,656.96,504.66
2016,6,22,18,0,513.0,82.0,3.0,31.0,244.0,592.97,459.01
2016,6,22,18,15,450.5,72.5,2.8,30.0,195.0,512.38,400.75
2016,6,22,18,30,388.0,63.0,2.6,29.0,146.0,428.97,337.49
2016,6,22,18,45,298.0,50.5,2.45,28.5,103.5,331.84,259.45
2016,6,22,19,0,208.0,38.0,2.3,28.0,61.0,242.28,182.64
2016,6,22,19,15,104.0,19.0,2.4,27.5,30.5,123.57,44.31
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.0,2.95,23.5,21.5,12.8,0.0
2016,6,23,6,0,155.0,30.0,3.1,24.0,43.0,23.15,11.67
2016,6,23,6,15,255.0,44.0,3.25,24.5,84.0,33.7,22.55
2016,6,23,6,30,355.0,58.0,3.4,25.0,125.0,44.1,31.91
2016,6,23,6,45,437.5,65.5,3.55,25.5,175.0,51.05,38.09
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,55.85,42.22
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,59.9,45.54
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,63.83,48.64
2016,6,23,7,45,658.5,89.0,3.7,27.5,383.0,64.07,48.56
2016,6,23,8,0,702.0,91.0,3.7,28.0,437.0,64.43,48.57
2016,6,23,8,15,726.5,95.0,3.65,28.0,488.0,72.04,54.71
2016,6,23,8,30,751.0,99.0,3.6,28.0,539.0,73.51,55.72
2016,6,23,8,45,775.0,100.0,3.6,28.5,588.5,72.88,54.88
2016,6,23,9,0,799.0,101.0,3.6,29.0,638.0,72.28,54.1
2016,6,23,9,15,813.0,103.5,3.55,29.5,683.0,91.26,69.28
2016,6,23,9,30,827.0,106.0,3.5,30.0,728.0,141.76,77.0
2016,6,23,9,45,840.5,106.5,3.5,30.5,768.0,192.73,108.21
2016,6,23,10,0,854.0,107.0,3.5,31.0,808.0,245.17,147.68
2016,6,23,10,15,862.0,108.5,3.5,31.5,842.0,298.11,191.01
2016,6,23,10,30,870.0,110.0,3.5,32.0,876.0,351.55,235.65
2016,6,23,10,45,877.0,110.5,3.55,32.5,903.5,404.27,279.54
2016,6,23,11,0,884.0,111.0,3.6,33.0,931.0,456.94,322.5
2016,6,23,11,15,888.0,112.0,3.65,33.0,951.0,508.27,364.09
2016,6,23,11,30,892.0,113.0,3.7,33.0,971.0,558.86,404.07
2016,6,23,11,45,590.5,297.5,3.75,33.5,868.5,564.31,408.11
2016,6,23,12,0,289.0,482.0,3.8,34.0,766.0,556.41,399.77
2016,6,23,12,15,326.0,467.0,3.8,34.0,789.0,594.97,427.71
2016,6,23,12,30,363.0,452.0,3.8,34.0,812.0,635.87,456.9
2016,6,23,12,45,331.0,466.5,3.85,34.0,794.5,650.0,466.53
2016,6,23,13,0,299.0,481.0,3.9,34.0,777.0,661.49,474.26
2016,6,23,13,15,586.5,303.5,3.9,34.0,875.5,776.36,559.38
2016,6,23,13,30,874.0,126.0,3.9,34.0,974.0,881.09,632.55
2016,6,23,13,45,870.0,125.5,3.95,34.0,955.5,907.83,649.99
2016,6,23,14,0,866.0,125.0,4.0,34.0,937.0,931.43,665.95
2016,6,23,14,15,860.0,123.5,3.95,34.0,911.5,948.97,677.56
2016,6,23,14,30,854.0,122.0,3.9,34.0,886.0,963.1,687.1
2016,6,23,14,45,539.0,263.0,3.9,34.0,738.5,829.03,597.89
2016,6,23,15,0,224.0,404.0,3.9,34.0,591.0,633.75,459.17
2016,6,23,15,15,523.0,258.0,3.85,34.0,668.0,831.95,603.76
2016,6,23,15,30,822.0,112.0,3.8,34.0,745.0,973.31,698.75
2016,6,23,15,45,805.5,110.5,3.8,34.0,700.5,972.57,698.82
2016,6,23,16,0,789.0,109.0,3.8,34.0,656.0,956.02,689.86
2016,6,23,16,15,771.0,106.0,3.75,33.5,608.5,933.09,678.0
2016,6,23,16,30,753.0,103.0,3.7,33.0,561.0,907.3,664.26
2016,6,23,16,45,725.5,100.5,3.7,32.5,509.5,870.03,642.98
2016,6,23,17,0,698.0,98.0,3.7,32.0,458.0,836.51,623.96
2016,6,23,17,15,666.5,93.0,3.5,31.5,405.5,788.82,593.81
2016,6,23,17,30,635.0,88.0,3.3,31.0,353.0,739.94,562.24
2016,6,23,17,45,585.5,83.0,3.15,31.0,300.5,673.92,516.68
2016,6,23,18,0,536.0,78.0,3.0,31.0,248.0,608.38,470.13
2016,6,23,18,15,474.0,69.0,2.75,30.0,198.5,528.23,412.32
2016,6,23,18,30,412.0,60.0,2.5,29.0,149.0,450.53,353.52
2016,6,23,18,45,317.5,48.5,2.3,28.5,105.5,343.61,268.52
2016,6,23,19,0,223.0,37.0,2.1,28.0,62.0,251.38,189.66
2016,6,23,19,15,111.5,18.5,2.2,27.5,31.0,127.77,47.71
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,84.0,15.0,1.8,22.5,22.0,12.8,0.0
2016,6,24,6,0,168.0,30.0,2.0,23.0,44.0,23.18,11.65
2016,6,24,6,15,272.0,43.0,2.15,23.5,85.0,33.03,22.09
2016,6,24,6,30,376.0,56.0,2.3,24.0,126.0,42.76,30.92
2016,6,24,6,45,196.5,78.5,2.5,25.0,116.0,58.95,44.91
2016,6,24,7,0,17.0,101.0,2.7,26.0,106.0,79.13,61.98
2016,6,24,7,15,166.5,120.5,2.75,26.5,185.0,89.72,70.73
2016,6,24,7,30,316.0,140.0,2.8,27.0,264.0,99.96,78.98
2016,6,24,7,45,396.0,147.0,2.85,27.5,325.5,99.75,78.36
2016,6,24,8,0,476.0,154.0,2.9,28.0,387.0,103.33,80.87
2016,6,24,8,15,493.0,166.5,2.95,28.5,432.0,109.23,85.25
2016,6,24,8,30,510.0,179.0,3.0,29.0,477.0,114.71,89.24
2016,6,24,8,45,396.0,236.0,3.05,29.5,479.5,143.04,111.67
2016,6,24,9,0,282.0,293.0,3.1,30.0,482.0,178.91,139.72
2016,6,24,9,15,271.5,318.0,3.15,30.0,511.0,192.26,149.85
2016,6,24,9,30,261.0,343.0,3.2,30.0,540.0,226.51,160.03
2016,6,24,9,45,375.0,323.5,3.3,30.5,623.0,254.08,173.11
2016,6,24,10,0,489.0,304.0,3.4,31.0,706.0,281.33,188.52
2016,6,24,10,15,501.0,320.5,3.5,31.0,747.5,328.38,225.16
2016,6,24,10,30,513.0,337.0,3.6,31.0,789.0,377.22,263.75
2016,6,24,10,45,491.5,360.0,3.7,31.5,804.0,419.5,297.6
2016,6,24,11,0,470.0,383.0,3.8,32.0,819.0,459.89,329.2
2016,6,24,11,15,422.0,405.5,3.9,32.0,804.0,485.47,350.24
2016,6,24,11,30,374.0,428.0,4.0,32.0,789.0,514.38,372.59
2016,6,24,11,45,412.0,431.0,4.1,32.0,833.0,566.53,410.85
2016,6,24,12,0,450.0,434.0,4.2,32.0,877.0,616.92,447.55
2016,6,24,12,15,656.5,284.5,4.25,32.0,934.5,672.05,490.61
2016,6,24,12,30,863.0,135.0,4.3,32.0,992.0,731.19,537.1
2016,6,24,12,45,648.5,285.5,4.4,32.0,929.0,742.93,541.69
2016,6,24,13,0,434.0,436.0,4.5,32.0,866.0,733.91,531.39
2016,6,24,13,15,639.5,288.5,4.5,31.5,913.5,807.92,589.01
2016,6,24,13,30,845.0,141.0,4.5,31.0,961.0,868.14,634.1
2016,6,24,13,45,647.5,267.5,4.55,31.0,888.5,857.17,625.03
2016,6,24,14,0,450.0,394.0,4.6,31.0,816.0,815.0,591.99
2016,6,24,14,15,497.5,364.0,4.55,31.0,818.5,852.94,619.78
2016,6,24,14,30,545.0,334.0,4.5,31.0,821.0,889.22,645.95
2016,6,24,14,45,512.0,326.0,4.5,31.0,770.5,865.57,630.61
2016,6,24,15,0,479.0,318.0,4.5,31.0,720.0,838.36,613.16
2016,6,24,15,15,256.0,312.0,4.4,30.5,526.0,597.69,444.72
2016,6,24,15,30,33.0,306.0,4.3,30.0,332.0,329.39,246.12
2016,6,24,15,45,326.5,249.0,4.25,30.0,477.0,613.47,463.94
2016,6,24,16,0,620.0,192.0,4.2,30.0,622.0,885.68,658.55
2016,6,24,16,15,370.5,231.5,4.05,30.0,483.5,668.85,503.31
2016,6,24,16,30,121.0,271.0,3.9,30.0,345.0,422.1,320.35
2016,6,24,16,45,122.5,246.0,3.8,30.0,315.0,398.53,305.0
2016,6,24,17,0,124.0,221.0,3.7,30.0,285.0,373.87,287.9
2016,6,24,17,15,93.5,193.5,3.45,29.5,238.5,294.33,228.36
2016,6,24,17,30,63.0,166.0,3.2,29.0,192.0,235.73,183.46
2016,6,24,17,45,55.5,143.0,2.95,28.5,163.5,204.72,159.97
2016,6,24,18,0,48.0,120.0,2.7,28.0,135.0,173.43,135.64
2016,6,24,18,15,37.0,97.5,2.45,27.5,108.0,139.56,108.51
2016,6,24,18,30,26.0,75.0,2.2,27.0,81.0,105.39,80.52
2016,6,24,18,45,13.0,54.0,2.0,27.0,57.0,63.23,45.52
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,30.66,18.18
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,13.62,0.11
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.5,15.5,2.4,24.0,19.0,13.23,0.0
2016,6,25,6,0,83.0,31.0,2.5,24.0,38.0,24.08,12.1
2016,6,25,6,15,172.0,48.5,2.55,24.0,76.0,37.31,25.58
2016,6,25,6,30,261.0,66.0,2.6,24.0,114.0,49.44,36.57
2016,6,25,6,45,219.0,86.5,2.65,24.5,136.5,64.4,49.65
2016,6,25,7,0,177.0,107.0,2.7,25.0,159.0,77.73,61.05
2016,6,25,7,15,95.0,121.0,2.85,25.0,150.0,89.29,70.81
2016,6,25,7,30,13.0,135.0,3.0,25.0,141.0,105.22,84.08
2016,6,25,7,45,12.0,150.0,3.2,25.5,156.0,116.82,93.33
2016,6,25,8,0,11.0,165.0,3.4,26.0,171.0,128.31,102.34
2016,6,25,8,15,11.0,178.5,3.55,26.0,185.0,138.71,110.54
2016,6,25,8,30,11.0,192.0,3.7,26.0,199.0,148.99,118.59
2016,6,25,8,45,16.5,218.0,3.85,26.5,229.0,167.49,133.03
2016,6,25,9,0,22.0,244.0,4.0,27.0,259.0,185.7,147.05
2016,6,25,9,15,142.5,293.5,4.05,27.0,399.5,190.95,150.84
2016,6,25,9,30,263.0,343.0,4.1,27.0,540.0,226.28,162.09
2016,6,25,9,45,224.0,370.0,4.15,27.5,544.5,271.5,194.92
2016,6,25,10,0,185.0,397.0,4.2,28.0,549.0,298.53,216.05
2016,6,25,10,15,159.0,414.5,4.2,28.0,549.5,319.91,233.45
2016,6,25,10,30,133.0,432.0,4.2,28.0,550.0,338.74,248.86
2016,6,25,10,45,81.5,400.5,4.25,28.0,473.5,326.37,241.49
2016,6,25,11,0,30.0,369.0,4.3,28.0,397.0,293.0,217.79
2016,6,25,11,15,18.0,268.5,4.25,28.0,286.0,226.25,168.21
2016,6,25,11,30,6.0,168.0,4.2,28.0,175.0,142.0,104.47
2016,6,25,11,45,16.0,273.5,4.2,28.5,290.0,233.32,173.39
2016,6,25,12,0,26.0,379.0,4.2,29.0,405.0,322.0,238.5
2016,6,25,12,15,126.5,440.5,4.15,29.0,566.5,443.12,327.77
2016,6,25,12,30,227.0,502.0,4.1,29.0,728.0,577.81,424.51
2016,6,25,12,45,113.5,317.5,4.05,29.0,431.0,359.58,267.62
2016,6,25,13,0,0.0,133.0,4.0,29.0,134.0,111.77,80.69
2016,6,25,13,15,0.0,129.5,3.95,29.0,130.0,108.97,78.81
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,106.11,76.66
2016,6,25,13,45,7.5,204.5,3.85,29.0,211.5,180.14,133.39
2016,6,25,14,0,15.0,283.0,3.8,29.0,297.0,256.43,190.84
2016,6,25,14,15,15.0,279.5,3.75,29.0,293.0,254.83,189.68
2016,6,25,14,30,15.0,276.0,3.7,29.0,289.0,253.18,188.7
2016,6,25,14,45,10.0,224.0,3.7,29.0,233.0,202.59,150.87
2016,6,25,15,0,5.0,172.0,3.7,29.0,177.0,151.75,112.39
2016,6,25,15,15,2.5,156.5,3.7,28.5,159.0,135.77,100.51
2016,6,25,15,30,0.0,141.0,3.7,28.0,141.0,119.67,88.37
2016,6,25,15,45,0.0,115.0,3.7,28.0,115.0,96.75,70.74
2016,6,25,16,0,0.0,89.0,3.7,28.0,89.0,74.13,53.19
2016,6,25,16,15,0.0,96.5,3.65,28.0,96.5,80.48,58.38
2016,6,25,16,30,0.0,104.0,3.6,28.0,104.0,87.25,63.92
2016,6,25,16,45,0.0,56.5,3.6,28.0,56.5,46.86,31.99
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.43,0.35
2016,6,25,17,15,0.0,19.0,3.4,27.5,19.0,15.68,7.1
2016,6,25,17,30,0.0,29.0,3.2,27.0,29.0,23.94,13.92
2016,6,25,17,45,0.0,24.5,3.05,27.0,24.5,20.2,10.91
2016,6,25,18,0,0.0,20.0,2.9,27.0,20.0,16.47,7.88
2016,6,25,18,15,0.0,16.0,2.65,26.5,16.0,13.16,5.18
2016,6,25,18,30,0.0,12.0,2.4,26.0,12.0,9.86,2.44
2016,6,25,18,45,0.0,8.5,2.15,25.5,8.5,6.98,0.01
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.1,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,49.0,15.0,1.2,23.5,19.0,12.8,0.0
2016,6,26,6,0,98.0,30.0,1.3,24.0,38.0,23.39,11.46
2016,6,26,6,15,191.5,46.5,1.45,24.0,77.0,35.34,23.94
2016,6,26,6,30,285.0,63.0,1.6,24.0,116.0,47.39,34.84
2016,6,26,6,45,365.0,73.5,1.8,24.5,164.0,54.81,41.46
2016,6,26,7,0,445.0,84.0,2.0,25.0,212.0,62.1,47.74
2016,6,26,7,15,496.0,92.0,2.05,25.0,263.0,68.57,53.22
2016,6,26,7,30,547.0,100.0,2.1,25.0,314.0,72.8,56.67
2016,6,26,7,45,273.5,94.0,2.2,25.5,201.0,64.03,48.94
2016,6,26,8,0,0.0,88.0,2.3,26.0,88.0,72.89,56.1
2016,6,26,8,15,121.5,168.5,2.35,26.0,239.5,120.89,95.79
2016,6,26,8,30,243.0,249.0,2.4,26.0,391.0,158.8,126.45
2016,6,26,8,45,502.0,181.0,2.45,26.5,507.0,113.35,88.63
2016,6,26,9,0,761.0,113.0,2.5,27.0,623.0,79.21,60.23
2016,6,26,9,15,776.0,116.0,2.55,27.5,667.5,84.09,63.96
2016,6,26,9,30,791.0,119.0,2.6,28.0,712.0,133.59,73.11
2016,6,26,9,45,407.5,212.0,2.7,28.5,518.5,181.83,118.62
2016,6,26,10,0,24.0,305.0,2.8,29.0,325.0,240.22,177.9
2016,6,26,10,15,433.5,212.5,2.85,29.5,593.0,244.61,166.61
2016,6,26,10,30,843.0,120.0,2.9,30.0,861.0,346.99,234.24
2016,6,26,10,45,848.5,121.5,3.0,30.5,888.0,398.46,277.19
2016,6,26,11,0,854.0,123.0,3.1,31.0,915.0,449.79,319.33
2016,6,26,11,15,858.5,124.0,3.15,31.0,935.5,499.97,360.17
2016,6,26,11,30,863.0,125.0,3.2,31.0,956.0,549.51,399.49
2016,6,26,11,45,852.0,135.5,3.25,31.5,965.0,595.76,434.5
2016,6,26,12,0,841.0,146.0,3.3,32.0,974.0,639.69,466.76
2016,6,26,12,15,573.5,313.5,3.3,32.0,879.5,636.14,462.15
2016,6,26,12,30,306.0,481.0,3.3,32.0,785.0,616.39,444.58
2016,6,26,12,45,370.0,458.0,3.35,32.0,824.5,671.67,484.36
2016,6,26,13,0,434.0,435.0,3.4,32.0,864.0,732.29,527.04
2016,6,26,13,15,634.0,291.0,3.4,32.0,910.0,804.48,581.0
2016,6,26,13,30,834.0,147.0,3.4,32.0,956.0,862.7,622.87
2016,6,26,13,45,570.5,297.0,3.4,32.0,845.5,812.94,586.46
2016,6,26,14,0,307.0,447.0,3.4,32.0,735.0,720.31,518.35
2016,6,26,14,15,559.0,294.5,3.35,32.0,801.5,844.82,609.83
2016,6,26,14,30,811.0,142.0,3.3,32.0,868.0,953.38,683.5
2016,6,26,14,45,803.0,140.0,3.3,32.0,836.5,961.88,689.08
2016,6,26,15,0,795.0,138.0,3.3,32.0,805.0,966.95,693.38
2016,6,26,15,15,784.0,135.5,3.25,32.0,767.0,965.06,693.04
2016,6,26,15,30,773.0,133.0,3.2,32.0,729.0,959.78,690.72
2016,6,26,15,45,759.5,129.0,3.15,32.0,686.5,946.99,683.69
2016,6,26,16,0,746.0,125.0,3.1,32.0,644.0,930.99,674.76
2016,6,26,16,15,692.5,137.0,2.95,31.5,591.5,897.32,654.95
2016,6,26,16,30,639.0,149.0,2.8,31.0,539.0,854.94,629.33
2016,6,26,16,45,622.0,137.0,2.7,31.0,489.0,818.84,606.79
2016,6,26,17,0,605.0,125.0,2.6,31.0,439.0,780.39,582.39
2016,6,26,17,15,559.0,120.5,2.3,30.5,385.5,721.1,543.17
2016,6,26,17,30,513.0,116.0,2.0,30.0,332.0,651.76,496.14
2016,6,26,17,45,478.0,104.0,1.7,29.5,282.5,594.16,456.32
2016,6,26,18,0,443.0,92.0,1.4,29.0,233.0,536.81,415.31
2016,6,26,18,15,389.0,80.0,1.3,28.5,186.5,464.19,362.41
2016,6,26,18,30,335.0,68.0,1.2,28.0,140.0,394.27,308.71
2016,6,26,18,45,257.0,53.0,1.15,27.5,99.0,304.72,237.25
2016,6,26,19,0,179.0,38.0,1.1,27.0,58.0,221.26,166.59
2016,6,26,19,15,89.5,19.0,1.1,26.5,29.0,114.23,45.19
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,88.5,14.0,1.4,22.5,21.0,11.95,0.0
2016,6,27,6,0,177.0,28.0,1.6,23.0,42.0,21.7,10.11
2016,6,27,6,15,279.5,40.5,1.65,23.5,82.5,31.21,20.52
2016,6,27,6,30,382.0,53.0,1.7,24.0,123.0,42.27,30.47
2016,6,27,6,45,461.0,60.0,1.75,24.5,172.5,46.84,34.66
2016,6,27,7,0,540.0,67.0,1.8,25.0,222.0,51.44,38.64
2016,6,27,7,15,505.5,89.5,1.75,25.5,259.0,66.75,51.57
2016,6,27,7,30,471.0,112.0,1.7,26.0,296.0,79.44,62.03
2016,6,27,7,45,294.0,159.0,1.7,27.0,279.5,111.03,87.86
2016,6,27,8,0,117.0,206.0,1.7,28.0,263.0,141.65,112.21
2016,6,27,8,15,278.0,205.5,1.7,28.5,362.0,136.58,107.39
2016,6,27,8,30,439.0,205.0,1.7,29.0,461.0,129.11,100.75
2016,6,27,8,45,434.0,228.0,1.75,29.5,499.5,139.31,108.43
2016,6,27,9,0,429.0,251.0,1.8,30.0,538.0,148.66,115.33
2016,6,27,9,15,628.5,176.5,1.8,30.5,630.0,106.76,81.29
2016,6,27,9,30,828.0,102.0,1.8,31.0,722.0,135.91,72.94
2016,6,27,9,45,838.5,104.0,1.8,31.5,761.5,187.38,103.61
2016,6,27,10,0,849.0,106.0,1.8,32.0,801.0,240.03,142.52
2016,6,27,10,15,857.0,107.5,1.8,32.0,835.0,292.72,185.26
2016,6,27,10,30,865.0,109.0,1.8,32.0,869.0,345.93,229.5
2016,6,27,10,45,646.0,247.5,1.8,32.5,825.0,397.33,275.41
2016,6,27,11,0,427.0,386.0,1.8,33.0,781.0,442.03,312.13
2016,6,27,11,15,424.5,398.5,1.8,33.0,799.0,480.61,341.03
2016,6,27,11,30,422.0,411.0,1.8,33.0,817.0,519.16,369.26
2016,6,27,11,45,648.5,267.5,1.8,33.5,901.0,574.49,409.7
2016,6,27,12,0,875.0,124.0,1.8,34.0,985.0,645.1,460.97
2016,6,27,12,15,876.0,124.5,1.8,34.0,990.0,689.27,492.21
2016,6,27,12,30,877.0,125.0,1.8,34.0,995.0,732.08,521.98
2016,6,27,12,45,875.5,125.0,1.8,34.5,992.0,771.24,546.97
2016,6,27,13,0,874.0,125.0,1.8,35.0,989.0,808.53,569.49
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,842.24,591.19
2016,6,27,13,30,869.0,124.0,1.9,35.0,967.0,873.22,611.17
2016,6,27,13,45,864.0,123.5,1.95,35.0,948.5,899.04,627.94
2016,6,27,14,0,859.0,123.0,2.0,35.0,930.0,921.68,642.84
2016,6,27,14,15,853.5,122.0,2.0,35.0,904.5,940.14,654.74
2016,6,27,14,30,848.0,121.0,2.0,35.0,879.0,955.28,664.72
2016,6,27,14,45,712.0,203.0,2.0,35.0,823.5,945.09,659.19
2016,6,27,15,0,576.0,285.0,2.0,35.0,768.0,901.69,630.83
2016,6,27,15,15,678.0,207.5,2.0,35.0,750.5,943.24,660.83
2016,6,27,15,30,780.0,130.0,2.0,35.0,733.0,963.51,674.39
2016,6,27,15,45,765.0,127.5,2.05,35.0,689.5,950.9,668.41
2016,6,27,16,0,750.0,125.0,2.1,35.0,646.0,935.1,660.82
2016,6,27,16,15,655.0,150.0,2.1,34.5,581.5,874.82,625.73
2016,6,27,16,30,560.0,175.0,2.1,34.0,517.0,794.99,577.31
2016,6,27,16,45,494.0,176.0,2.15,34.0,458.5,727.5,534.58
2016,6,27,17,0,428.0,177.0,2.2,34.0,400.0,659.89,489.84
2016,6,27,17,15,413.5,158.0,2.1,33.5,353.5,618.18,463.72
2016,6,27,17,30,399.0,139.0,2.0,33.0,307.0,575.03,435.75
2016,6,27,17,45,371.5,122.5,1.9,32.5,261.5,522.07,399.58
2016,6,27,18,0,344.0,106.0,1.8,32.0,216.0,469.07,362.18
2016,6,27,18,15,303.5,89.5,1.65,31.0,173.0,405.43,315.57
2016,6,27,18,30,263.0,73.0,1.5,30.0,130.0,343.47,268.08
2016,6,27,18,45,202.5,55.5,1.35,29.0,92.0,248.73,193.32
2016,6,27,19,0,142.0,38.0,1.2,28.0,54.0,176.54,132.4
2016,6,27,19,15,71.0,19.0,1.2,27.5,27.0,87.38,33.75
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,11.95,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,21.91,9.95
2016,6,28,6,15,163.5,47.5,2.45,25.5,73.0,36.54,24.7
2016,6,28,6,30,239.0,67.0,2.5,26.0,111.0,50.91,37.46
2016,6,28,6,45,303.5,82.5,2.6,26.5,157.0,60.84,46.19
2016,6,28,7,0,368.0,98.0,2.7,27.0,203.0,71.25,55.07
2016,6,28,7,15,416.5,110.0,2.5,27.5,253.0,78.79,61.26
2016,6,28,7,30,465.0,122.0,2.3,28.0,303.0,86.04,67.04
2016,6,28,7,45,504.0,131.0,2.1,29.0,354.0,90.94,70.57
2016,6,28,8,0,543.0,140.0,1.9,30.0,405.0,95.62,73.83
2016,6,28,8,15,572.0,147.5,1.7,30.5,455.0,98.75,75.92
2016,6,28,8,30,601.0,155.0,1.5,31.0,505.0,100.72,77.05
2016,6,28,8,45,624.0,161.0,1.35,31.5,552.5,101.39,77.14
2016,6,28,9,0,647.0,167.0,1.2,32.0,600.0,101.88,77.09
2016,6,28,9,15,664.5,172.0,1.2,32.5,644.0,104.14,78.51
2016,6,28,9,30,682.0,177.0,1.2,33.0,688.0,149.8,87.47
2016,6,28,9,45,694.0,182.0,1.25,33.5,726.5,197.16,115.53
2016,6,28,10,0,706.0,187.0,1.3,34.0,765.0,246.2,150.88
2016,6,28,10,15,716.5,190.5,1.4,34.0,798.5,295.47,189.68
2016,6,28,10,30,727.0,194.0,1.5,34.0,832.0,345.9,230.35
2016,6,28,10,45,730.5,199.5,1.65,34.0,858.0,396.07,271.06
2016,6,28,11,0,734.0,205.0,1.8,34.0,884.0,446.34,311.23
2016,6,28,11,15,739.5,206.5,1.9,34.0,904.0,494.79,349.16
2016,6,28,11,30,745.0,208.0,2.0,34.0,924.0,543.74,386.53
2016,6,28,11,45,772.0,191.5,2.1,34.5,942.5,590.02,420.64
2016,6,28,12,0,799.0,175.0,2.2,35.0,961.0,637.31,454.71
2016,6,28,12,15,800.0,175.5,2.25,35.0,966.0,680.68,485.79
2016,6,28,12,30,801.0,176.0,2.3,35.0,971.0,722.94,515.5
2016,6,28,12,45,628.0,267.0,2.4,35.0,889.0,710.74,505.98
2016,6,28,13,0,455.0,358.0,2.5,35.0,807.0,686.11,487.6
2016,6,28,13,15,407.5,399.0,2.55,34.5,798.0,708.64,503.2
2016,6,28,13,30,360.0,440.0,2.6,34.0,789.0,721.26,511.89
2016,6,28,13,45,355.0,434.0,2.7,34.0,773.0,732.55,520.36
2016,6,28,14,0,350.0,428.0,2.8,34.0,757.0,741.75,527.48
2016,6,28,14,15,252.5,436.0,2.9,33.5,670.5,674.59,482.72
2016,6,28,14,30,155.0,444.0,3.0,33.0,584.0,585.21,422.07
2016,6,28,14,45,77.5,281.0,3.1,33.0,351.0,353.7,260.05
2016,6,28,15,0,0.0,118.0,3.2,33.0,118.0,99.37,70.53
2016,6,28,15,15,0.0,121.0,3.25,32.5,121.0,101.97,73.05
2016,6,28,15,30,0.0,124.0,3.3,32.0,124.0,104.63,75.41
2016,6,28,15,45,0.0,71.5,3.35,32.0,71.5,59.54,40.81
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,15.76,6.73
2016,6,28,16,15,0.0,28.0,3.35,31.5,28.0,23.21,12.68
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,30.66,18.67
2016,6,28,16,45,0.0,31.5,3.25,30.5,31.5,26.07,15.14
2016,6,28,17,0,0.0,26.0,3.2,30.0,26.0,21.49,11.59
2016,6,28,17,15,0.0,17.0,3.0,29.5,17.0,14.03,5.67
2016,6,28,17,30,0.0,8.0,2.8,29.0,8.0,6.59,0.0
2016,6,28,17,45,0.0,6.5,2.6,28.5,6.5,5.35,0.0
2016,6,28,18,0,0.0,5.0,2.4,28.0,5.0,4.11,0.0
2016,6,28,18,15,0.0,4.0,2.15,27.5,4.0,3.28,0.0
2016,6,28,18,30,0.0,3.0,1.9,27.0,3.0,2.46,0.0
2016,6,28,18,45,0.0,2.0,1.7,27.0,2.0,1.64,0.0
2016,6,28,19,0,0.0,1.0,1.5,27.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,1.35,26.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,78.0,13.5,2.05,23.5,19.5,11.52,0.0
2016,6,29,6,0,156.0,27.0,2.3,24.0,39.0,20.9,9.08
2016,6,29,6,15,252.5,41.0,2.3,24.0,78.5,31.5,20.65
2016,6,29,6,30,349.0,55.0,2.3,24.0,118.0,41.93,30.15
2016,6,29,6,45,422.0,64.0,2.35,24.5,166.0,49.94,37.29
2016,6,29,7,0,495.0,73.0,2.4,25.0,214.0,55.87,42.42
2016,6,29,7,15,300.0,114.0,2.4,25.5,205.0,83.47,65.76
2016,6,29,7,30,105.0,155.0,2.4,26.0,196.0,110.65,88.28
2016,6,29,7,45,385.5,126.5,2.4,26.5,309.0,86.55,67.63
2016,6,29,8,0,666.0,98.0,2.4,27.0,422.0,68.78,52.42
2016,6,29,8,15,692.0,102.5,2.4,27.5,473.0,70.29,53.37
2016,6,29,8,30,718.0,107.0,2.4,28.0,524.0,78.68,60.0
2016,6,29,8,45,538.0,189.5,2.4,28.5,518.0,119.07,92.69
2016,6,29,9,0,358.0,272.0,2.4,29.0,512.0,169.82,132.95
2016,6,29,9,15,571.5,197.5,2.45,29.5,611.0,116.66,89.67
2016,6,29,9,30,785.0,123.0,2.5,30.0,710.0,132.79,72.82
2016,6,29,9,45,794.0,127.0,2.55,30.5,749.0,183.83,103.46
2016,6,29,10,0,803.0,131.0,2.6,31.0,788.0,236.09,142.26
2016,6,29,10,15,812.5,133.0,2.65,31.0,822.5,288.2,184.66
2016,6,29,10,30,822.0,135.0,2.7,31.0,857.0,347.16,233.26
2016,6,29,10,45,428.5,259.0,2.75,31.5,636.5,329.81,233.46
2016,6,29,11,0,35.0,383.0,2.8,32.0,416.0,304.26,221.49
2016,6,29,11,15,172.5,421.5,2.85,32.0,587.0,394.41,285.74
2016,6,29,11,30,310.0,460.0,2.9,32.0,758.0,500.29,360.76
2016,6,29,11,45,579.0,302.0,2.95,32.0,868.0,557.36,403.9
2016,6,29,12,0,848.0,144.0,3.0,32.0,978.0,640.71,466.63
2016,6,29,12,15,849.0,144.5,3.0,32.0,983.0,684.02,498.22
2016,6,29,12,30,850.0,145.0,3.0,32.0,988.0,726.11,528.47
2016,6,29,12,45,529.0,323.5,3.05,32.5,848.0,684.77,494.6
2016,6,29,13,0,208.0,502.0,3.1,33.0,708.0,600.76,430.54
2016,6,29,13,15,209.0,496.0,3.1,33.0,701.0,614.12,440.62
2016,6,29,13,30,210.0,490.0,3.1,33.0,694.0,626.34,449.39
2016,6,29,13,45,510.0,324.0,3.1,33.0,806.5,782.26,562.51
2016,6,29,14,0,810.0,158.0,3.1,33.0,919.0,920.89,657.51
2016,6,29,14,15,803.5,156.5,3.1,33.0,893.5,938.3,668.27
2016,6,29,14,30,797.0,155.0,3.1,33.0,868.0,952.35,677.93
2016,6,29,14,45,777.0,159.5,3.1,33.0,833.5,955.84,681.0
2016,6,29,15,0,757.0,164.0,3.1,33.0,799.0,955.71,681.98
2016,6,29,15,15,745.0,161.0,3.15,32.5,761.5,952.46,682.88
2016,6,29,15,30,733.0,158.0,3.2,32.0,724.0,953.97,687.03
2016,6,29,15,45,717.0,154.0,3.25,32.0,681.0,939.23,679.35
2016,6,29,16,0,701.0,150.0,3.3,32.0,638.0,921.41,669.85
2016,6,29,16,15,680.5,145.5,3.3,31.5,591.0,895.53,656.08
2016,6,29,16,30,660.0,141.0,3.3,31.0,544.0,866.99,640.5
2016,6,29,16,45,637.0,134.0,3.35,31.0,495.0,830.57,618.41
2016,6,29,17,0,614.0,127.0,3.4,31.0,446.0,792.04,594.6
2016,6,29,17,15,580.5,120.0,3.2,30.5,394.5,741.61,562.07
2016,6,29,17,30,547.0,113.0,3.0,30.0,343.0,690.05,528.07
2016,6,29,17,45,509.5,102.5,2.85,30.0,293.0,630.08,486.28
2016,6,29,18,0,472.0,92.0,2.7,30.0,243.0,562.81,437.88
2016,6,29,18,15,412.0,80.5,2.4,29.5,194.5,484.85,380.09
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,409.97,321.98
2016,6,29,18,45,279.0,54.0,1.85,28.5,104.0,323.64,252.28
2016,6,29,19,0,206.0,39.0,1.6,28.0,62.0,243.02,183.17
2016,6,29,19,15,103.0,19.5,1.55,27.5,31.0,124.89,51.01
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,24.5,18.5,11.52,0.0
2016,6,30,6,0,130.0,27.0,1.4,25.0,37.0,20.84,8.77
2016,6,30,6,15,222.0,43.0,1.45,25.5,76.0,32.88,21.64
2016,6,30,6,30,314.0,59.0,1.5,26.0,115.0,44.68,32.19
2016,6,30,6,45,386.0,70.0,1.6,26.5,163.0,52.51,39.13
2016,6,30,7,0,458.0,81.0,1.7,27.0,211.0,60.18,45.7
2016,6,30,7,15,507.0,89.5,1.8,27.5,262.0,66.92,51.27
2016,6,30,7,30,556.0,98.0,1.9,28.0,313.0,71.6,54.96
2016,6,30,7,45,594.5,104.0,2.0,28.5,365.0,74.14,56.76
2016,6,30,8,0,633.0,110.0,2.1,29.0,417.0,76.57,58.44
2016,6,30,8,15,660.0,115.5,2.15,29.5,468.0,78.35,59.56
2016,6,30,8,30,687.0,121.0,2.2,30.0,519.0,79.98,60.54
2016,6,30,8,45,481.0,206.0,2.25,30.5,497.0,127.63,98.81
2016,6,30,9,0,275.0,291.0,2.3,31.0,475.0,178.0,138.3
2016,6,30,9,15,517.0,214.5,2.3,31.0,590.0,127.62,97.85
2016,6,30,9,30,759.0,138.0,2.3,31.0,705.0,139.22,78.49
2016,6,30,9,45,492.0,264.0,2.35,31.5,640.0,221.0,143.06
2016,6,30,10,0,225.0,390.0,2.4,32.0,575.0,300.78,211.65
2016,6,30,10,15,514.0,270.0,2.45,32.0,714.5,297.54,200.26
2016,6,30,10,30,803.0,150.0,2.5,32.0,854.0,344.34,230.4
2016,6,30,10,45,570.0,289.5,2.55,32.5,797.0,395.04,276.12
2016,6,30,11,0,337.0,429.0,2.6,33.0,740.0,439.65,312.88
2016,6,30,11,15,207.0,445.0,2.6,33.0,638.0,425.95,305.62
2016,6,30,11,30,77.0,461.0,2.6,33.0,536.0,395.22,284.75
2016,6,30,11,45,456.5,308.5,2.65,33.5,757.0,497.51,359.4
2016,6,30,12,0,836.0,156.0,2.7,34.0,978.0,640.6,461.83
2016,6,30,12,15,503.0,332.0,2.75,34.0,827.5,607.39,436.13
2016,6,30,12,30,170.0,508.0,2.8,34.0,677.0,540.3,385.66
2016,6,30,12,45,506.0,330.5,2.85,34.5,831.0,672.57,482.41
2016,6,30,13,0,842.0,153.0,2.9,35.0,985.0,803.22,574.28
2016,6,30,13,15,839.5,152.5,2.95,35.0,974.5,836.78,595.67
2016,6,30,13,30,837.0,152.0,3.0,35.0,964.0,867.71,616.02
2016,6,30,13,45,833.0,150.5,3.05,35.0,946.0,893.61,633.16
2016,6,30,14,0,829.0,149.0,3.1,35.0,928.0,916.4,648.4
2016,6,30,14,15,823.0,147.5,3.15,34.5,902.5,934.12,661.88
2016,6,30,14,30,817.0,146.0,3.2,34.0,877.0,962.38,682.28
2016,6,30,14,45,819.0,137.5,3.3,34.0,847.5,960.75,682.66
2016,6,30,15,0,821.0,129.0,3.4,34.0,818.0,969.42,689.98
2016,6,30,15,15,810.5,126.5,3.45,34.0,780.0,981.55,699.27
2016,6,30,15,30,800.0,124.0,3.5,34.0,742.0,976.98,698.01
2016,6,30,15,45,786.5,121.0,3.55,34.0,699.0,965.42,692.52
2016,6,30,16,0,773.0,118.0,3.6,34.0,656.0,950.6,685.08
2016,6,30,16,15,755.0,114.5,3.6,33.5,608.5,927.53,673.4
2016,6,30,16,30,737.0,111.0,3.6,33.0,561.0,901.58,659.82
2016,6,30,16,45,713.5,106.5,3.65,33.0,510.5,872.33,642.88
2016,6,30,17,0,690.0,102.0,3.7,33.0,460.0,835.17,620.4
2016,6,30,17,15,659.0,96.5,3.6,32.5,408.0,787.63,590.95
2016,6,30,17,30,628.0,91.0,3.5,32.0,356.0,738.84,559.98
2016,6,30,17,45,585.0,84.5,3.4,31.5,304.0,676.96,518.7
2016,6,30,18,0,542.0,78.0,3.3,31.0,252.0,615.22,476.05
2016,6,30,18,15,482.5,69.5,3.0,30.0,202.0,537.57,419.95
2016,6,30,18,30,423.0,61.0,2.7,29.0,152.0,462.06,362.74
2016,6,30,18,45,336.0,49.0,2.4,28.5,108.5,359.65,281.25
2016,6,30,19,0,249.0,37.0,2.1,28.0,65.0,270.94,205.09
2016,6,30,19,15,124.5,18.5,2.05,27.5,32.5,137.54,56.85
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.5,1.4,23.5,19.5,11.52,0.0
2016,7,1,6,0,162.0,27.0,1.6,24.0,39.0,20.92,8.62
2016,7,1,6,15,262.5,41.0,1.6,24.5,79.5,31.55,20.6
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,42.02,30.08
2016,7,1,6,45,438.0,64.0,1.65,26.0,169.0,50.14,37.21
2016,7,1,7,0,513.0,73.0,1.7,27.0,218.0,56.11,42.25
2016,7,1,7,15,561.5,80.5,1.75,27.5,270.5,60.53,45.88
2016,7,1,7,30,610.0,88.0,1.8,28.0,323.0,64.8,49.26
2016,7,1,7,45,647.0,93.0,1.9,28.5,376.5,67.0,50.81
2016,7,1,8,0,684.0,98.0,2.0,29.0,430.0,69.12,52.27
2016,7,1,8,15,710.0,102.5,2.05,29.5,481.5,70.65,53.21
2016,7,1,8,30,736.0,107.0,2.1,30.0,533.0,79.08,59.81
2016,7,1,8,45,756.5,110.5,2.15,30.5,582.5,79.78,60.03
2016,7,1,9,0,777.0,114.0,2.2,31.0,632.0,80.37,60.19
2016,7,1,9,15,792.0,117.0,2.2,31.0,677.0,80.43,60.05
2016,7,1,9,30,807.0,120.0,2.2,31.0,722.0,130.64,70.78
2016,7,1,9,45,819.5,122.0,2.25,31.5,762.5,182.16,100.79
2016,7,1,10,0,832.0,124.0,2.3,32.0,803.0,243.8,146.03
2016,7,1,10,15,840.5,126.0,2.35,32.5,837.5,296.26,188.02
2016,7,1,10,30,849.0,128.0,2.4,33.0,872.0,349.31,231.63
2016,7,1,10,45,856.5,128.5,2.45,33.5,900.0,401.45,274.43
2016,7,1,11,0,864.0,129.0,2.5,34.0,928.0,453.64,316.41
2016,7,1,11,15,868.0,130.0,2.55,34.0,948.5,504.36,356.98
2016,7,1,11,30,872.0,131.0,2.6,34.0,969.0,554.39,395.99
2016,7,1,11,45,870.0,135.0,2.65,34.5,980.5,602.15,431.47
2016,7,1,12,0,868.0,139.0,2.7,35.0,992.0,648.4,464.81
2016,7,1,12,15,868.5,139.0,2.75,35.0,997.0,691.98,496.5
2016,7,1,12,30,869.0,139.0,2.8,35.0,1002.0,734.2,526.59
2016,7,1,12,45,868.5,139.0,2.9,35.0,999.5,774.3,554.76
2016,7,1,13,0,868.0,139.0,3.0,35.0,997.0,812.67,580.27
2016,7,1,13,15,865.5,138.5,3.05,35.0,986.0,846.79,602.67
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,878.21,623.31
2016,7,1,13,45,858.5,137.0,3.2,35.5,956.5,904.49,639.68
2016,7,1,14,0,854.0,136.0,3.3,36.0,938.0,927.61,654.06
2016,7,1,14,15,847.5,134.5,3.35,35.5,912.0,945.13,667.38
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,959.25,678.75
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,967.51,685.5
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,972.33,690.25
2016,7,1,15,15,812.0,127.5,3.65,35.0,782.5,984.11,699.31
2016,7,1,15,30,801.0,125.0,3.7,35.0,744.0,979.1,697.77
2016,7,1,15,45,785.0,123.0,3.75,35.0,700.5,966.2,691.41
2016,7,1,16,0,769.0,121.0,3.8,35.0,657.0,950.06,683.1
2016,7,1,16,15,750.5,117.5,3.8,34.5,609.0,926.56,671.16
2016,7,1,16,30,732.0,114.0,3.8,34.0,561.0,900.18,657.3
2016,7,1,16,45,705.0,110.5,3.85,33.5,510.0,869.23,640.51
2016,7,1,17,0,678.0,107.0,3.9,33.0,459.0,830.13,617.9
2016,7,1,17,15,646.0,101.0,3.75,32.5,406.5,781.25,587.21
2016,7,1,17,30,614.0,95.0,3.6,32.0,354.0,731.17,555.02
2016,7,1,17,45,569.0,88.5,3.5,32.0,301.5,667.77,511.48
2016,7,1,18,0,524.0,82.0,3.4,32.0,249.0,604.6,466.76
2016,7,1,18,15,462.5,72.5,3.15,31.0,199.5,524.45,408.99
2016,7,1,18,30,401.0,63.0,2.9,30.0,150.0,440.98,345.89
2016,7,1,18,45,314.5,50.5,2.65,29.5,106.5,345.69,269.66
2016,7,1,19,0,228.0,38.0,2.4,29.0,63.0,257.56,194.27
2016,7,1,19,15,114.0,19.0,2.45,28.5,31.5,131.48,53.6
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
