Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,30,473.0,49.0,2.5,33.0,145.0,489.91,375.79
2016,7,21,18,45,375.0,39.0,2.15,32.5,100.5,384.38,292.72
2016,7,21,19,0,277.0,29.0,1.8,32.0,56.0,286.55,205.16
2016,7,21,19,15,138.5,14.5,1.8,31.5,28.0,140.02,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,61.0,7.5,2.15,24.5,10.0,6.4,0.0
2016,7,22,6,0,122.0,15.0,2.4,25.0,20.0,12.8,0.0
2016,7,22,6,15,247.5,27.5,2.35,25.5,57.0,22.41,11.73
2016,7,22,6,30,373.0,40.0,2.3,26.0,94.0,32.31,21.38
2016,7,22,6,45,456.5,48.0,2.3,27.0,143.0,38.06,26.63
2016,7,22,7,0,540.0,56.0,2.3,28.0,192.0,43.78,31.58
2016,7,22,7,15,591.0,62.0,2.15,28.5,244.5,47.62,34.83
2016,7,22,7,30,642.0,68.0,2.0,29.0,297.0,51.4,37.88
2016,7,22,7,45,679.5,72.0,1.9,30.0,351.0,58.33,43.37
2016,7,22,8,0,717.0,76.0,1.8,31.0,405.0,60.6,44.89
2016,7,22,8,15,742.5,79.5,1.85,31.5,457.5,62.29,45.99
2016,7,22,8,30,768.0,83.0,1.9,32.0,510.0,63.89,47.02
2016,7,22,8,45,788.0,86.0,2.0,33.0,560.0,64.97,47.51
2016,7,22,9,0,808.0,89.0,2.1,34.0,610.0,76.24,56.2
2016,7,22,9,15,822.5,91.5,2.2,34.5,656.0,77.44,56.85
2016,7,22,9,30,837.0,94.0,2.3,35.0,702.0,102.72,57.48
2016,7,22,9,45,848.0,95.5,2.4,35.5,743.0,155.22,80.76
2016,7,22,10,0,859.0,97.0,2.5,36.0,784.0,209.01,116.48
2016,7,22,10,15,867.5,99.0,2.55,36.0,819.5,263.68,158.88
2016,7,22,10,30,876.0,101.0,2.6,36.0,855.0,318.98,204.11
2016,7,22,10,45,882.0,102.0,2.65,36.5,884.0,373.2,248.59
2016,7,22,11,0,888.0,103.0,2.7,37.0,913.0,427.34,292.32
2016,7,22,11,15,892.0,104.0,2.75,37.5,934.5,480.28,334.08
2016,7,22,11,30,896.0,105.0,2.8,38.0,956.0,532.52,374.05
2016,7,22,11,45,893.0,109.5,2.85,38.5,968.5,582.48,411.13
2016,7,22,12,0,890.0,114.0,2.9,39.0,981.0,630.79,445.88
2016,7,22,12,15,891.5,114.5,2.95,39.0,987.0,677.36,479.5
2016,7,22,12,30,893.0,115.0,3.0,39.0,993.0,722.44,511.37
2016,7,22,12,45,892.0,115.0,3.05,39.0,991.0,763.68,539.72
2016,7,22,13,0,891.0,115.0,3.1,39.0,989.0,802.85,565.16
2016,7,22,13,15,889.0,114.5,3.15,39.0,979.0,838.45,588.2
2016,7,22,13,30,887.0,114.0,3.2,39.0,969.0,871.32,609.49
2016,7,22,13,45,883.5,113.5,3.25,39.5,951.5,899.94,626.76
2016,7,22,14,0,880.0,113.0,3.3,40.0,934.0,925.4,642.04
2016,7,22,14,15,874.5,112.0,3.3,39.5,909.0,945.24,656.3
2016,7,22,14,30,869.0,111.0,3.3,39.0,884.0,961.65,668.6
2016,7,22,14,45,854.5,113.5,3.35,39.0,850.0,969.34,674.56
2016,7,22,15,0,840.0,116.0,3.4,39.0,816.0,973.49,678.52
2016,7,22,15,15,829.5,114.0,3.4,39.0,778.0,973.41,679.7
2016,7,22,15,30,819.0,112.0,3.4,39.0,740.0,969.86,678.89
2016,7,22,15,45,805.0,109.5,3.4,39.0,696.0,971.44,681.5
2016,7,22,16,0,791.0,107.0,3.4,39.0,652.0,957.1,674.18
2016,7,22,16,15,487.0,187.5,3.4,38.5,515.0,738.56,534.1
2016,7,22,16,30,183.0,268.0,3.4,38.0,378.0,482.98,354.26
2016,7,22,16,45,444.0,181.0,3.4,38.0,415.5,686.42,505.35
2016,7,22,17,0,705.0,94.0,3.4,38.0,453.0,841.94,612.54
2016,7,22,17,15,673.0,89.0,3.3,37.5,400.0,793.9,582.24
2016,7,22,17,30,641.0,84.0,3.2,37.0,347.0,744.61,551.72
2016,7,22,17,45,594.0,78.0,3.15,36.5,293.5,679.41,509.3
2016,7,22,18,0,547.0,72.0,3.1,36.0,240.0,614.57,465.41
2016,7,22,18,15,483.0,63.5,2.75,35.0,189.5,532.86,407.03
2016,7,22,18,30,419.0,55.0,2.4,34.0,139.0,453.68,347.54
2016,7,22,18,45,320.0,43.0,2.05,33.5,95.5,346.64,263.25
2016,7,22,19,0,221.0,31.0,1.7,33.0,52.0,245.59,173.7
2016,7,22,19,15,110.5,15.5,1.75,32.5,26.0,118.16,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,18.0,11.95,0.0
2016,7,23,6,15,194.0,29.5,2.6,25.5,53.5,22.84,11.91
2016,7,23,6,30,307.0,45.0,2.6,26.0,89.0,34.61,23.27
2016,7,23,6,45,394.5,54.5,2.65,27.0,137.0,43.16,30.91
2016,7,23,7,0,482.0,64.0,2.7,28.0,185.0,49.79,36.65
2016,7,23,7,15,535.5,71.5,2.55,28.5,237.0,54.44,40.58
2016,7,23,7,30,589.0,79.0,2.4,29.0,289.0,58.98,44.24
2016,7,23,7,45,632.5,83.5,2.3,29.5,342.5,61.1,45.78
2016,7,23,8,0,676.0,88.0,2.2,30.0,396.0,63.19,47.25
2016,7,23,8,15,703.0,92.5,2.2,30.5,448.5,65.0,48.45
2016,7,23,8,30,730.0,97.0,2.2,31.0,501.0,73.02,54.72
2016,7,23,8,45,754.0,99.0,2.2,32.0,551.5,73.05,54.3
2016,7,23,9,0,778.0,101.0,2.2,33.0,602.0,73.06,53.89
2016,7,23,9,15,793.5,104.0,2.25,33.5,648.0,73.5,53.95
2016,7,23,9,30,809.0,107.0,2.3,34.0,694.0,96.87,54.37
2016,7,23,9,45,822.5,108.0,2.35,34.5,735.5,158.86,84.99
2016,7,23,10,0,836.0,109.0,2.4,35.0,777.0,211.51,119.7
2016,7,23,10,15,845.0,111.0,2.45,35.5,812.5,265.16,160.95
2016,7,23,10,30,854.0,113.0,2.5,36.0,848.0,319.51,204.9
2016,7,23,10,45,861.5,113.5,2.65,36.5,877.0,372.88,248.66
2016,7,23,11,0,869.0,114.0,2.8,37.0,906.0,426.34,291.9
2016,7,23,11,15,873.5,115.0,2.9,37.0,928.0,478.67,333.96
2016,7,23,11,30,878.0,116.0,3.0,37.0,950.0,530.39,374.53
2016,7,23,11,45,881.0,116.5,3.1,37.5,964.0,580.12,411.84
2016,7,23,12,0,884.0,117.0,3.2,38.0,978.0,628.75,447.27
2016,7,23,12,15,885.0,117.5,3.25,38.0,984.0,674.83,480.83
2016,7,23,12,30,886.0,118.0,3.3,38.0,990.0,719.39,512.63
2016,7,23,12,45,885.5,118.0,3.4,38.5,987.5,760.82,540.55
2016,7,23,13,0,885.0,118.0,3.5,39.0,985.0,800.26,565.39
2016,7,23,13,15,883.0,117.5,3.55,39.0,975.0,835.75,588.52
2016,7,23,13,30,881.0,117.0,3.6,39.0,965.0,868.55,609.89
2016,7,23,13,45,876.5,116.5,3.65,39.0,947.0,896.22,628.0
2016,7,23,14,0,872.0,116.0,3.7,39.0,929.0,920.69,644.15
2016,7,23,14,15,866.5,114.5,3.7,39.0,904.0,939.97,656.84
2016,7,23,14,30,861.0,113.0,3.7,39.0,879.0,955.81,667.5
2016,7,23,14,45,846.5,115.5,3.7,39.0,845.0,963.43,673.13
2016,7,23,15,0,832.0,118.0,3.7,39.0,811.0,967.53,676.75
2016,7,23,15,15,821.0,116.0,3.7,39.0,772.5,966.94,677.6
2016,7,23,15,30,810.0,114.0,3.7,39.0,734.0,962.89,676.46
2016,7,23,15,45,795.5,111.5,3.75,39.0,690.5,964.12,679.16
2016,7,23,16,0,781.0,109.0,3.8,39.0,647.0,949.31,671.76
2016,7,23,16,15,762.5,106.0,3.8,38.5,599.0,926.66,660.63
2016,7,23,16,30,744.0,103.0,3.8,38.0,551.0,901.07,647.59
2016,7,23,16,45,719.0,99.0,3.8,38.0,499.5,865.06,626.25
2016,7,23,17,0,694.0,95.0,3.8,38.0,448.0,832.54,607.05
2016,7,23,17,15,661.5,90.0,3.75,37.5,395.0,784.24,577.84
2016,7,23,17,30,629.0,85.0,3.7,37.0,342.0,734.73,547.09
2016,7,23,17,45,583.0,79.0,3.65,36.5,289.5,670.74,505.07
2016,7,23,18,0,537.0,73.0,3.6,36.0,237.0,607.05,461.57
2016,7,23,18,15,472.0,64.0,3.3,35.0,186.5,524.13,402.06
2016,7,23,18,30,407.0,55.0,3.0,34.0,136.0,443.86,341.46
2016,7,23,18,45,309.5,43.0,2.75,33.5,93.0,333.86,254.53
2016,7,23,19,0,212.0,31.0,2.5,33.0,50.0,239.56,168.69
2016,7,23,19,15,106.0,15.5,2.6,32.5,25.0,86.11,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,11.95,0.0
2016,7,24,6,15,172.5,30.0,2.65,26.5,51.0,23.17,11.92
2016,7,24,6,30,285.0,46.0,2.7,27.0,86.0,35.28,23.68
2016,7,24,6,45,375.5,56.0,2.75,27.5,134.0,44.39,31.86
2016,7,24,7,0,466.0,66.0,2.8,28.0,182.0,51.36,37.97
2016,7,24,7,15,521.5,74.0,2.75,28.5,234.0,56.33,42.17
2016,7,24,7,30,577.0,82.0,2.7,29.0,286.0,61.15,46.08
2016,7,24,7,45,625.5,85.0,2.65,29.5,340.5,62.13,46.66
2016,7,24,8,0,674.0,88.0,2.6,30.0,395.0,63.21,47.27
2016,7,24,8,15,702.0,92.5,2.55,30.5,447.5,65.03,48.48
2016,7,24,8,30,730.0,97.0,2.5,31.0,500.0,73.07,54.78
2016,7,24,8,45,755.5,98.0,2.45,32.0,550.5,72.45,53.82
2016,7,24,9,0,781.0,99.0,2.4,33.0,601.0,71.88,52.94
2016,7,24,9,15,796.5,102.0,2.35,33.5,647.5,72.38,53.05
2016,7,24,9,30,812.0,105.0,2.3,34.0,694.0,105.54,61.58
2016,7,24,9,45,825.5,106.0,2.3,34.5,735.5,156.82,83.53
2016,7,24,10,0,839.0,107.0,2.3,35.0,777.0,209.67,118.19
2016,7,24,10,15,848.0,109.0,2.3,35.5,812.0,263.54,159.48
2016,7,24,10,30,857.0,111.0,2.3,36.0,847.0,318.1,203.51
2016,7,24,10,45,863.5,112.0,2.35,36.5,876.0,371.67,247.28
2016,7,24,11,0,870.0,113.0,2.4,37.0,905.0,425.23,290.37
2016,7,24,11,15,874.5,114.0,2.45,37.0,926.5,477.67,332.28
2016,7,24,11,30,879.0,115.0,2.5,37.0,948.0,529.5,372.64
2016,7,24,11,45,877.0,118.5,2.6,37.5,960.5,578.68,409.37
2016,7,24,12,0,875.0,122.0,2.7,38.0,973.0,626.33,443.91
2016,7,24,12,15,876.0,122.5,2.7,38.0,979.0,672.13,476.87
2016,7,24,12,30,877.0,123.0,2.7,38.0,985.0,716.46,508.05
2016,7,24,12,45,875.0,123.5,2.75,38.5,982.5,756.95,535.09
2016,7,24,13,0,873.0,124.0,2.8,39.0,980.0,795.38,558.86
2016,7,24,13,15,871.0,123.5,2.8,39.0,970.0,830.64,581.34
2016,7,24,13,30,869.0,123.0,2.8,39.0,960.0,863.24,602.06
2016,7,24,13,45,864.0,123.0,2.85,39.0,941.5,890.75,619.89
2016,7,24,14,0,859.0,123.0,2.9,39.0,923.0,915.1,635.81
2016,7,24,14,15,853.0,121.5,2.9,39.0,898.0,933.83,647.98
2016,7,24,14,30,847.0,120.0,2.9,39.0,873.0,949.13,658.15
2016,7,24,14,45,507.5,263.0,2.9,39.0,709.5,795.33,558.75
2016,7,24,15,0,168.0,406.0,2.9,39.0,546.0,579.62,409.42
2016,7,24,15,15,149.5,384.5,2.9,39.0,504.5,547.4,389.34
2016,7,24,15,30,131.0,363.0,2.9,39.0,463.0,513.55,366.99
2016,7,24,15,45,231.0,327.0,2.9,39.0,490.5,582.8,418.65
2016,7,24,16,0,331.0,291.0,2.9,39.0,518.0,672.53,482.58
2016,7,24,16,15,518.0,204.0,2.9,38.5,529.5,789.37,567.35
2016,7,24,16,30,705.0,117.0,2.9,38.0,541.0,885.07,633.0
2016,7,24,16,45,672.5,114.5,2.95,37.5,489.0,844.44,609.5
2016,7,24,17,0,640.0,112.0,3.0,37.0,437.0,801.88,585.25
2016,7,24,17,15,605.5,106.0,3.0,36.5,384.5,751.39,554.73
2016,7,24,17,30,571.0,100.0,3.0,36.0,332.0,699.76,522.54
2016,7,24,17,45,514.5,93.5,3.0,36.0,279.0,626.66,472.99
2016,7,24,18,0,458.0,87.0,3.0,36.0,226.0,547.15,417.02
2016,7,24,18,15,391.5,75.5,2.85,35.5,177.0,464.13,356.47
2016,7,24,18,30,325.0,64.0,2.7,35.0,128.0,384.89,295.49
2016,7,24,18,45,228.5,48.5,2.55,34.5,86.5,281.01,212.58
2016,7,24,19,0,132.0,33.0,2.4,34.0,45.0,168.21,115.86
2016,7,24,19,15,66.0,16.5,2.45,33.5,22.5,59.43,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.5,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,17.5,2.05,27.0,17.5,14.43,5.15
2016,7,25,6,30,0.0,31.0,2.0,27.0,31.0,25.62,15.65
2016,7,25,6,45,0.0,50.5,2.0,27.0,50.5,41.16,29.21
2016,7,25,7,0,0.0,70.0,2.0,27.0,70.0,56.34,42.35
2016,7,25,7,15,0.0,92.0,2.0,27.0,92.0,73.11,56.64
2016,7,25,7,30,0.0,114.0,2.0,27.0,114.0,89.69,70.51
2016,7,25,7,45,217.5,136.0,2.0,27.5,235.0,96.28,75.64
2016,7,25,8,0,435.0,158.0,2.0,28.0,356.0,106.9,84.0
2016,7,25,8,15,468.5,168.5,1.9,28.5,406.0,111.8,87.51
2016,7,25,8,30,502.0,179.0,1.8,29.0,456.0,116.41,90.73
2016,7,25,8,45,539.5,182.5,1.75,29.5,506.0,116.66,90.4
2016,7,25,9,0,577.0,186.0,1.7,30.0,556.0,115.49,88.96
2016,7,25,9,15,597.5,192.0,1.6,30.5,601.0,115.15,88.21
2016,7,25,9,30,618.0,198.0,1.5,31.0,646.0,132.27,86.52
2016,7,25,9,45,651.5,193.0,1.4,31.5,690.0,172.69,102.85
2016,7,25,10,0,685.0,188.0,1.3,32.0,734.0,217.41,131.16
2016,7,25,10,15,697.0,191.5,1.35,32.5,769.0,266.7,168.45
2016,7,25,10,30,709.0,195.0,1.4,33.0,804.0,317.42,208.66
2016,7,25,10,45,733.0,187.5,1.45,33.5,836.5,366.27,247.63
2016,7,25,11,0,757.0,180.0,1.5,34.0,869.0,421.02,290.39
2016,7,25,11,15,763.5,182.0,1.65,34.5,891.0,471.21,329.6
2016,7,25,11,30,770.0,184.0,1.8,35.0,913.0,521.36,367.75
2016,7,25,11,45,792.5,171.5,1.95,36.0,932.0,569.75,402.99
2016,7,25,12,0,815.0,159.0,2.1,37.0,951.0,618.81,437.7
2016,7,25,12,15,816.5,159.5,2.2,37.0,957.0,664.52,470.7
2016,7,25,12,30,818.0,160.0,2.3,37.0,963.0,708.97,502.18
2016,7,25,12,45,821.5,157.5,2.45,37.5,962.5,750.99,530.78
2016,7,25,13,0,825.0,155.0,2.6,38.0,962.0,781.71,551.33
2016,7,25,13,15,556.5,312.0,2.7,38.0,854.0,751.16,527.24
2016,7,25,13,30,288.0,469.0,2.8,38.0,746.0,680.42,475.86
2016,7,25,13,45,252.0,467.0,2.9,38.5,706.5,667.15,466.84
2016,7,25,14,0,216.0,465.0,3.0,39.0,667.0,636.97,446.4
2016,7,25,14,15,509.0,305.5,3.1,38.5,762.5,803.98,565.91
2016,7,25,14,30,802.0,146.0,3.2,38.0,858.0,944.33,661.05
2016,7,25,14,45,777.5,153.5,3.35,38.0,822.5,947.59,663.94
2016,7,25,15,0,753.0,161.0,3.5,38.0,787.0,947.02,665.59
2016,7,25,15,15,740.5,157.5,3.6,37.5,748.5,943.5,666.59
2016,7,25,15,30,728.0,154.0,3.7,37.0,710.0,944.38,670.57
2016,7,25,15,45,563.0,214.0,3.8,37.0,628.5,848.35,609.51
2016,7,25,16,0,398.0,274.0,3.9,37.0,547.0,721.34,523.5
2016,7,25,16,15,421.0,243.5,4.0,36.5,513.5,735.46,537.43
2016,7,25,16,30,444.0,213.0,4.1,36.0,480.0,725.23,534.67
2016,7,25,16,45,223.0,183.0,4.2,35.5,317.0,445.18,335.82
2016,7,25,17,0,2.0,153.0,4.3,35.0,154.0,139.07,102.22
2016,7,25,17,15,1.0,134.5,4.25,34.5,135.0,121.47,89.53
2016,7,25,17,30,0.0,116.0,4.2,34.0,116.0,103.76,76.21
2016,7,25,17,45,0.0,97.0,4.2,33.5,97.0,86.27,62.87
2016,7,25,18,0,0.0,78.0,4.2,33.0,78.0,68.52,49.05
2016,7,25,18,15,0.0,60.5,4.05,32.0,60.5,52.15,36.13
2016,7,25,18,30,0.0,43.0,3.9,31.0,43.0,35.57,22.78
2016,7,25,18,45,0.0,28.5,3.8,30.5,28.5,23.53,12.86
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,11.52,2.62
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,5.97,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,6.83,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,24.45,12.55
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,41.41,28.95
2016,7,26,6,45,171.5,76.0,2.4,25.5,112.5,56.64,42.47
2016,7,26,7,0,237.0,98.0,2.5,26.0,156.0,72.06,55.85
2016,7,26,7,15,119.5,106.5,2.5,26.0,136.0,79.54,62.32
2016,7,26,7,30,2.0,115.0,2.5,26.0,116.0,90.34,71.37
2016,7,26,7,45,5.5,133.0,2.55,26.5,135.5,104.11,82.55
2016,7,26,8,0,9.0,151.0,2.6,27.0,155.0,117.77,93.43
2016,7,26,8,15,37.0,189.5,2.6,27.0,210.0,137.82,109.58
2016,7,26,8,30,65.0,228.0,2.6,27.0,265.0,161.49,128.46
2016,7,26,8,45,103.0,259.0,2.65,27.5,323.0,180.44,143.03
2016,7,26,9,0,141.0,290.0,2.7,28.0,381.0,187.48,147.89
2016,7,26,9,15,106.0,305.5,2.7,28.0,376.5,207.52,163.39
2016,7,26,9,30,71.0,321.0,2.7,28.0,372.0,219.54,163.74
2016,7,26,9,45,129.0,352.0,2.75,28.5,452.0,238.46,173.58
2016,7,26,10,0,187.0,383.0,2.8,29.0,532.0,279.2,200.12
2016,7,26,10,15,435.5,295.5,2.8,29.0,663.5,276.77,189.06
2016,7,26,10,30,684.0,208.0,2.8,29.0,795.0,317.94,214.66
2016,7,26,10,45,701.5,205.0,2.8,29.5,825.5,366.31,254.35
2016,7,26,11,0,719.0,202.0,2.8,30.0,856.0,416.22,294.78
2016,7,26,11,15,472.5,338.0,2.8,30.0,771.5,448.43,323.89
2016,7,26,11,30,226.0,474.0,2.8,30.0,687.0,466.67,339.03
2016,7,26,11,45,215.0,483.5,2.8,30.0,689.0,488.15,355.0
2016,7,26,12,0,204.0,493.0,2.8,30.0,691.0,508.71,369.99
2016,7,26,12,15,220.5,493.5,2.8,30.0,709.0,539.68,392.33
2016,7,26,12,30,237.0,494.0,2.8,30.0,727.0,571.92,415.37
2016,7,26,12,45,264.0,486.0,2.8,30.0,745.5,607.37,440.7
2016,7,26,13,0,291.0,478.0,2.8,30.0,764.0,645.36,467.6
2016,7,26,13,15,299.5,470.0,2.8,30.0,761.5,668.85,484.18
2016,7,26,13,30,308.0,462.0,2.8,30.0,759.0,691.33,500.1
2016,7,26,13,45,379.0,425.5,2.85,30.0,783.5,742.05,536.9
2016,7,26,14,0,450.0,389.0,2.9,30.0,808.0,805.23,581.39
2016,7,26,14,15,230.0,301.5,2.9,30.0,515.5,520.17,384.39
2016,7,26,14,30,10.0,214.0,2.9,30.0,223.0,192.8,142.01
2016,7,26,14,45,5.0,171.5,2.9,30.0,176.0,150.93,111.06
2016,7,26,15,0,0.0,129.0,2.9,30.0,129.0,108.91,78.99
2016,7,26,15,15,2.5,152.5,2.85,30.0,154.0,132.25,97.22
2016,7,26,15,30,5.0,176.0,2.8,30.0,179.0,156.39,115.97
2016,7,26,15,45,53.0,243.5,2.8,30.0,280.0,288.17,217.62
2016,7,26,16,0,101.0,311.0,2.8,30.0,381.0,417.06,314.06
2016,7,26,16,15,102.0,286.0,2.75,29.5,352.0,395.43,299.43
2016,7,26,16,30,103.0,261.0,2.7,29.0,323.0,372.93,284.63
2016,7,26,16,45,353.5,191.0,2.7,29.0,374.5,584.98,448.78
2016,7,26,17,0,604.0,121.0,2.7,29.0,426.0,777.7,588.33
2016,7,26,17,15,568.5,114.0,2.6,28.5,374.5,725.61,553.1
2016,7,26,17,30,533.0,107.0,2.5,28.0,323.0,672.44,518.1
2016,7,26,17,45,487.5,97.5,2.4,28.0,271.5,597.96,465.46
2016,7,26,18,0,442.0,88.0,2.3,28.0,220.0,534.6,419.34
2016,7,26,18,15,375.0,76.0,2.1,27.5,172.0,451.09,356.37
2016,7,26,18,30,308.0,64.0,1.9,27.0,124.0,371.45,292.98
2016,7,26,18,45,220.0,47.5,1.7,26.5,83.5,273.42,212.29
2016,7,26,19,0,132.0,31.0,1.5,26.0,43.0,183.01,126.88
2016,7,26,19,15,66.0,15.5,1.5,26.0,21.5,58.52,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,23.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,24.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,5.5,0.8,24.0,5.5,4.51,0.0
2016,7,27,6,30,0.0,10.0,1.0,24.0,10.0,8.21,1.26
2016,7,27,6,45,0.0,16.5,1.2,24.5,16.5,13.57,5.99
2016,7,27,7,0,0.0,23.0,1.4,25.0,23.0,18.94,10.69
2016,7,27,7,15,0.0,30.0,1.45,25.5,30.0,24.74,15.7
2016,7,27,7,30,0.0,37.0,1.5,26.0,37.0,30.55,20.62
2016,7,27,7,45,0.0,46.5,1.55,26.5,46.5,38.45,27.22
2016,7,27,8,0,0.0,56.0,1.6,27.0,56.0,46.37,33.74
2016,7,27,8,15,0.0,33.0,1.6,27.5,33.0,27.29,17.45
2016,7,27,8,30,0.0,10.0,1.6,28.0,10.0,8.26,1.31
2016,7,27,8,45,0.0,83.0,1.65,28.5,83.0,69.0,51.87
2016,7,27,9,0,0.0,156.0,1.7,29.0,156.0,124.83,97.0
2016,7,27,9,15,0.0,137.5,1.75,29.0,137.5,111.65,85.97
2016,7,27,9,30,0.0,119.0,1.8,29.0,119.0,97.88,71.27
2016,7,27,9,45,7.0,186.0,1.85,29.5,192.0,149.31,110.18
2016,7,27,10,0,14.0,253.0,1.9,30.0,265.0,200.14,147.58
2016,7,27,10,15,73.5,336.5,2.0,30.0,399.5,258.54,188.25
2016,7,27,10,30,133.0,420.0,2.1,30.0,534.0,322.44,233.05
2016,7,27,10,45,203.5,429.0,2.25,30.5,610.5,367.13,263.83
2016,7,27,11,0,274.0,438.0,2.4,31.0,687.0,408.54,293.12
2016,7,27,11,15,222.5,458.0,2.5,31.0,664.0,433.27,312.64
2016,7,27,11,30,171.0,478.0,2.6,31.0,641.0,441.62,319.77
2016,7,27,11,45,415.5,372.5,2.75,31.0,774.5,508.34,369.26
2016,7,27,12,0,660.0,267.0,2.9,31.0,908.0,605.18,440.63
2016,7,27,12,15,662.0,268.0,2.95,31.0,914.0,647.85,471.73
2016,7,27,12,30,664.0,269.0,3.0,31.0,920.0,689.81,502.03
2016,7,27,12,45,672.0,262.0,3.15,31.5,920.5,728.94,529.47
2016,7,27,13,0,680.0,255.0,3.3,32.0,921.0,766.84,555.65
2016,7,27,13,15,677.5,254.0,3.35,32.0,911.0,799.56,578.52
2016,7,27,13,30,675.0,253.0,3.4,32.0,901.0,829.8,599.57
2016,7,27,13,45,676.5,246.0,3.45,32.0,885.5,855.5,617.68
2016,7,27,14,0,678.0,239.0,3.5,32.0,870.0,878.31,633.89
2016,7,27,14,15,670.0,236.5,3.5,32.0,845.0,893.5,644.6
2016,7,27,14,30,662.0,234.0,3.5,32.0,820.0,905.41,653.25
2016,7,27,14,45,343.0,271.5,3.5,32.0,574.5,642.2,471.37
2016,7,27,15,0,24.0,309.0,3.5,32.0,329.0,296.67,218.36
2016,7,27,15,15,155.5,327.0,3.45,32.0,446.5,492.04,365.35
2016,7,27,15,30,287.0,345.0,3.4,32.0,564.0,674.26,495.71
2016,7,27,15,45,441.5,269.5,3.35,32.0,582.5,777.12,570.52
2016,7,27,16,0,596.0,194.0,3.3,32.0,601.0,864.71,634.14
2016,7,27,16,15,572.0,187.0,3.15,31.5,554.5,824.47,608.71
2016,7,27,16,30,548.0,180.0,3.0,31.0,508.0,791.51,588.92
2016,7,27,16,45,521.5,170.0,2.85,31.0,458.5,750.58,562.23
2016,7,27,17,0,495.0,160.0,2.7,31.0,409.0,708.12,534.14
2016,7,27,17,15,455.0,150.0,2.3,30.5,358.0,651.55,495.18
2016,7,27,17,30,415.0,140.0,1.9,30.0,307.0,594.84,455.29
2016,7,27,17,45,369.5,125.5,1.55,29.5,257.5,527.82,407.14
2016,7,27,18,0,324.0,111.0,1.2,29.0,208.0,443.13,344.92
2016,7,27,18,15,256.5,94.0,1.1,28.5,161.0,358.89,281.0
2016,7,27,18,30,189.0,77.0,1.0,28.0,114.0,279.16,217.79
2016,7,27,18,45,118.0,54.5,0.9,27.5,75.0,191.39,146.13
2016,7,27,19,0,47.0,32.0,0.8,27.0,36.0,91.51,59.65
2016,7,27,19,15,23.5,16.0,0.8,26.5,18.0,29.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,8.0,5.0,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,16.0,10.0,2.3,25.0,11.0,8.54,0.0
2016,7,28,6,15,104.5,29.5,2.4,25.0,43.0,23.04,10.94
2016,7,28,6,30,193.0,49.0,2.5,25.0,75.0,37.2,25.37
2016,7,28,6,45,285.0,62.5,2.7,25.5,121.0,47.0,34.28
2016,7,28,7,0,377.0,76.0,2.9,26.0,167.0,56.62,42.75
2016,7,28,7,15,249.5,106.0,2.95,26.0,173.0,77.73,60.81
2016,7,28,7,30,122.0,136.0,3.0,26.0,179.0,98.67,78.43
2016,7,28,7,45,190.0,156.5,3.15,26.5,236.0,112.79,89.86
2016,7,28,8,0,258.0,177.0,3.3,27.0,293.0,121.2,96.35
2016,7,28,8,15,220.0,207.0,3.25,27.5,315.0,143.9,114.45
2016,7,28,8,30,182.0,237.0,3.2,28.0,337.0,160.24,127.06
2016,7,28,8,45,241.0,253.5,3.2,28.5,399.5,160.87,126.84
2016,7,28,9,0,300.0,270.0,3.2,29.0,462.0,169.0,132.69
2016,7,28,9,15,532.0,197.5,3.1,29.0,569.0,120.01,92.83
2016,7,28,9,30,764.0,125.0,3.0,29.0,676.0,100.05,61.98
2016,7,28,9,45,780.0,126.0,2.9,29.5,717.5,149.81,82.53
2016,7,28,10,0,796.0,127.0,2.8,30.0,759.0,201.64,116.55
2016,7,28,10,15,448.0,269.0,2.75,30.0,628.0,262.52,177.4
2016,7,28,10,30,100.0,411.0,2.7,30.0,497.0,320.66,233.4
2016,7,28,10,45,466.0,272.5,2.7,30.5,692.5,335.23,235.76
2016,7,28,11,0,832.0,134.0,2.7,31.0,888.0,420.78,295.19
2016,7,28,11,15,837.0,135.0,2.75,31.0,910.0,471.91,337.03
2016,7,28,11,30,842.0,136.0,2.8,31.0,932.0,522.53,377.58
2016,7,28,11,45,846.0,136.0,2.85,31.5,946.0,571.26,414.89
2016,7,28,12,0,850.0,136.0,2.9,32.0,960.0,619.05,450.4
2016,7,28,12,15,851.5,136.5,2.95,32.0,966.0,664.51,484.26
2016,7,28,12,30,853.0,137.0,3.0,32.0,972.0,708.6,516.43
2016,7,28,12,45,852.0,137.0,3.1,32.0,970.0,748.96,545.68
2016,7,28,13,0,851.0,137.0,3.2,32.0,968.0,787.37,572.14
2016,7,28,13,15,849.0,136.5,3.25,32.0,958.0,822.32,595.57
2016,7,28,13,30,847.0,136.0,3.3,32.0,948.0,854.67,617.27
2016,7,28,13,45,842.0,135.5,3.4,32.0,930.0,881.55,635.67
2016,7,28,14,0,837.0,135.0,3.5,32.0,912.0,905.3,652.12
2016,7,28,14,15,468.0,281.5,3.55,32.0,713.5,741.86,540.0
2016,7,28,14,30,99.0,428.0,3.6,32.0,515.0,497.3,362.71
2016,7,28,14,45,135.0,416.0,3.7,32.0,530.0,547.82,401.06
2016,7,28,15,0,171.0,404.0,3.8,32.0,545.0,580.98,426.16
2016,7,28,15,15,133.5,378.5,3.8,31.5,485.5,525.32,387.71
2016,7,28,15,30,96.0,353.0,3.8,31.0,426.0,445.99,332.02
2016,7,28,15,45,83.0,326.0,3.85,31.0,386.5,409.47,306.47
2016,7,28,16,0,70.0,299.0,3.9,31.0,347.0,371.95,279.69
2016,7,28,16,15,102.5,282.0,3.85,30.5,346.5,391.6,297.04
2016,7,28,16,30,135.0,265.0,3.8,30.0,346.0,432.23,329.6
2016,7,28,16,45,124.5,239.0,3.8,30.0,308.0,395.5,303.25
2016,7,28,17,0,114.0,213.0,3.8,30.0,270.0,357.92,276.16
2016,7,28,17,15,109.5,187.5,3.65,29.5,237.0,326.03,253.54
2016,7,28,17,30,105.0,162.0,3.5,29.0,204.0,293.25,229.74
2016,7,28,17,45,94.0,138.0,3.35,28.5,171.5,255.84,201.5
2016,7,28,18,0,83.0,114.0,3.2,28.0,139.0,218.03,172.15
2016,7,28,18,15,66.0,91.0,3.0,27.5,108.0,160.59,126.17
2016,7,28,18,30,49.0,68.0,2.8,27.0,77.0,119.81,92.41
2016,7,28,18,45,24.5,46.5,2.6,27.0,51.0,75.22,54.65
2016,7,28,19,0,0.0,25.0,2.4,27.0,25.0,23.39,10.59
2016,7,28,19,15,0.0,12.5,2.4,26.5,12.5,10.67,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,106.0,29.0,1.95,24.0,43.0,22.66,10.4
2016,7,29,6,30,212.0,47.0,2.1,24.0,75.0,35.8,24.29
2016,7,29,6,45,295.5,61.0,2.25,24.5,120.5,45.98,33.56
2016,7,29,7,0,379.0,75.0,2.4,25.0,166.0,55.94,42.35
2016,7,29,7,15,247.5,105.5,2.45,25.0,171.0,77.38,60.76
2016,7,29,7,30,116.0,136.0,2.5,25.0,176.0,98.56,78.64
2016,7,29,7,45,60.5,141.0,2.6,25.5,162.5,105.93,84.44
2016,7,29,8,0,5.0,146.0,2.7,26.0,149.0,114.23,90.89
2016,7,29,8,15,148.5,183.5,2.7,26.5,265.0,129.78,103.22
2016,7,29,8,30,292.0,221.0,2.7,27.0,381.0,145.33,115.35
2016,7,29,8,45,500.5,173.5,2.75,27.5,479.5,110.94,86.59
2016,7,29,9,0,709.0,126.0,2.8,28.0,578.0,80.39,61.12
2016,7,29,9,15,727.0,130.0,2.75,28.0,624.0,89.06,68.06
2016,7,29,9,30,745.0,134.0,2.7,28.0,670.0,103.86,66.17
2016,7,29,9,45,486.5,255.0,2.7,28.5,613.5,192.95,126.69
2016,7,29,10,0,228.0,376.0,2.7,29.0,557.0,280.76,199.7
2016,7,29,10,15,239.0,393.5,2.65,29.0,591.0,313.96,223.71
2016,7,29,10,30,250.0,411.0,2.6,29.0,625.0,335.83,240.43
2016,7,29,10,45,268.0,422.5,2.55,29.5,659.0,371.78,267.11
2016,7,29,11,0,286.0,434.0,2.5,30.0,693.0,410.09,295.34
2016,7,29,11,15,287.5,445.5,2.35,30.0,711.5,443.4,320.31
2016,7,29,11,30,289.0,457.0,2.2,30.0,730.0,477.21,345.12
2016,7,29,11,45,296.5,462.5,2.1,30.5,746.5,510.69,368.59
2016,7,29,12,0,304.0,468.0,2.0,31.0,763.0,545.03,392.11
2016,7,29,12,15,582.0,300.5,1.85,31.5,869.0,619.18,446.15
2016,7,29,12,30,860.0,133.0,1.7,32.0,975.0,710.18,510.89
2016,7,29,12,45,642.0,278.5,1.6,32.5,906.5,719.34,511.52
2016,7,29,13,0,424.0,424.0,1.5,33.0,838.0,707.04,497.68
2016,7,29,13,15,645.0,274.0,1.45,33.0,896.0,789.47,556.69
2016,7,29,13,30,866.0,124.0,1.4,33.0,954.0,860.44,603.8
2016,7,29,13,45,865.5,121.0,1.4,33.0,937.5,889.34,621.49
2016,7,29,14,0,865.0,118.0,1.4,33.0,921.0,915.14,637.7
2016,7,29,14,15,860.0,117.0,1.5,33.0,895.5,935.43,651.9
2016,7,29,14,30,855.0,116.0,1.6,33.0,870.0,952.32,664.18
2016,7,29,14,45,818.5,131.0,1.7,33.0,831.5,951.01,665.39
2016,7,29,15,0,782.0,146.0,1.8,33.0,793.0,960.09,673.34
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.5,958.22,674.51
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,952.84,673.7
2016,7,29,15,45,749.0,134.0,2.1,33.0,673.5,942.28,669.74
2016,7,29,16,0,739.0,128.0,2.2,33.0,631.0,928.34,663.74
2016,7,29,16,15,719.0,124.0,2.25,33.0,583.0,910.18,654.61
2016,7,29,16,30,699.0,120.0,2.3,33.0,535.0,882.67,639.44
2016,7,29,16,45,676.5,113.5,2.35,33.0,484.5,846.94,618.78
2016,7,29,17,0,654.0,107.0,2.4,33.0,434.0,808.96,596.32
2016,7,29,17,15,619.0,101.0,2.15,32.5,381.0,757.68,563.5
2016,7,29,17,30,584.0,95.0,1.9,32.0,328.0,705.28,529.21
2016,7,29,17,45,537.5,86.5,1.7,31.5,275.5,638.56,484.15
2016,7,29,18,0,491.0,78.0,1.5,31.0,223.0,572.19,437.66
2016,7,29,18,15,422.5,67.5,1.4,30.0,173.5,485.68,375.5
2016,7,29,18,30,354.0,57.0,1.3,29.0,124.0,398.28,309.2
2016,7,29,18,45,255.0,42.5,1.25,28.5,82.5,292.83,224.15
2016,7,29,19,0,156.0,28.0,1.2,28.0,41.0,192.35,125.32
2016,7,29,19,15,78.0,14.0,1.2,27.5,20.5,65.33,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,15.0,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,30.0,10.0,2.1,24.0,11.0,8.54,0.0
2016,7,30,6,15,140.0,27.0,2.25,24.5,44.0,20.87,8.75
2016,7,30,6,30,250.0,44.0,2.4,25.0,77.0,33.72,22.41
2016,7,30,6,45,350.5,54.5,2.6,25.5,124.5,41.56,29.65
2016,7,30,7,0,451.0,65.0,2.8,26.0,172.0,50.82,37.81
2016,7,30,7,15,509.5,73.0,2.8,26.5,224.5,55.79,42.08
2016,7,30,7,30,568.0,81.0,2.8,27.0,277.0,60.65,46.07
2016,7,30,7,45,618.0,84.5,2.85,27.5,332.0,61.99,46.98
2016,7,30,8,0,668.0,88.0,2.9,28.0,387.0,63.42,47.9
2016,7,30,8,15,697.0,93.0,2.85,28.0,439.5,65.57,49.5
2016,7,30,8,30,726.0,98.0,2.8,28.0,492.0,74.02,56.32
2016,7,30,8,45,415.0,191.0,2.75,28.5,421.0,119.89,93.65
2016,7,30,9,0,104.0,284.0,2.7,29.0,350.0,194.89,153.38
2016,7,30,9,15,456.5,195.5,2.65,29.5,519.0,117.56,90.59
2016,7,30,9,30,809.0,107.0,2.6,30.0,688.0,88.33,53.47
2016,7,30,9,45,824.0,108.0,2.55,30.5,730.5,150.95,81.96
2016,7,30,10,0,839.0,109.0,2.5,31.0,773.0,204.34,116.31
2016,7,30,10,15,847.5,110.5,2.5,31.5,808.5,258.22,157.85
2016,7,30,10,30,856.0,112.0,2.5,32.0,844.0,312.72,202.52
2016,7,30,10,45,865.0,112.0,2.5,32.5,873.5,366.85,247.43
2016,7,30,11,0,874.0,112.0,2.5,33.0,903.0,421.22,291.91
2016,7,30,11,15,878.5,113.0,2.55,33.0,925.0,474.31,335.18
2016,7,30,11,30,883.0,114.0,2.6,33.0,947.0,526.78,376.86
2016,7,30,11,45,890.5,111.0,2.65,33.5,962.0,577.25,415.19
2016,7,30,12,0,898.0,108.0,2.7,34.0,977.0,626.91,451.79
2016,7,30,12,15,899.0,108.5,2.8,34.0,983.0,673.99,486.7
2016,7,30,12,30,900.0,109.0,2.9,34.0,989.0,719.46,519.76
2016,7,30,12,45,899.5,108.5,3.0,34.5,986.5,761.24,548.24
2016,7,30,13,0,899.0,108.0,3.1,35.0,984.0,800.87,573.54
2016,7,30,13,15,897.0,107.5,3.15,35.0,974.0,836.86,597.25
2016,7,30,13,30,895.0,107.0,3.2,35.0,964.0,870.07,619.13
2016,7,30,13,45,890.5,107.0,3.3,35.0,945.5,898.56,638.28
2016,7,30,14,0,886.0,107.0,3.4,35.0,927.0,923.83,655.45
2016,7,30,14,15,880.0,106.0,3.45,35.0,901.5,943.39,668.78
2016,7,30,14,30,874.0,105.0,3.5,35.0,876.0,959.44,680.04
2016,7,30,14,45,866.0,103.5,3.55,35.0,843.5,969.49,687.63
2016,7,30,15,0,858.0,102.0,3.6,35.0,811.0,975.94,693.13
2016,7,30,15,15,848.0,100.5,3.65,35.0,772.0,976.81,695.27
2016,7,30,15,30,838.0,99.0,3.7,35.0,733.0,974.16,695.36
2016,7,30,15,45,823.0,97.0,3.75,35.0,688.5,962.41,689.77
2016,7,30,16,0,808.0,95.0,3.8,35.0,644.0,947.35,682.2
2016,7,30,16,15,790.0,92.5,3.75,34.5,595.5,937.4,678.92
2016,7,30,16,30,772.0,90.0,3.7,34.0,547.0,912.54,665.87
2016,7,30,16,45,745.5,87.5,3.7,34.0,495.0,876.47,644.26
2016,7,30,17,0,719.0,85.0,3.7,34.0,443.0,838.09,620.9
2016,7,30,17,15,687.0,80.5,3.45,33.5,389.5,789.89,590.45
2016,7,30,17,30,655.0,76.0,3.2,33.0,336.0,746.02,562.32
2016,7,30,17,45,606.0,70.5,3.0,32.5,282.0,679.32,517.31
2016,7,30,18,0,557.0,65.0,2.8,32.0,228.0,613.18,470.98
2016,7,30,18,15,488.5,57.0,2.55,31.0,177.5,528.18,409.11
2016,7,30,18,30,420.0,49.0,2.3,30.0,127.0,446.21,346.09
2016,7,30,18,45,312.0,37.5,2.1,29.5,84.5,333.43,255.19
2016,7,30,19,0,204.0,26.0,1.9,29.0,42.0,222.23,141.47
2016,7,30,19,15,102.0,13.0,1.9,28.5,21.0,80.82,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,8.54,0.0
2016,7,31,6,15,152.5,25.5,3.4,25.0,43.5,19.76,7.56
2016,7,31,6,30,272.0,41.0,3.5,25.0,76.0,31.58,20.58
2016,7,31,6,45,378.0,50.0,3.65,25.5,124.5,39.76,28.11
2016,7,31,7,0,484.0,59.0,3.8,26.0,173.0,46.19,33.86
2016,7,31,7,15,541.0,66.0,3.8,26.0,225.5,50.63,37.77
2016,7,31,7,30,598.0,73.0,3.8,26.0,278.0,54.98,41.46
2016,7,31,7,45,647.0,75.5,3.85,26.5,333.0,55.93,42.06
2016,7,31,8,0,696.0,78.0,3.9,27.0,388.0,62.16,47.06
2016,7,31,8,15,723.5,82.0,3.9,27.5,441.0,64.13,48.42
2016,7,31,8,30,751.0,86.0,3.9,28.0,494.0,66.02,49.69
2016,7,31,8,45,770.5,89.5,3.95,28.5,544.0,67.32,50.47
2016,7,31,9,0,790.0,93.0,4.0,29.0,594.0,68.51,51.16
2016,7,31,9,15,805.0,96.0,4.0,29.5,640.5,79.95,60.25
2016,7,31,9,30,820.0,99.0,4.0,30.0,687.0,93.87,58.56
2016,7,31,9,45,833.5,100.0,4.05,30.5,729.0,145.95,78.17
2016,7,31,10,0,847.0,101.0,4.1,31.0,771.0,199.6,112.77
2016,7,31,10,15,855.5,103.0,4.1,31.5,806.5,254.22,155.13
2016,7,31,10,30,864.0,105.0,4.1,32.0,842.0,309.48,200.81
2016,7,31,10,45,871.5,105.5,4.15,32.5,871.5,363.87,246.56
2016,7,31,11,0,879.0,106.0,4.2,33.0,901.0,418.35,291.85
2016,7,31,11,15,578.0,283.0,4.2,33.0,811.0,451.24,323.15
2016,7,31,11,30,277.0,460.0,4.2,33.0,721.0,472.82,341.41
2016,7,31,11,45,587.0,283.0,4.25,33.5,847.0,533.27,386.64
2016,7,31,12,0,897.0,106.0,4.3,34.0,973.0,624.32,454.7
2016,7,31,12,15,898.0,106.5,4.35,34.0,979.0,671.39,489.87
2016,7,31,12,30,899.0,107.0,4.4,34.0,985.0,716.82,523.31
2016,7,31,12,45,668.0,266.0,4.45,34.5,918.0,728.34,526.86
2016,7,31,13,0,437.0,425.0,4.5,35.0,851.0,717.83,514.46
2016,7,31,13,15,663.5,266.5,4.55,35.0,905.5,798.05,575.12
2016,7,31,13,30,890.0,108.0,4.6,35.0,960.0,866.46,623.62
2016,7,31,13,45,883.5,109.0,4.65,35.0,941.0,893.99,641.98
2016,7,31,14,0,877.0,110.0,4.7,35.0,922.0,918.26,658.49
2016,7,31,14,15,871.5,109.0,4.7,35.0,896.5,938.17,672.04
2016,7,31,14,30,866.0,108.0,4.7,35.0,871.0,954.63,683.47
2016,7,31,14,45,843.0,115.5,4.7,35.0,835.0,959.2,687.33
2016,7,31,15,0,820.0,123.0,4.7,35.0,799.0,960.12,689.05
2016,7,31,15,15,809.0,121.0,4.7,34.5,760.5,972.53,699.88
2016,7,31,15,30,798.0,119.0,4.7,34.0,722.0,968.71,700.23
2016,7,31,15,45,781.0,117.0,4.75,34.0,677.5,955.34,693.36
2016,7,31,16,0,764.0,115.0,4.8,34.0,633.0,938.63,684.6
2016,7,31,16,15,745.0,111.5,4.8,33.5,585.0,914.97,672.34
