Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,30,726.0,108.0,4.8,33.0,537.0,888.36,658.05
2016,7,31,16,45,698.5,104.0,4.8,33.0,485.0,856.26,638.55
2016,7,31,17,0,671.0,100.0,4.8,33.0,433.0,816.21,613.36
2016,7,31,17,15,636.5,94.5,4.65,32.5,380.0,765.72,580.84
2016,7,31,17,30,602.0,89.0,4.5,32.0,327.0,714.1,546.99
2016,7,31,17,45,551.0,82.5,4.35,31.5,274.0,645.44,499.57
2016,7,31,18,0,500.0,76.0,4.2,31.0,221.0,577.28,450.65
2016,7,31,18,15,428.0,66.0,4.05,30.5,171.0,488.16,383.48
2016,7,31,18,30,356.0,56.0,3.9,30.0,121.0,398.59,312.76
2016,7,31,18,45,247.5,41.5,3.75,29.5,79.5,286.05,219.88
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,176.22,107.76
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,58.98,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.12,0.0
2016,8,1,6,15,61.5,29.5,3.45,23.5,37.0,23.09,9.36
2016,8,1,6,30,122.0,53.0,3.6,24.0,68.0,40.04,27.65
2016,8,1,6,45,243.0,66.0,3.75,24.5,116.5,49.42,36.4
2016,8,1,7,0,364.0,79.0,3.9,25.0,165.0,58.77,44.73
2016,8,1,7,15,428.5,90.0,3.95,25.5,217.0,66.17,51.11
2016,8,1,7,30,493.0,101.0,4.0,26.0,269.0,73.37,57.09
2016,8,1,7,45,566.0,101.0,4.1,27.0,326.5,73.71,56.98
2016,8,1,8,0,639.0,101.0,4.2,28.0,384.0,72.27,55.33
2016,8,1,8,15,670.5,106.5,4.25,28.5,438.0,74.36,56.74
2016,8,1,8,30,702.0,112.0,4.3,29.0,492.0,76.34,58.03
2016,8,1,8,45,735.0,112.0,4.35,30.0,545.0,74.76,56.27
2016,8,1,9,0,768.0,112.0,4.4,31.0,598.0,80.57,60.57
2016,8,1,9,15,785.0,115.5,4.4,31.5,645.5,81.05,60.63
2016,8,1,9,30,802.0,119.0,4.4,32.0,693.0,93.05,58.37
2016,8,1,9,45,818.5,119.5,4.4,32.5,736.0,144.97,77.54
2016,8,1,10,0,835.0,120.0,4.4,33.0,779.0,208.19,118.84
2016,8,1,10,15,844.5,122.0,4.4,33.5,815.5,262.64,160.48
2016,8,1,10,30,854.0,124.0,4.4,34.0,852.0,317.85,205.55
2016,8,1,10,45,863.5,124.0,4.4,34.5,882.0,372.35,250.8
2016,8,1,11,0,873.0,124.0,4.4,35.0,912.0,427.15,295.78
2016,8,1,11,15,877.5,125.0,4.4,35.0,934.5,480.5,339.43
2016,8,1,11,30,882.0,126.0,4.4,35.0,957.0,533.23,381.53
2016,8,1,11,45,887.0,125.5,4.45,35.5,971.5,584.4,420.63
2016,8,1,12,0,892.0,125.0,4.5,36.0,986.0,634.62,457.89
2016,8,1,12,15,893.0,125.0,4.5,36.0,992.0,681.51,492.69
2016,8,1,12,30,894.0,125.0,4.5,36.0,998.0,726.8,525.6
2016,8,1,12,45,895.0,124.0,4.5,36.5,996.0,769.56,554.99
2016,8,1,13,0,896.0,123.0,4.5,37.0,994.0,810.29,580.82
2016,8,1,13,15,893.5,122.5,4.5,37.0,983.5,846.26,604.51
2016,8,1,13,30,891.0,122.0,4.5,37.0,973.0,879.45,626.33
2016,8,1,13,45,888.0,120.0,4.5,37.0,954.5,907.84,645.02
2016,8,1,14,0,885.0,118.0,4.5,37.0,936.0,932.97,661.65
2016,8,1,14,15,879.0,117.0,4.5,37.0,910.0,952.88,675.01
2016,8,1,14,30,873.0,116.0,4.5,37.0,884.0,969.28,686.25
2016,8,1,14,45,865.5,114.0,4.5,37.0,851.0,979.64,693.79
2016,8,1,15,0,858.0,112.0,4.5,37.0,818.0,986.37,699.19
2016,8,1,15,15,847.5,109.5,4.45,37.0,778.5,985.94,699.95
2016,8,1,15,30,837.0,107.0,4.4,37.0,739.0,981.91,698.6
2016,8,1,15,45,823.0,104.5,4.4,37.0,694.0,970.82,693.16
2016,8,1,16,0,809.0,102.0,4.4,37.0,649.0,968.68,693.71
2016,8,1,16,15,790.5,99.0,4.35,36.5,599.5,945.77,682.01
2016,8,1,16,30,772.0,96.0,4.3,36.0,550.0,919.81,668.41
2016,8,1,16,45,747.0,92.0,4.3,35.5,497.5,883.31,647.9
2016,8,1,17,0,722.0,88.0,4.3,35.0,445.0,844.42,625.46
2016,8,1,17,15,688.0,83.5,4.0,34.5,390.5,799.87,597.42
2016,8,1,17,30,654.0,79.0,3.7,34.0,336.0,748.96,564.27
2016,8,1,17,45,604.5,73.0,3.4,33.5,281.5,681.11,518.08
2016,8,1,18,0,555.0,67.0,3.1,33.0,227.0,613.78,470.5
2016,8,1,18,15,483.0,58.5,2.9,32.0,176.0,525.16,406.03
2016,8,1,18,30,411.0,50.0,2.7,31.0,125.0,439.72,340.32
2016,8,1,18,45,294.0,38.0,2.5,30.0,82.0,319.78,243.83
2016,8,1,19,0,177.0,26.0,2.3,29.0,39.0,200.86,117.83
2016,8,1,19,15,88.5,13.0,2.5,28.5,19.5,71.46,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,23.0,9.0,6.83,0.0
2016,8,2,6,15,122.0,26.0,2.55,23.5,41.0,20.09,6.89
2016,8,2,6,30,229.0,44.0,2.8,24.0,73.0,33.69,22.34
2016,8,2,6,45,339.5,54.5,3.1,25.0,121.0,41.54,29.64
2016,8,2,7,0,450.0,65.0,3.4,26.0,169.0,51.02,37.95
2016,8,2,7,15,510.0,73.0,3.45,26.5,221.5,55.99,42.24
2016,8,2,7,30,570.0,81.0,3.5,27.0,274.0,60.85,46.25
2016,8,2,7,45,627.0,83.0,3.55,27.5,330.5,61.17,46.3
2016,8,2,8,0,684.0,85.0,3.6,28.0,387.0,61.69,46.47
2016,8,2,8,15,712.5,89.0,3.55,28.5,440.5,69.18,52.43
2016,8,2,8,30,741.0,93.0,3.5,29.0,494.0,70.86,53.49
2016,8,2,8,45,767.5,94.5,3.5,30.0,545.5,70.72,52.94
2016,8,2,9,0,794.0,96.0,3.5,31.0,597.0,70.6,52.43
2016,8,2,9,15,809.5,98.5,3.45,31.5,644.0,70.9,52.39
2016,8,2,9,30,825.0,101.0,3.4,32.0,691.0,92.81,58.75
2016,8,2,9,45,838.5,102.5,3.35,32.5,733.5,145.64,77.58
2016,8,2,10,0,852.0,104.0,3.3,33.0,776.0,200.07,111.89
2016,8,2,10,15,861.0,105.5,3.25,33.5,811.5,254.96,153.76
2016,8,2,10,30,870.0,107.0,3.2,34.0,847.0,310.54,199.04
2016,8,2,10,45,877.0,108.0,3.2,34.5,876.5,365.61,244.68
2016,8,2,11,0,884.0,109.0,3.2,35.0,906.0,420.72,289.76
2016,8,2,11,15,888.5,109.5,3.2,35.0,928.0,474.21,333.29
2016,8,2,11,30,893.0,110.0,3.2,35.0,950.0,527.04,375.18
2016,8,2,11,45,896.0,110.5,3.25,35.5,964.0,578.21,414.0
2016,8,2,12,0,899.0,111.0,3.3,36.0,978.0,628.21,450.78
2016,8,2,12,15,900.0,111.0,3.35,36.0,984.0,675.22,485.46
2016,8,2,12,30,901.0,111.0,3.4,36.0,990.0,720.58,518.22
2016,8,2,12,45,901.5,110.5,3.45,36.5,988.0,763.35,547.17
2016,8,2,13,0,902.0,110.0,3.5,37.0,986.0,804.02,572.82
2016,8,2,13,15,899.5,109.5,3.55,37.0,975.5,839.86,596.36
2016,8,2,13,30,897.0,109.0,3.6,37.0,965.0,872.88,618.06
2016,8,2,13,45,893.5,108.0,3.7,37.0,947.0,901.53,637.22
2016,8,2,14,0,890.0,107.0,3.8,37.0,929.0,926.94,654.4
2016,8,2,14,15,884.5,106.0,3.85,37.0,903.0,947.13,668.08
2016,8,2,14,30,879.0,105.0,3.9,37.0,877.0,963.8,679.68
2016,8,2,14,45,871.0,103.5,3.95,37.0,844.0,973.98,687.32
2016,8,2,15,0,863.0,102.0,4.0,37.0,811.0,980.51,692.85
2016,8,2,15,15,853.0,100.0,4.0,36.5,772.0,980.89,695.81
2016,8,2,15,30,843.0,98.0,4.0,36.0,733.0,977.69,696.7
2016,8,2,15,45,829.0,96.0,4.05,36.0,688.5,966.93,691.76
2016,8,2,16,0,815.0,94.0,4.1,36.0,644.0,952.83,684.82
2016,8,2,16,15,797.0,91.0,4.05,35.5,595.0,942.11,681.08
2016,8,2,16,30,779.0,88.0,4.0,35.0,546.0,916.49,667.58
2016,8,2,16,45,754.0,85.0,4.0,35.0,493.5,881.11,646.47
2016,8,2,17,0,729.0,82.0,4.0,35.0,441.0,843.38,623.56
2016,8,2,17,15,696.5,77.5,3.8,34.5,387.0,794.45,592.95
2016,8,2,17,30,664.0,73.0,3.6,34.0,333.0,749.54,564.39
2016,8,2,17,45,614.0,68.0,3.45,33.5,278.5,682.42,519.23
2016,8,2,18,0,564.0,63.0,3.3,33.0,224.0,615.93,472.66
2016,8,2,18,15,493.5,55.0,3.0,32.0,173.5,529.09,409.06
2016,8,2,18,30,423.0,47.0,2.7,31.0,123.0,445.49,344.35
2016,8,2,18,45,305.5,35.5,2.4,30.5,80.0,325.66,247.2
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,203.76,112.33
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,74.28,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,144.0,19.5,2.35,25.5,37.0,15.18,3.3
2016,8,3,6,30,288.0,39.0,2.5,26.0,74.0,30.17,19.2
2016,8,3,6,45,389.0,48.0,2.65,26.5,122.0,38.3,26.7
2016,8,3,7,0,490.0,57.0,2.8,27.0,170.0,44.77,32.48
2016,8,3,7,15,548.0,64.5,2.75,27.5,223.0,49.67,36.7
2016,8,3,7,30,606.0,72.0,2.7,28.0,276.0,54.46,40.66
2016,8,3,7,45,653.0,75.5,2.7,28.5,331.5,56.12,41.86
2016,8,3,8,0,700.0,79.0,2.7,29.0,387.0,63.09,47.44
2016,8,3,8,15,727.5,83.0,2.7,29.5,440.5,65.04,48.76
2016,8,3,8,30,755.0,87.0,2.7,30.0,494.0,66.9,50.0
2016,8,3,8,45,777.5,89.5,2.7,30.5,545.5,67.57,50.24
2016,8,3,9,0,800.0,92.0,2.7,31.0,597.0,68.18,50.45
2016,8,3,9,15,815.5,95.0,2.65,31.5,644.0,79.63,59.46
2016,8,3,9,30,831.0,98.0,2.6,32.0,691.0,90.06,57.33
2016,8,3,9,45,842.5,100.0,2.6,32.5,733.0,143.38,75.92
2016,8,3,10,0,854.0,102.0,2.6,33.0,775.0,198.08,110.2
2016,8,3,10,15,863.0,103.5,2.6,33.5,811.0,253.14,152.0
2016,8,3,10,30,872.0,105.0,2.6,34.0,847.0,308.87,197.26
2016,8,3,10,45,879.0,106.0,2.65,34.5,876.0,364.11,242.9
2016,8,3,11,0,886.0,107.0,2.7,35.0,905.0,419.38,288.01
2016,8,3,11,15,890.0,108.0,2.75,35.0,927.0,473.15,331.67
2016,8,3,11,30,894.0,109.0,2.8,35.0,949.0,526.21,373.67
2016,8,3,11,45,896.0,110.0,2.85,35.5,963.0,577.3,412.28
2016,8,3,12,0,898.0,111.0,2.9,36.0,977.0,627.12,448.78
2016,8,3,12,15,899.0,111.5,2.95,36.0,983.0,674.53,483.55
2016,8,3,12,30,900.0,112.0,3.0,36.0,989.0,720.3,516.42
2016,8,3,12,45,900.0,111.5,3.1,36.5,987.0,762.73,545.27
2016,8,3,13,0,900.0,111.0,3.2,37.0,985.0,803.01,570.79
2016,8,3,13,15,898.0,110.5,3.25,37.0,974.5,839.24,594.5
2016,8,3,13,30,896.0,110.0,3.3,37.0,964.0,872.69,616.38
2016,8,3,13,45,892.5,109.0,3.4,37.0,945.5,901.36,635.5
2016,8,3,14,0,889.0,108.0,3.5,37.0,927.0,926.79,652.65
2016,8,3,14,15,883.5,107.0,3.55,37.0,901.5,946.99,666.3
2016,8,3,14,30,878.0,106.0,3.6,37.0,876.0,963.69,677.89
2016,8,3,14,45,866.5,106.5,3.65,37.0,842.0,972.54,684.67
2016,8,3,15,0,855.0,107.0,3.7,37.0,808.0,977.75,689.38
2016,8,3,15,15,844.5,105.0,3.75,36.5,769.0,977.69,692.37
2016,8,3,15,30,834.0,103.0,3.8,36.0,730.0,974.06,693.29
2016,8,3,15,45,821.0,100.5,3.9,36.0,685.5,963.85,689.02
2016,8,3,16,0,808.0,98.0,4.0,36.0,641.0,962.38,690.57
2016,8,3,16,15,790.0,94.5,4.0,35.5,592.0,939.26,678.97
2016,8,3,16,30,772.0,91.0,4.0,35.0,543.0,913.09,665.44
2016,8,3,16,45,748.0,87.5,4.0,35.0,491.0,878.15,644.6
2016,8,3,17,0,724.0,84.0,4.0,35.0,439.0,840.81,621.93
2016,8,3,17,15,691.0,79.5,3.9,34.5,385.0,791.47,591.42
2016,8,3,17,30,658.0,75.0,3.8,34.0,331.0,746.58,563.2
2016,8,3,17,45,610.0,69.0,3.7,33.5,277.0,680.0,518.42
2016,8,3,18,0,562.0,63.0,3.6,33.0,223.0,613.93,472.09
2016,8,3,18,15,490.5,55.0,3.3,32.0,172.0,526.34,407.65
2016,8,3,18,30,419.0,47.0,3.0,31.0,121.0,442.01,342.08
2016,8,3,18,45,304.5,35.0,2.7,30.5,78.5,324.14,245.78
2016,8,3,19,0,190.0,23.0,2.4,30.0,36.0,204.41,104.31
2016,8,3,19,15,95.0,11.5,2.3,29.5,18.0,74.45,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,159.5,18.0,2.65,24.5,37.0,14.46,2.4
2016,8,4,6,30,319.0,36.0,2.8,25.0,74.0,29.34,18.56
2016,8,4,6,45,417.0,44.5,3.0,26.0,122.5,35.55,24.43
2016,8,4,7,0,515.0,53.0,3.2,27.0,171.0,41.76,29.92
2016,8,4,7,15,572.0,59.5,3.2,27.5,224.5,46.05,33.63
2016,8,4,7,30,629.0,66.0,3.2,28.0,278.0,50.27,37.12
2016,8,4,7,45,672.0,70.0,3.25,28.5,333.0,57.18,42.76
2016,8,4,8,0,715.0,74.0,3.3,29.0,388.0,59.55,44.49
2016,8,4,8,15,742.0,78.0,3.3,29.5,441.5,61.66,45.97
2016,8,4,8,30,769.0,82.0,3.3,30.0,495.0,63.68,47.35
2016,8,4,8,45,788.5,85.0,3.3,31.0,545.5,64.79,47.87
2016,8,4,9,0,808.0,88.0,3.3,32.0,596.0,75.8,56.44
2016,8,4,9,15,823.5,90.5,3.3,32.5,643.0,77.1,57.17
2016,8,4,9,30,839.0,93.0,3.3,33.0,690.0,86.16,54.83
2016,8,4,9,45,848.0,96.0,3.3,33.5,731.5,140.34,73.44
2016,8,4,10,0,857.0,99.0,3.3,34.0,773.0,195.63,107.97
2016,8,4,10,15,866.0,101.0,3.3,34.0,809.5,251.2,150.36
2016,8,4,10,30,875.0,103.0,3.3,34.0,846.0,307.48,196.52
2016,8,4,10,45,878.0,106.0,3.35,34.5,874.0,362.95,242.69
2016,8,4,11,0,881.0,109.0,3.4,35.0,902.0,418.05,288.0
2016,8,4,11,15,885.5,110.0,3.45,35.0,924.0,471.86,331.94
2016,8,4,11,30,890.0,111.0,3.5,35.0,946.0,525.02,374.29
2016,8,4,11,45,891.5,112.5,3.6,35.5,960.0,576.08,413.29
2016,8,4,12,0,893.0,114.0,3.7,36.0,974.0,625.86,450.2
2016,8,4,12,15,894.0,114.5,3.75,36.0,980.0,673.14,485.22
2016,8,4,12,30,895.0,115.0,3.8,36.0,986.0,718.8,518.34
2016,8,4,12,45,891.0,117.0,3.9,36.5,983.0,760.17,546.86
2016,8,4,13,0,887.0,119.0,4.0,37.0,980.0,799.2,571.81
2016,8,4,13,15,885.0,118.5,4.05,37.0,969.5,835.2,595.65
2016,8,4,13,30,883.0,118.0,4.1,37.0,959.0,868.46,617.65
2016,8,4,13,45,876.0,119.0,4.15,37.0,940.0,895.7,635.78
2016,8,4,14,0,869.0,120.0,4.2,37.0,921.0,919.65,651.87
2016,8,4,14,15,863.5,119.0,4.2,37.0,895.0,939.72,665.32
2016,8,4,14,30,858.0,118.0,4.2,37.0,869.0,956.34,676.69
2016,8,4,14,45,849.5,116.0,4.25,37.0,836.0,965.52,683.72
2016,8,4,15,0,841.0,114.0,4.3,37.0,803.0,971.09,688.64
2016,8,4,15,15,830.5,112.0,4.3,36.5,764.0,971.07,691.36
2016,8,4,15,30,820.0,110.0,4.3,36.0,725.0,967.53,692.01
2016,8,4,15,45,807.5,106.5,4.3,36.0,681.0,969.26,694.84
2016,8,4,16,0,795.0,103.0,4.3,36.0,637.0,955.12,687.51
2016,8,4,16,15,776.5,99.5,4.2,35.5,588.0,931.62,675.14
2016,8,4,16,30,758.0,96.0,4.1,35.0,539.0,905.1,660.8
2016,8,4,16,45,736.5,91.0,4.1,35.0,487.0,870.93,640.38
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,834.28,618.08
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,789.46,590.36
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,738.42,557.57
2016,8,4,17,45,604.0,69.5,3.7,33.5,273.5,675.02,514.94
2016,8,4,18,0,560.0,63.0,3.6,33.0,220.0,611.91,470.62
2016,8,4,18,15,488.5,54.5,3.25,32.0,169.5,523.72,405.47
2016,8,4,18,30,417.0,46.0,2.9,31.0,119.0,438.88,339.28
2016,8,4,18,45,304.5,34.0,2.6,30.5,77.0,322.8,243.97
2016,8,4,19,0,192.0,22.0,2.3,30.0,35.0,203.11,93.01
2016,8,4,19,15,96.0,11.0,2.4,29.5,17.5,74.62,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,18.5,2.35,25.5,36.5,14.43,1.77
2016,8,5,6,30,297.0,37.0,2.5,26.0,73.0,30.21,19.13
2016,8,5,6,45,392.0,47.5,2.65,26.5,120.5,38.01,26.42
2016,8,5,7,0,487.0,58.0,2.8,27.0,168.0,45.67,33.23
2016,8,5,7,15,546.5,65.5,2.8,27.0,221.5,50.53,37.52
2016,8,5,7,30,606.0,73.0,2.8,27.0,275.0,55.3,41.56
2016,8,5,7,45,649.5,77.5,2.8,27.5,330.5,57.6,43.3
2016,8,5,8,0,693.0,82.0,2.8,28.0,386.0,59.88,44.96
2016,8,5,8,15,721.5,86.5,2.75,28.5,439.5,67.61,51.13
2016,8,5,8,30,750.0,91.0,2.7,29.0,493.0,69.73,52.56
2016,8,5,8,45,772.0,94.0,2.65,29.5,544.5,70.59,52.96
2016,8,5,9,0,794.0,97.0,2.6,30.0,596.0,71.39,53.31
2016,8,5,9,15,809.5,100.0,2.55,30.5,643.0,71.98,53.49
2016,8,5,9,30,825.0,103.0,2.5,31.0,690.0,90.43,68.15
2016,8,5,9,45,579.0,225.5,2.45,31.5,650.0,176.5,110.7
2016,8,5,10,0,333.0,348.0,2.4,32.0,610.0,264.45,181.02
2016,8,5,10,15,599.5,229.5,2.4,32.5,727.5,261.21,168.18
2016,8,5,10,30,866.0,111.0,2.4,33.0,845.0,309.32,198.18
2016,8,5,10,45,871.0,113.0,2.4,33.5,874.0,364.44,243.8
2016,8,5,11,0,876.0,115.0,2.4,34.0,903.0,419.39,288.67
2016,8,5,11,15,880.0,116.0,2.45,34.0,924.5,472.86,332.11
2016,8,5,11,30,884.0,117.0,2.5,34.0,946.0,525.64,373.91
2016,8,5,11,45,880.5,122.0,2.55,34.5,958.0,576.27,412.18
2016,8,5,12,0,877.0,127.0,2.6,35.0,970.0,625.23,448.0
2016,8,5,12,15,877.5,127.0,2.65,35.0,975.5,671.36,481.89
2016,8,5,12,30,878.0,127.0,2.7,35.0,981.0,715.85,513.89
2016,8,5,12,45,875.0,128.5,2.8,35.0,977.5,757.14,543.32
2016,8,5,13,0,872.0,130.0,2.9,35.0,974.0,796.2,569.63
2016,8,5,13,15,869.0,129.5,2.95,35.0,963.0,831.16,592.65
2016,8,5,13,30,866.0,129.0,3.0,35.0,952.0,863.34,613.85
2016,8,5,13,45,859.0,129.5,3.1,35.0,932.5,889.91,631.77
2016,8,5,14,0,852.0,130.0,3.2,35.0,913.0,913.21,647.72
2016,8,5,14,15,845.5,128.5,3.25,35.0,887.0,931.74,660.41
2016,8,5,14,30,839.0,127.0,3.3,35.0,861.0,946.79,671.05
2016,8,5,14,45,820.5,131.0,3.35,35.0,825.5,952.12,675.66
2016,8,5,15,0,802.0,135.0,3.4,35.0,790.0,967.4,686.86
2016,8,5,15,15,789.5,132.0,3.45,34.5,750.5,964.53,687.98
2016,8,5,15,30,777.0,129.0,3.5,34.0,711.0,958.07,687.08
2016,8,5,15,45,465.5,218.5,3.55,34.0,561.5,745.8,546.16
2016,8,5,16,0,154.0,308.0,3.6,34.0,412.0,491.73,363.62
2016,8,5,16,15,429.0,211.5,3.65,33.5,468.0,707.92,526.95
2016,8,5,16,30,704.0,115.0,3.7,33.0,524.0,880.33,649.26
2016,8,5,16,45,423.5,160.5,3.75,33.0,400.0,641.58,484.33
2016,8,5,17,0,143.0,206.0,3.8,33.0,276.0,379.47,289.44
2016,8,5,17,15,137.0,180.5,3.7,32.5,241.0,345.49,266.41
2016,8,5,17,30,131.0,155.0,3.6,32.0,206.0,310.57,241.36
2016,8,5,17,45,311.5,113.5,3.5,32.0,208.0,438.83,344.28
2016,8,5,18,0,492.0,72.0,3.4,32.0,210.0,564.0,438.12
2016,8,5,18,15,417.5,62.0,3.15,31.5,160.5,473.23,368.61
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,382.35,296.78
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,273.53,205.99
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,158.55,61.0
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,55.19,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.5,2.45,25.0,33.5,15.14,1.44
2016,8,6,6,30,237.0,39.0,2.6,25.0,67.0,30.02,19.01
2016,8,6,6,45,329.0,51.5,2.8,25.5,113.0,39.34,27.65
2016,8,6,7,0,421.0,64.0,3.0,26.0,159.0,50.27,37.28
2016,8,6,7,15,483.0,72.5,3.05,26.5,210.5,55.62,41.92
2016,8,6,7,30,545.0,81.0,3.1,27.0,262.0,60.85,46.26
2016,8,6,7,45,329.0,130.5,3.15,27.5,245.5,94.21,74.09
2016,8,6,8,0,113.0,180.0,3.2,28.0,229.0,126.1,100.12
2016,8,6,8,15,407.5,140.5,3.15,28.5,353.0,94.09,73.08
2016,8,6,8,30,702.0,101.0,3.1,29.0,477.0,69.49,52.36
2016,8,6,8,45,409.0,191.0,3.1,30.0,415.5,120.37,93.55
2016,8,6,9,0,116.0,281.0,3.1,31.0,354.0,182.5,142.52
2016,8,6,9,15,453.0,197.0,3.05,31.5,514.0,118.93,91.06
2016,8,6,9,30,790.0,113.0,3.0,32.0,674.0,83.26,62.07
2016,8,6,9,45,804.5,114.5,3.0,32.5,716.0,135.17,71.78
2016,8,6,10,0,819.0,116.0,3.0,33.0,758.0,198.34,112.03
2016,8,6,10,15,828.5,118.0,3.0,33.5,794.0,252.14,152.55
2016,8,6,10,30,838.0,120.0,3.0,34.0,830.0,306.7,196.72
2016,8,6,10,45,844.5,122.0,3.0,34.5,859.5,360.86,241.43
2016,8,6,11,0,851.0,124.0,3.0,35.0,889.0,415.05,285.64
2016,8,6,11,15,856.0,125.0,3.0,35.0,911.0,467.75,328.41
2016,8,6,11,30,861.0,126.0,3.0,35.0,933.0,519.91,369.67
2016,8,6,11,45,863.5,127.5,3.05,35.5,947.0,570.34,407.85
2016,8,6,12,0,866.0,129.0,3.1,36.0,961.0,619.66,444.06
2016,8,6,12,15,867.5,129.0,3.1,36.0,966.5,666.0,478.01
2016,8,6,12,30,869.0,129.0,3.1,36.0,972.0,710.81,510.13
2016,8,6,12,45,867.0,130.0,3.15,36.5,969.5,752.14,538.29
2016,8,6,13,0,865.0,131.0,3.2,37.0,967.0,791.31,563.33
2016,8,6,13,15,862.5,130.5,3.2,37.0,956.5,826.46,586.15
2016,8,6,13,30,860.0,130.0,3.2,37.0,946.0,858.88,607.15
2016,8,6,13,45,854.5,129.5,3.25,37.0,927.5,885.74,624.87
2016,8,6,14,0,849.0,129.0,3.3,37.0,909.0,909.37,640.61
2016,8,6,14,15,843.0,127.5,3.25,37.0,883.0,928.26,652.83
2016,8,6,14,30,837.0,126.0,3.2,37.0,857.0,943.71,662.98
2016,8,6,14,45,825.5,126.0,3.2,37.0,823.5,951.83,668.98
2016,8,6,15,0,814.0,126.0,3.2,37.0,790.0,969.29,681.09
2016,8,6,15,15,802.5,123.5,3.15,37.0,750.5,967.92,681.05
2016,8,6,15,30,791.0,121.0,3.1,37.0,711.0,962.98,679.07
2016,8,6,15,45,775.0,118.0,3.1,37.0,666.5,949.4,672.16
2016,8,6,16,0,759.0,115.0,3.1,37.0,622.0,932.47,663.28
2016,8,6,16,15,739.0,111.5,3.05,36.5,573.0,907.71,650.47
2016,8,6,16,30,719.0,108.0,3.0,36.0,524.0,886.08,639.71
2016,8,6,16,45,691.5,103.5,3.0,36.0,472.0,847.48,616.68
2016,8,6,17,0,664.0,99.0,3.0,36.0,420.0,806.79,592.01
2016,8,6,17,15,627.5,93.0,2.9,35.5,366.5,753.78,559.1
2016,8,6,17,30,591.0,87.0,2.8,35.0,313.0,699.76,524.58
2016,8,6,17,45,538.5,79.5,2.7,34.5,259.5,628.73,476.68
2016,8,6,18,0,486.0,72.0,2.6,34.0,206.0,558.42,427.2
2016,8,6,18,15,409.5,62.0,2.3,33.0,157.0,466.15,359.07
2016,8,6,18,30,333.0,52.0,2.0,32.0,108.0,374.49,287.92
2016,8,6,18,45,220.0,37.0,1.75,31.5,68.0,259.58,192.96
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,137.45,40.1
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,45.64,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.0,20.5,2.7,25.5,32.0,15.88,0.9
2016,8,7,6,30,200.0,41.0,2.9,26.0,64.0,31.41,19.98
2016,8,7,6,45,309.0,52.5,3.1,26.5,111.0,39.99,28.04
2016,8,7,7,0,418.0,64.0,3.3,27.0,158.0,50.33,37.15
2016,8,7,7,15,480.5,73.0,3.3,27.5,210.0,56.07,42.12
2016,8,7,7,30,543.0,82.0,3.3,28.0,262.0,61.67,46.75
2016,8,7,7,45,598.5,85.5,3.35,29.0,317.5,62.94,47.5
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,64.33,48.29
2016,8,7,8,15,684.0,94.0,3.3,30.5,426.0,66.44,49.74
2016,8,7,8,30,714.0,99.0,3.2,31.0,479.0,68.44,51.07
2016,8,7,8,45,741.0,100.5,3.15,31.5,531.0,74.61,55.81
2016,8,7,9,0,768.0,102.0,3.1,32.0,583.0,74.29,55.22
2016,8,7,9,15,784.5,105.5,2.95,32.5,630.0,75.05,55.53
2016,8,7,9,30,801.0,109.0,2.8,33.0,677.0,79.99,59.21
2016,8,7,9,45,815.5,110.5,2.7,34.0,719.0,142.9,77.09
2016,8,7,10,0,830.0,112.0,2.6,35.0,761.0,196.56,109.26
2016,8,7,10,15,839.0,113.5,2.55,35.0,797.0,250.62,149.83
2016,8,7,10,30,848.0,115.0,2.5,35.0,833.0,305.37,194.18
2016,8,7,10,45,855.5,116.5,2.45,35.5,862.5,360.12,238.97
2016,8,7,11,0,863.0,118.0,2.4,36.0,892.0,414.99,283.27
2016,8,7,11,15,867.5,119.0,2.45,36.0,913.5,468.13,326.12
2016,8,7,11,30,872.0,120.0,2.5,36.0,935.0,520.65,367.4
2016,8,7,11,45,876.5,119.5,2.55,36.5,949.5,571.33,405.45
2016,8,7,12,0,881.0,119.0,2.6,37.0,964.0,620.99,441.59
2016,8,7,12,15,882.0,119.0,2.65,37.0,969.5,667.6,475.59
2016,8,7,12,30,883.0,119.0,2.7,37.0,975.0,712.56,507.7
2016,8,7,12,45,882.0,119.0,2.8,37.5,973.0,754.25,536.13
2016,8,7,13,0,881.0,119.0,2.9,38.0,971.0,793.75,561.09
2016,8,7,13,15,879.0,118.5,2.95,38.0,960.0,829.59,584.39
2016,8,7,13,30,877.0,118.0,3.0,38.0,949.0,862.68,605.91
2016,8,7,13,45,872.5,117.0,3.1,38.0,930.5,890.16,624.2
2016,8,7,14,0,868.0,116.0,3.2,38.0,912.0,914.39,640.53
2016,8,7,14,15,862.0,115.0,3.2,38.0,886.0,933.85,653.34
2016,8,7,14,30,856.0,114.0,3.2,38.0,860.0,949.85,664.1
2016,8,7,14,45,838.5,117.5,3.25,38.0,824.5,955.72,668.99
2016,8,7,15,0,821.0,121.0,3.3,38.0,789.0,957.98,671.85
2016,8,7,15,15,809.5,119.0,3.3,38.0,750.0,969.65,680.5
2016,8,7,15,30,798.0,117.0,3.3,38.0,711.0,965.23,679.13
2016,8,7,15,45,782.0,114.0,3.3,38.0,666.0,951.6,672.19
2016,8,7,16,0,766.0,111.0,3.3,38.0,621.0,934.59,663.28
2016,8,7,16,15,746.0,107.5,3.3,37.5,572.0,909.74,650.77
2016,8,7,16,30,726.0,104.0,3.3,37.0,523.0,881.95,636.31
2016,8,7,16,45,698.0,100.0,3.3,37.0,470.5,848.99,616.98
2016,8,7,17,0,670.0,96.0,3.3,37.0,418.0,808.34,592.28
2016,8,7,17,15,633.5,90.5,3.2,36.5,364.5,755.86,559.76
2016,8,7,17,30,597.0,85.0,3.1,36.0,311.0,702.37,525.61
2016,8,7,17,45,542.5,78.0,3.05,35.5,257.5,630.06,476.98
2016,8,7,18,0,488.0,71.0,3.0,35.0,204.0,558.56,426.73
2016,8,7,18,15,412.0,60.5,2.7,34.0,155.0,466.14,358.43
2016,8,7,18,30,336.0,50.0,2.4,33.0,106.0,373.73,286.61
2016,8,7,18,45,221.0,35.5,2.1,32.5,66.5,258.06,190.56
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,133.78,24.21
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,44.82,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,25.5,29.5,17.3,0.39
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,33.72,21.79
2016,8,8,6,45,234.5,59.5,2.95,26.5,104.5,44.79,32.04
2016,8,8,7,0,337.0,75.0,3.1,27.0,150.0,55.91,41.85
2016,8,8,7,15,402.0,86.5,3.1,27.5,201.0,63.71,48.57
2016,8,8,7,30,467.0,98.0,3.1,28.0,252.0,71.3,54.87
2016,8,8,7,45,529.5,102.5,3.1,28.5,307.5,75.01,57.73
2016,8,8,8,0,592.0,107.0,3.1,29.0,363.0,76.49,58.64
2016,8,8,8,15,625.0,113.0,3.05,29.5,416.0,78.7,60.11
2016,8,8,8,30,658.0,119.0,3.0,30.0,469.0,80.77,61.45
2016,8,8,8,45,689.5,121.5,2.95,31.0,521.0,80.43,60.68
2016,8,8,9,0,721.0,124.0,2.9,32.0,573.0,80.12,59.95
2016,8,8,9,15,739.0,127.5,2.85,32.5,620.0,88.44,66.33
2016,8,8,9,30,757.0,131.0,2.8,33.0,667.0,91.5,68.43
2016,8,8,9,45,772.5,133.0,2.8,33.5,709.0,142.04,78.24
2016,8,8,10,0,788.0,135.0,2.8,34.0,751.0,194.66,110.07
2016,8,8,10,15,798.5,137.5,2.8,34.5,787.0,248.44,150.13
2016,8,8,10,30,809.0,140.0,2.8,35.0,823.0,303.31,194.04
2016,8,8,10,45,817.0,141.5,2.8,35.5,852.5,357.57,238.33
2016,8,8,11,0,825.0,143.0,2.8,36.0,882.0,415.94,285.0
2016,8,8,11,15,830.0,144.5,2.85,36.0,903.5,467.92,326.91
2016,8,8,11,30,835.0,146.0,2.9,36.0,925.0,519.41,367.44
2016,8,8,11,45,842.5,143.5,2.95,36.5,940.0,568.93,404.73
2016,8,8,12,0,850.0,141.0,3.0,37.0,955.0,617.77,440.42
2016,8,8,12,15,851.0,141.0,3.0,37.0,961.0,663.36,473.67
2016,8,8,12,30,852.0,141.0,3.0,37.0,967.0,707.43,505.09
2016,8,8,12,45,661.0,280.0,3.05,37.5,919.5,733.07,518.44
2016,8,8,13,0,470.0,419.0,3.1,38.0,872.0,738.39,517.49
2016,8,8,13,15,456.5,412.0,3.1,38.0,848.0,752.39,527.33
2016,8,8,13,30,443.0,405.0,3.1,38.0,824.0,763.28,534.98
2016,8,8,13,45,634.5,274.5,3.1,38.5,862.0,842.53,590.85
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,901.68,629.61
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.0,932.59,650.66
2016,8,8,14,30,813.0,141.0,3.1,38.0,848.0,947.94,662.28
2016,8,8,14,45,800.5,140.5,3.1,38.0,814.0,954.96,667.56
2016,8,8,15,0,788.0,140.0,3.1,38.0,780.0,958.31,670.76
2016,8,8,15,15,775.5,137.5,3.1,37.5,740.5,955.9,671.94
2016,8,8,15,30,763.0,135.0,3.1,37.0,701.0,949.94,671.07
2016,8,8,15,45,745.5,132.0,3.15,37.0,656.0,934.89,663.53
2016,8,8,16,0,728.0,129.0,3.2,37.0,611.0,923.46,658.47
2016,8,8,16,15,706.0,124.5,3.15,36.5,562.0,896.05,643.83
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,865.87,627.39
2016,8,8,16,45,653.5,115.5,3.1,36.0,461.0,824.77,602.52
2016,8,8,17,0,623.0,111.0,3.1,36.0,409.0,781.68,575.98
2016,8,8,17,15,584.0,104.0,3.0,35.5,355.5,725.72,540.7
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,668.84,503.74
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,595.96,452.99
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,517.77,396.4
2016,8,8,18,15,359.0,67.0,2.5,34.0,148.5,424.94,327.52
2016,8,8,18,30,280.0,55.0,2.3,33.0,100.0,337.34,258.36
2016,8,8,18,45,175.5,37.5,2.15,32.5,62.0,227.92,166.87
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,93.16,2.05
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,32.52,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,103.0,19.5,2.85,26.0,31.0,15.13,0.0
2016,8,9,6,30,206.0,39.0,3.0,26.0,62.0,29.95,18.66
2016,8,9,6,45,311.0,51.0,3.2,26.5,108.5,38.93,27.1
2016,8,9,7,0,416.0,63.0,3.4,27.0,155.0,49.62,36.52
2016,8,9,7,15,480.0,72.0,3.4,27.5,207.0,55.4,41.54
2016,8,9,7,30,544.0,81.0,3.4,28.0,259.0,61.03,46.22
2016,8,9,7,45,599.5,84.5,3.4,29.0,315.0,62.33,47.0
2016,8,9,8,0,655.0,88.0,3.4,30.0,371.0,63.75,47.82
2016,8,9,8,15,686.0,93.0,3.35,30.5,424.5,65.9,49.31
2016,8,9,8,30,717.0,98.0,3.3,31.0,478.0,74.43,56.01
2016,8,9,8,45,746.5,99.0,3.25,31.5,530.5,73.78,55.14
2016,8,9,9,0,776.0,100.0,3.2,32.0,583.0,73.22,54.37
2016,8,9,9,15,792.0,103.0,3.15,32.5,630.0,73.73,54.47
2016,8,9,9,30,808.0,106.0,3.1,33.0,677.0,76.13,56.12
2016,8,9,9,45,823.0,107.0,3.05,33.5,719.5,139.4,74.97
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,193.35,107.19
2016,8,9,10,15,847.5,110.0,2.95,34.5,798.0,248.38,148.24
2016,8,9,10,30,857.0,112.0,2.9,35.0,834.0,304.17,193.14
2016,8,9,10,45,864.5,112.5,2.9,35.5,863.5,358.89,238.2
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,413.7,282.84
2016,8,9,11,15,876.5,114.0,2.95,36.0,915.0,467.42,326.41
2016,8,9,11,30,881.0,115.0,3.0,36.0,937.0,520.49,368.4
2016,8,9,11,45,888.0,113.0,3.1,36.5,952.0,571.97,407.45
2016,8,9,12,0,895.0,111.0,3.2,37.0,967.0,622.59,444.74
2016,8,9,12,15,896.0,111.0,3.3,37.0,973.0,669.84,479.65
2016,8,9,12,30,897.0,111.0,3.4,37.0,979.0,715.37,512.66
2016,8,9,12,45,897.0,111.0,3.5,37.5,976.5,758.29,542.02
2016,8,9,13,0,897.0,111.0,3.6,38.0,974.0,799.02,567.89
2016,8,9,13,15,894.5,110.5,3.65,38.0,963.5,834.87,591.4
2016,8,9,13,30,892.0,110.0,3.7,38.0,953.0,867.86,613.06
2016,8,9,13,45,888.5,109.0,3.8,38.0,934.5,896.48,632.18
2016,8,9,14,0,885.0,108.0,3.9,38.0,916.0,921.85,649.31
2016,8,9,14,15,879.0,106.5,3.95,38.0,889.5,941.01,662.34
2016,8,9,14,30,873.0,105.0,4.0,38.0,863.0,956.61,673.27
2016,8,9,14,45,865.0,103.5,4.05,38.0,830.0,966.67,680.85
2016,8,9,15,0,857.0,102.0,4.1,38.0,797.0,973.08,686.31
2016,8,9,15,15,846.5,100.0,4.1,38.0,757.5,972.83,687.46
2016,8,9,15,30,836.0,98.0,4.1,38.0,718.0,968.99,686.54
2016,8,9,15,45,822.0,95.5,4.15,38.0,673.0,957.54,681.18
2016,8,9,16,0,808.0,93.0,4.2,38.0,628.0,942.72,673.82
2016,8,9,16,15,789.5,90.0,4.15,37.5,578.5,931.31,669.69
2016,8,9,16,30,771.0,87.0,4.1,37.0,529.0,905.08,655.88
2016,8,9,16,45,744.5,84.0,4.1,36.5,476.0,868.16,635.12
2016,8,9,17,0,718.0,81.0,4.1,36.0,423.0,828.94,612.47
2016,8,9,17,15,683.5,76.5,4.0,35.5,369.0,778.17,580.88
2016,8,9,17,30,649.0,72.0,3.9,35.0,315.0,731.92,551.54
2016,8,9,17,45,595.5,66.5,3.8,35.0,260.5,661.36,502.58
2016,8,9,18,0,542.0,61.0,3.7,35.0,206.0,591.71,452.3
2016,8,9,18,15,465.0,52.0,3.35,34.0,155.5,499.04,383.54
2016,8,9,18,30,388.0,43.0,3.0,33.0,105.0,410.31,313.93
2016,8,9,18,45,262.0,30.5,2.65,32.5,65.0,285.48,209.03
2016,8,9,19,0,136.0,18.0,2.3,32.0,25.0,147.3,0.0
2016,8,9,19,15,68.0,9.0,2.25,31.5,12.5,53.54,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,88.5,20.0,2.5,26.0,29.5,15.5,0.0
2016,8,10,6,30,177.0,40.0,2.7,26.0,59.0,30.63,19.12
2016,8,10,6,45,277.5,54.0,2.9,26.5,104.5,40.99,28.81
2016,8,10,7,0,378.0,68.0,3.1,27.0,150.0,51.19,37.84
2016,8,10,7,15,443.0,78.0,3.15,27.5,201.5,58.12,43.84
2016,8,10,7,30,508.0,88.0,3.2,28.0,253.0,66.24,50.62
2016,8,10,7,45,565.5,92.0,3.3,28.5,308.5,67.59,51.53
2016,8,10,8,0,623.0,96.0,3.4,29.0,364.0,69.07,52.47
2016,8,10,8,15,655.0,101.5,3.4,29.5,417.0,71.29,54.0
2016,8,10,8,30,687.0,107.0,3.4,30.0,470.0,73.39,55.4
2016,8,10,8,45,717.0,108.5,3.45,31.0,522.0,72.81,54.47
2016,8,10,9,0,747.0,110.0,3.5,32.0,574.0,79.41,59.41
2016,8,10,9,15,764.0,113.5,3.45,32.5,621.0,79.94,59.5
2016,8,10,9,30,781.0,117.0,3.4,33.0,668.0,81.19,60.2
2016,8,10,9,45,796.5,118.0,3.35,33.5,710.0,132.6,70.92
2016,8,10,10,0,812.0,119.0,3.3,34.0,752.0,186.03,102.86
2016,8,10,10,15,822.0,121.5,3.25,34.5,788.0,249.41,150.04
2016,8,10,10,30,832.0,124.0,3.2,35.0,824.0,304.35,194.16
2016,8,10,10,45,840.5,124.5,3.2,35.5,853.5,358.19,238.43
2016,8,10,11,0,849.0,125.0,3.2,36.0,883.0,412.24,282.45
2016,8,10,11,15,854.0,126.0,3.2,36.0,905.0,465.12,325.33
2016,8,10,11,30,859.0,127.0,3.2,36.0,927.0,517.46,366.7
2016,8,10,11,45,863.5,126.5,3.2,36.5,941.5,567.75,404.69
2016,8,10,12,0,868.0,126.0,3.2,37.0,956.0,617.06,440.77
2016,8,10,12,15,869.0,126.5,3.25,37.0,961.5,663.72,475.07
2016,8,10,12,30,870.0,127.0,3.3,37.0,967.0,708.77,507.51
2016,8,10,12,45,869.5,126.5,3.4,37.5,965.0,750.17,535.97
2016,8,10,13,0,869.0,126.0,3.5,38.0,963.0,789.41,561.26
2016,8,10,13,15,866.5,125.5,3.55,38.0,952.0,824.63,584.4
2016,8,10,13,30,864.0,125.0,3.6,38.0,941.0,857.09,605.74
2016,8,10,13,45,859.5,124.5,3.65,38.5,922.5,884.84,622.76
2016,8,10,14,0,855.0,124.0,3.7,39.0,904.0,909.4,637.75
2016,8,10,14,15,849.0,122.5,3.7,39.0,877.5,928.29,650.29
2016,8,10,14,30,843.0,121.0,3.7,39.0,851.0,943.71,660.77
2016,8,10,14,45,835.0,119.0,3.75,39.0,818.0,953.17,667.93
2016,8,10,15,0,827.0,117.0,3.8,39.0,785.0,959.06,673.04
2016,8,10,15,15,815.0,114.5,3.8,38.5,745.5,956.86,674.35
2016,8,10,15,30,803.0,112.0,3.8,38.0,706.0,963.65,681.63
2016,8,10,15,45,787.5,109.5,3.85,38.0,660.5,950.99,675.47
2016,8,10,16,0,772.0,107.0,3.9,38.0,615.0,934.95,667.37
2016,8,10,16,15,751.5,103.5,3.9,37.5,566.0,909.46,654.3
2016,8,10,16,30,731.0,100.0,3.9,37.0,517.0,881.02,639.26
2016,8,10,16,45,698.0,98.0,3.9,37.0,464.0,845.3,617.88
2016,8,10,17,0,665.0,96.0,3.9,37.0,411.0,802.42,591.39
2016,8,10,17,15,632.0,88.5,3.8,36.5,357.5,750.64,559.02
2016,8,10,17,30,599.0,81.0,3.7,36.0,304.0,697.73,524.89
2016,8,10,17,45,543.5,74.5,3.65,35.5,250.5,625.21,475.52
2016,8,10,18,0,488.0,68.0,3.6,35.0,197.0,553.6,424.5
