Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,407.5,57.5,3.35,34.5,148.0,457.63,352.17
2016,8,10,18,30,327.0,47.0,3.1,34.0,99.0,361.98,276.64
2016,8,10,18,45,163.5,34.5,2.9,33.5,60.5,214.56,154.34
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,26.25,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,94.0,19.0,2.9,26.5,29.0,14.75,0.0
2016,8,11,6,30,188.0,38.0,3.0,27.0,58.0,29.17,17.77
2016,8,11,6,45,307.0,48.5,3.2,27.5,104.5,37.09,25.4
2016,8,11,7,0,426.0,59.0,3.4,28.0,151.0,46.46,33.68
2016,8,11,7,15,402.0,80.5,3.45,28.5,188.0,59.58,44.88
2016,8,11,7,30,378.0,102.0,3.5,29.0,225.0,73.29,56.32
2016,8,11,7,45,304.5,136.0,3.55,29.5,247.0,97.39,76.15
2016,8,11,8,0,231.0,170.0,3.6,30.0,269.0,116.92,91.83
2016,8,11,8,15,292.0,185.5,3.55,30.5,328.0,126.3,98.94
2016,8,11,8,30,353.0,201.0,3.5,31.0,387.0,135.38,105.7
2016,8,11,8,45,350.0,226.0,3.45,32.0,426.5,148.34,115.26
2016,8,11,9,0,347.0,251.0,3.4,33.0,466.0,160.51,124.04
2016,8,11,9,15,438.0,241.0,3.3,33.5,534.5,143.89,110.21
2016,8,11,9,30,529.0,231.0,3.2,34.0,603.0,136.63,103.94
2016,8,11,9,45,434.5,286.5,3.1,34.5,605.0,197.28,130.57
2016,8,11,10,0,340.0,342.0,3.0,35.0,607.0,259.32,175.22
2016,8,11,10,15,346.5,360.0,2.95,35.5,641.0,298.68,202.96
2016,8,11,10,30,353.0,378.0,2.9,36.0,675.0,339.31,232.96
2016,8,11,10,45,605.0,248.0,2.85,36.5,779.0,353.03,238.69
2016,8,11,11,0,857.0,118.0,2.8,37.0,883.0,410.01,279.05
2016,8,11,11,15,862.0,119.0,2.85,37.0,904.5,463.31,322.06
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,516.04,363.57
2016,8,11,11,45,861.0,127.0,2.95,37.5,937.5,566.29,401.36
2016,8,11,12,0,855.0,134.0,3.0,38.0,949.0,614.67,436.59
2016,8,11,12,15,856.0,134.0,3.1,38.0,955.0,660.53,470.31
2016,8,11,12,30,857.0,134.0,3.2,38.0,961.0,704.81,502.24
2016,8,11,12,45,852.5,136.5,3.3,38.5,957.5,745.24,529.83
2016,8,11,13,0,848.0,139.0,3.4,39.0,954.0,783.37,554.61
2016,8,11,13,15,845.5,138.5,3.5,39.0,943.0,818.16,577.62
2016,8,11,13,30,843.0,138.0,3.6,39.0,932.0,850.27,598.9
2016,8,11,13,45,681.0,249.5,3.7,39.0,882.5,860.99,605.12
2016,8,11,14,0,519.0,361.0,3.8,39.0,833.0,842.51,589.92
2016,8,11,14,15,666.0,249.0,3.85,38.5,836.5,900.22,634.12
2016,8,11,14,30,813.0,137.0,3.9,38.0,840.0,943.12,664.55
2016,8,11,14,45,693.0,204.5,3.95,38.0,787.0,923.66,653.08
2016,8,11,15,0,573.0,272.0,4.0,38.0,734.0,883.27,626.33
2016,8,11,15,15,670.0,200.5,4.0,38.0,714.5,925.49,657.36
2016,8,11,15,30,767.0,129.0,4.0,38.0,695.0,946.49,672.08
2016,8,11,15,45,751.5,125.5,4.0,38.0,650.0,932.78,664.78
2016,8,11,16,0,736.0,122.0,4.0,38.0,605.0,915.74,655.67
2016,8,11,16,15,714.5,118.0,3.95,37.5,556.0,895.52,645.67
2016,8,11,16,30,693.0,114.0,3.9,37.0,507.0,866.27,629.69
2016,8,11,16,45,667.5,107.5,3.85,37.0,455.5,827.35,605.83
2016,8,11,17,0,642.0,101.0,3.8,37.0,404.0,786.28,580.23
2016,8,11,17,15,603.0,95.0,3.65,36.5,350.5,731.25,545.25
2016,8,11,17,30,564.0,89.0,3.5,36.0,297.0,675.34,508.65
2016,8,11,17,45,509.5,80.5,3.4,35.5,244.0,601.88,458.2
2016,8,11,18,0,455.0,72.0,3.3,35.0,191.0,529.28,406.09
2016,8,11,18,15,374.0,60.5,2.95,34.5,142.5,427.37,328.92
2016,8,11,18,30,293.0,49.0,2.6,34.0,94.0,338.55,257.91
2016,8,11,18,45,179.5,33.0,2.3,33.5,56.5,224.51,159.95
2016,8,11,19,0,66.0,17.0,2.0,33.0,19.0,82.33,0.0
2016,8,11,19,15,33.0,8.5,2.05,33.0,9.5,7.26,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,59.0,20.5,3.05,26.5,26.5,16.11,0.0
2016,8,12,6,30,118.0,41.0,3.2,27.0,53.0,31.48,19.52
2016,8,12,6,45,220.5,57.0,3.35,27.5,98.0,42.97,30.27
2016,8,12,7,0,323.0,73.0,3.5,28.0,143.0,54.49,40.42
2016,8,12,7,15,392.0,81.5,3.55,28.5,190.5,60.23,45.42
2016,8,12,7,30,461.0,90.0,3.6,29.0,238.0,65.88,50.1
2016,8,12,7,45,520.5,98.5,3.65,29.5,296.5,72.17,55.15
2016,8,12,8,0,580.0,107.0,3.7,30.0,355.0,76.66,58.57
2016,8,12,8,15,614.0,113.5,3.65,30.5,408.0,79.2,60.32
2016,8,12,8,30,648.0,120.0,3.6,31.0,461.0,81.6,61.92
2016,8,12,8,45,679.5,122.5,3.6,32.0,512.5,81.21,61.09
2016,8,12,9,0,711.0,125.0,3.6,33.0,564.0,80.85,60.32
2016,8,12,9,15,729.5,128.5,3.4,33.5,611.0,80.84,59.98
2016,8,12,9,30,748.0,132.0,3.2,34.0,658.0,89.27,66.4
2016,8,12,9,45,763.0,134.5,3.05,35.0,700.0,138.43,76.44
2016,8,12,10,0,778.0,137.0,2.9,36.0,742.0,190.97,107.03
2016,8,12,10,15,788.5,139.5,2.7,36.5,777.5,244.43,146.1
2016,8,12,10,30,799.0,142.0,2.5,37.0,813.0,298.98,189.1
2016,8,12,10,45,805.5,144.5,2.35,37.5,842.0,353.15,232.68
2016,8,12,11,0,812.0,147.0,2.2,38.0,871.0,407.53,275.79
2016,8,12,11,15,817.5,148.5,2.15,38.0,892.5,460.79,317.79
2016,8,12,11,30,823.0,150.0,2.1,38.0,914.0,513.75,358.38
2016,8,12,11,45,803.5,166.5,2.05,38.5,922.0,563.76,394.76
2016,8,12,12,0,784.0,183.0,2.0,39.0,930.0,610.99,427.78
2016,8,12,12,15,785.5,183.5,2.05,39.0,936.0,656.75,460.36
2016,8,12,12,30,787.0,184.0,2.1,39.0,942.0,701.21,491.34
2016,8,12,12,45,783.5,185.5,2.15,39.5,938.5,741.28,517.75
2016,8,12,13,0,780.0,187.0,2.2,40.0,935.0,779.19,542.21
2016,8,12,13,15,777.0,186.0,2.2,40.0,924.5,812.97,564.51
2016,8,12,13,30,774.0,185.0,2.2,40.0,914.0,844.05,584.1
2016,8,12,13,45,768.0,184.5,2.25,40.0,895.0,870.05,600.88
2016,8,12,14,0,762.0,184.0,2.3,40.0,876.0,892.85,615.77
2016,8,12,14,15,754.0,182.0,2.25,40.0,850.0,909.08,625.87
2016,8,12,14,30,746.0,180.0,2.2,40.0,824.0,921.84,633.97
2016,8,12,14,45,717.0,188.0,2.2,40.0,787.0,929.72,639.66
2016,8,12,15,0,688.0,196.0,2.2,40.0,750.0,925.72,638.26
2016,8,12,15,15,673.0,191.5,2.15,39.5,710.5,918.74,636.15
2016,8,12,15,30,658.0,187.0,2.1,39.0,671.0,908.33,632.06
2016,8,12,15,45,642.5,180.5,2.1,39.0,627.5,891.94,623.5
2016,8,12,16,0,627.0,174.0,2.1,39.0,584.0,872.38,613.07
2016,8,12,16,15,602.0,167.0,2.05,38.5,535.5,839.69,595.16
2016,8,12,16,30,577.0,160.0,2.0,38.0,487.0,804.32,575.42
2016,8,12,16,45,483.5,162.5,1.95,38.0,417.5,702.42,509.89
2016,8,12,17,0,390.0,165.0,1.9,38.0,348.0,610.85,448.48
2016,8,12,17,15,350.5,152.0,1.8,37.5,300.5,532.02,396.41
2016,8,12,17,30,311.0,139.0,1.7,37.0,253.0,476.58,358.57
2016,8,12,17,45,272.0,119.5,1.6,36.5,207.0,413.46,313.84
2016,8,12,18,0,233.0,100.0,1.5,36.0,161.0,351.57,268.23
2016,8,12,18,15,178.0,79.0,1.35,35.0,118.5,275.59,210.15
2016,8,12,18,30,123.0,58.0,1.2,34.0,76.0,202.63,152.05
2016,8,12,18,45,61.5,35.5,1.05,33.5,44.5,109.33,74.29
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,4.5,1.45,26.0,4.5,3.69,0.0
2016,8,13,6,30,0.0,9.0,1.4,26.0,9.0,7.39,0.27
2016,8,13,6,45,0.0,19.5,1.35,26.0,19.5,16.05,7.89
2016,8,13,7,0,0.0,30.0,1.3,26.0,30.0,24.74,15.52
2016,8,13,7,15,0.0,42.0,1.3,26.0,42.0,34.7,24.17
2016,8,13,7,30,0.0,54.0,1.3,26.0,54.0,44.69,32.73
2016,8,13,7,45,18.0,107.5,1.3,26.5,115.5,85.94,67.44
2016,8,13,8,0,36.0,161.0,1.3,27.0,177.0,118.55,94.12
2016,8,13,8,15,178.5,184.0,1.25,27.0,276.0,130.12,103.19
2016,8,13,8,30,321.0,207.0,1.2,27.0,375.0,138.36,109.49
2016,8,13,8,45,383.5,215.0,1.15,27.5,436.5,142.85,112.46
2016,8,13,9,0,446.0,223.0,1.1,28.0,498.0,137.45,107.46
2016,8,13,9,15,477.5,230.0,1.05,28.0,546.0,138.68,108.1
2016,8,13,9,30,509.0,237.0,1.0,28.0,594.0,139.73,108.6
2016,8,13,9,45,554.5,233.5,0.95,28.0,645.0,175.74,113.56
2016,8,13,10,0,600.0,230.0,0.9,28.0,696.0,215.79,135.8
2016,8,13,10,15,470.0,304.5,0.9,28.0,680.5,279.32,188.09
2016,8,13,10,30,340.0,379.0,0.9,28.0,665.0,335.83,235.52
2016,8,13,10,45,296.0,407.0,0.95,28.5,662.0,367.11,260.61
2016,8,13,11,0,252.0,435.0,1.0,29.0,659.0,394.19,281.97
2016,8,13,11,15,157.5,433.5,1.05,29.0,574.5,385.97,278.71
2016,8,13,11,30,63.0,432.0,1.1,29.0,490.0,362.86,263.62
2016,8,13,11,45,122.5,458.5,1.15,29.0,574.5,418.54,303.5
2016,8,13,12,0,182.0,485.0,1.2,29.0,659.0,488.45,352.63
2016,8,13,12,15,177.0,488.5,1.2,29.0,658.5,506.89,365.32
2016,8,13,12,30,172.0,492.0,1.2,29.0,658.0,524.72,377.79
2016,8,13,12,45,163.0,490.5,1.25,29.0,647.0,534.91,385.2
2016,8,13,13,0,154.0,489.0,1.3,29.0,636.0,543.75,391.67
2016,8,13,13,15,184.5,481.5,1.3,29.0,656.0,578.19,416.08
2016,8,13,13,30,215.0,474.0,1.3,29.0,676.0,613.77,440.97
2016,8,13,13,45,114.5,368.5,1.3,29.0,476.0,443.77,323.67
2016,8,13,14,0,14.0,263.0,1.3,29.0,276.0,237.86,174.9
2016,8,13,14,15,183.0,326.5,1.3,29.0,484.5,486.3,359.36
2016,8,13,14,30,352.0,390.0,1.3,29.0,693.0,739.28,531.89
2016,8,13,14,45,215.5,381.0,1.3,29.0,564.0,592.71,430.0
2016,8,13,15,0,79.0,372.0,1.3,29.0,435.0,438.02,321.25
2016,8,13,15,15,258.5,326.5,1.3,28.5,518.0,617.99,454.15
2016,8,13,15,30,438.0,281.0,1.3,28.0,601.0,778.52,566.63
2016,8,13,15,45,342.5,286.0,1.3,28.0,526.5,674.11,495.13
2016,8,13,16,0,247.0,291.0,1.3,28.0,452.0,589.92,437.41
2016,8,13,16,15,130.0,241.0,1.3,27.5,325.0,395.99,300.08
2016,8,13,16,30,13.0,191.0,1.3,27.0,198.0,186.32,141.42
2016,8,13,16,45,9.5,172.0,1.3,27.0,177.0,166.09,126.78
2016,8,13,17,0,6.0,153.0,1.3,27.0,156.0,145.82,111.3
2016,8,13,17,15,3.0,133.0,1.25,27.0,134.5,124.88,95.08
2016,8,13,17,30,0.0,113.0,1.2,27.0,113.0,103.86,78.52
2016,8,13,17,45,0.0,92.0,1.15,27.0,92.0,84.21,62.92
2016,8,13,18,0,0.0,71.0,1.1,27.0,71.0,64.1,46.63
2016,8,13,18,15,0.0,52.0,1.05,26.5,52.0,45.84,31.64
2016,8,13,18,30,0.0,33.0,1.0,26.0,33.0,27.28,16.24
2016,8,13,18,45,0.0,19.0,1.0,26.0,19.0,15.67,5.88
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.27,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,4.6,24.0,13.5,11.14,0.0
2016,8,14,6,30,0.0,27.0,4.7,24.0,27.0,22.19,12.14
2016,8,14,6,45,9.5,50.5,4.85,24.5,52.5,40.33,28.4
2016,8,14,7,0,19.0,74.0,5.0,25.0,78.0,57.18,43.21
2016,8,14,7,15,33.0,97.0,5.15,25.0,106.5,73.81,57.69
2016,8,14,7,30,47.0,120.0,5.3,25.0,135.0,90.13,71.65
2016,8,14,7,45,33.5,136.0,5.45,25.0,148.0,101.7,81.31
2016,8,14,8,0,20.0,152.0,5.6,25.0,161.0,117.61,94.47
2016,8,14,8,15,10.0,99.5,5.75,25.0,104.0,81.63,63.82
2016,8,14,8,30,0.0,47.0,5.9,25.0,47.0,38.92,27.48
2016,8,14,8,45,47.0,159.5,6.05,25.5,188.5,121.04,96.14
2016,8,14,9,0,94.0,272.0,6.2,26.0,330.0,187.79,150.46
2016,8,14,9,15,54.5,254.0,6.15,26.0,288.0,178.89,142.65
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,181.17,144.1
2016,8,14,9,45,36.5,289.0,6.1,26.0,316.5,205.59,155.22
2016,8,14,10,0,58.0,342.0,6.1,26.0,387.0,246.18,184.77
2016,8,14,10,15,61.0,361.5,5.95,26.0,411.0,267.75,200.69
2016,8,14,10,30,64.0,381.0,5.8,26.0,435.0,290.08,217.47
2016,8,14,10,45,63.0,394.5,5.7,26.0,449.5,308.19,231.29
2016,8,14,11,0,62.0,408.0,5.6,26.0,464.0,326.41,245.16
2016,8,14,11,15,31.0,220.0,5.45,26.0,248.0,187.89,140.76
2016,8,14,11,30,0.0,32.0,5.3,26.0,32.0,26.75,15.54
2016,8,14,11,45,4.0,110.0,5.15,26.0,114.0,93.83,68.32
2016,8,14,12,0,8.0,188.0,5.0,26.0,196.0,160.46,119.95
2016,8,14,12,15,12.0,244.5,4.8,26.0,256.5,210.14,157.92
2016,8,14,12,30,16.0,301.0,4.6,26.0,317.0,260.85,196.25
2016,8,14,12,45,23.0,343.0,4.45,26.0,365.5,306.56,230.51
2016,8,14,13,0,30.0,385.0,4.3,26.0,414.0,353.15,265.1
2016,8,14,13,15,15.0,213.0,4.1,26.0,227.5,196.67,147.55
2016,8,14,13,30,0.0,41.0,3.9,26.0,41.0,34.3,21.49
2016,8,14,13,45,13.5,196.0,3.7,26.0,208.0,177.88,133.84
2016,8,14,14,0,27.0,351.0,3.5,26.0,375.0,342.68,258.11
2016,8,14,14,15,20.5,307.5,3.35,26.0,325.5,285.53,215.16
2016,8,14,14,30,14.0,264.0,3.2,26.0,276.0,241.83,182.47
2016,8,14,14,45,14.0,260.5,3.1,26.0,272.5,240.27,181.66
2016,8,14,15,0,14.0,257.0,3.0,26.0,269.0,238.76,180.83
2016,8,14,15,15,29.0,281.0,3.0,26.0,303.0,297.87,226.5
2016,8,14,15,30,44.0,305.0,3.0,26.0,337.0,343.75,261.78
2016,8,14,15,45,39.0,280.5,3.0,26.0,307.5,317.2,242.3
2016,8,14,16,0,34.0,256.0,3.0,26.0,278.0,289.93,222.35
2016,8,14,16,15,17.0,193.5,3.0,25.5,204.5,190.22,146.18
2016,8,14,16,30,0.0,131.0,3.0,25.0,131.0,113.03,85.46
2016,8,14,16,45,0.0,92.0,3.0,25.0,92.0,76.93,56.9
2016,8,14,17,0,0.0,53.0,3.0,25.0,53.0,43.88,30.3
2016,8,14,17,15,0.0,45.5,2.95,24.5,45.5,37.63,25.37
2016,8,14,17,30,0.0,38.0,2.9,24.0,38.0,31.38,20.37
2016,8,14,17,45,0.0,31.0,2.85,24.0,31.0,25.57,15.59
2016,8,14,18,0,0.0,24.0,2.8,24.0,24.0,19.77,10.75
2016,8,14,18,15,0.0,17.5,2.6,23.5,17.5,14.39,6.22
2016,8,14,18,30,0.0,11.0,2.4,23.0,11.0,9.03,1.67
2016,8,14,18,45,0.0,6.5,2.25,23.0,6.5,5.33,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,22.0,12.0,9.89,0.0
2016,8,15,6,30,0.0,24.0,2.5,22.0,24.0,19.83,10.3
2016,8,15,6,45,0.0,45.0,2.6,22.5,45.0,36.36,25.29
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,52.56,39.62
2016,8,15,7,15,5.5,88.0,2.75,23.0,89.5,69.34,54.32
2016,8,15,7,30,11.0,110.0,2.8,23.0,113.0,85.99,68.63
2016,8,15,7,45,5.5,105.5,2.85,23.0,107.0,84.32,67.07
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,81.96,64.84
2016,8,15,8,15,0.0,123.5,2.9,23.0,123.5,99.06,79.08
2016,8,15,8,30,0.0,146.0,2.9,23.0,146.0,115.9,92.91
2016,8,15,8,45,5.5,174.0,2.95,23.5,178.0,136.35,109.39
2016,8,15,9,0,11.0,202.0,3.0,24.0,210.0,156.43,125.31
2016,8,15,9,15,8.0,193.0,2.9,24.0,198.5,151.26,120.62
2016,8,15,9,30,5.0,184.0,2.8,24.0,187.0,145.61,115.64
2016,8,15,9,45,2.5,142.5,2.75,24.0,144.0,116.18,87.1
2016,8,15,10,0,0.0,101.0,2.7,24.0,101.0,83.95,61.57
2016,8,15,10,15,4.0,151.0,2.6,24.0,154.5,124.13,92.93
2016,8,15,10,30,8.0,201.0,2.5,24.0,208.0,164.19,123.74
2016,8,15,10,45,11.5,238.0,2.45,24.5,248.0,194.68,146.61
2016,8,15,11,0,15.0,275.0,2.4,25.0,288.0,225.84,169.75
2016,8,15,11,15,7.5,204.0,2.3,25.0,211.0,169.95,127.15
2016,8,15,11,30,0.0,133.0,2.2,25.0,134.0,110.33,81.22
2016,8,15,11,45,5.5,179.0,2.15,25.0,185.0,150.89,112.63
2016,8,15,12,0,11.0,225.0,2.1,25.0,236.0,192.23,144.16
2016,8,15,12,15,8.0,193.5,2.05,25.0,202.0,165.9,123.95
2016,8,15,12,30,5.0,162.0,2.0,25.0,168.0,138.69,103.08
2016,8,15,12,45,9.5,215.0,2.0,25.0,225.0,186.76,140.05
2016,8,15,13,0,14.0,268.0,2.0,25.0,282.0,235.92,177.25
2016,8,15,13,15,13.0,254.5,1.95,25.0,267.5,225.28,169.15
2016,8,15,13,30,12.0,241.0,1.9,25.0,253.0,214.26,160.95
2016,8,15,13,45,12.5,246.0,1.9,25.0,258.0,220.27,165.69
2016,8,15,14,0,13.0,251.0,1.9,25.0,263.0,226.4,170.5
2016,8,15,14,15,33.0,316.0,1.9,25.0,345.0,319.81,241.15
2016,8,15,14,30,53.0,381.0,1.9,25.0,427.0,408.16,306.25
2016,8,15,14,45,33.5,317.5,1.9,25.0,346.0,330.98,249.42
2016,8,15,15,0,14.0,254.0,1.9,25.0,265.0,236.01,178.56
2016,8,15,15,15,21.0,266.5,1.9,25.0,282.5,256.94,195.39
2016,8,15,15,30,28.0,279.0,1.9,25.0,300.0,299.44,228.05
2016,8,15,15,45,14.0,205.5,1.95,25.0,216.0,195.07,148.72
2016,8,15,16,0,0.0,132.0,2.0,25.0,132.0,112.5,84.34
2016,8,15,16,15,0.0,80.5,1.95,24.5,80.5,66.92,48.53
2016,8,15,16,30,0.0,29.0,1.9,24.0,29.0,23.99,13.99
2016,8,15,16,45,17.0,102.0,1.9,24.0,109.5,111.76,86.14
2016,8,15,17,0,34.0,175.0,1.9,24.0,190.0,216.55,170.24
2016,8,15,17,15,27.5,152.0,1.85,24.0,163.5,187.49,147.31
2016,8,15,17,30,21.0,129.0,1.8,24.0,137.0,143.07,112.06
2016,8,15,17,45,13.0,107.0,1.75,24.0,111.5,115.21,89.46
2016,8,15,18,0,5.0,85.0,1.7,24.0,86.0,87.32,66.35
2016,8,15,18,15,2.5,62.0,1.65,23.5,62.5,62.24,45.48
2016,8,15,18,30,0.0,39.0,1.6,23.0,39.0,35.75,23.22
2016,8,15,18,45,0.0,22.0,1.55,23.0,22.0,18.18,7.29
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.5,2.55,22.0,13.5,11.14,0.0
2016,8,16,6,30,0.0,27.0,2.6,22.0,27.0,22.12,12.03
2016,8,16,6,45,7.5,49.0,2.65,22.0,50.5,39.17,27.7
2016,8,16,7,0,15.0,71.0,2.7,22.0,74.0,56.03,42.75
2016,8,16,7,15,26.5,94.0,2.75,22.0,101.5,71.76,56.62
2016,8,16,7,30,38.0,117.0,2.8,22.0,129.0,88.1,70.72
2016,8,16,7,45,19.0,117.0,2.85,22.5,123.0,92.41,74.12
2016,8,16,8,0,0.0,117.0,2.9,23.0,117.0,93.46,74.62
2016,8,16,8,15,0.0,124.5,2.85,23.5,124.5,99.75,79.5
2016,8,16,8,30,0.0,132.0,2.8,24.0,132.0,105.93,84.2
2016,8,16,8,45,0.0,146.0,2.8,24.5,146.0,116.68,92.65
2016,8,16,9,0,0.0,160.0,2.8,25.0,160.0,127.33,100.92
2016,8,16,9,15,14.5,215.0,2.7,25.0,225.5,166.2,132.35
2016,8,16,9,30,29.0,270.0,2.6,25.0,291.0,187.91,149.43
2016,8,16,9,45,99.5,320.0,2.55,25.5,396.5,226.91,169.0
2016,8,16,10,0,170.0,370.0,2.5,26.0,502.0,262.51,190.98
2016,8,16,10,15,184.0,377.5,2.35,26.0,526.5,287.81,208.87
2016,8,16,10,30,198.0,385.0,2.2,26.0,551.0,314.57,228.8
2016,8,16,10,45,219.0,410.0,2.1,26.5,599.0,355.57,258.89
2016,8,16,11,0,240.0,435.0,2.0,27.0,647.0,399.78,291.11
2016,8,16,11,15,288.5,434.0,1.9,27.0,695.5,432.99,315.61
2016,8,16,11,30,337.0,433.0,1.8,27.0,744.0,481.8,351.29
2016,8,16,11,45,233.5,456.0,1.7,27.0,673.5,476.58,348.35
2016,8,16,12,0,130.0,479.0,1.6,27.0,603.0,453.41,331.81
2016,8,16,12,15,86.0,448.0,1.55,27.0,530.5,418.93,307.47
2016,8,16,12,30,42.0,417.0,1.5,27.0,458.0,374.49,275.49
2016,8,16,12,45,23.5,289.0,1.5,27.0,312.0,261.78,194.03
2016,8,16,13,0,5.0,161.0,1.5,27.0,166.0,138.95,102.18
2016,8,16,13,15,2.5,135.5,1.55,27.0,138.0,115.86,84.77
2016,8,16,13,30,0.0,110.0,1.6,27.0,110.0,92.38,66.68
2016,8,16,13,45,0.0,120.5,1.7,27.0,120.5,101.34,73.7
2016,8,16,14,0,0.0,131.0,1.8,27.0,131.0,110.36,80.75
2016,8,16,14,15,0.0,80.5,1.85,27.0,80.5,67.32,47.4
2016,8,16,14,30,0.0,30.0,1.9,27.0,30.0,25.0,14.19
2016,8,16,14,45,0.0,27.5,2.0,27.0,27.5,22.9,12.56
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,20.79,10.92
2016,8,16,15,15,0.0,24.5,2.2,26.5,24.5,20.36,10.64
2016,8,16,15,30,0.0,24.0,2.3,26.0,24.0,19.92,10.36
2016,8,16,15,45,5.5,116.0,2.4,26.0,119.5,103.28,77.07
2016,8,16,16,0,11.0,208.0,2.5,26.0,215.0,196.62,150.37
2016,8,16,16,15,5.5,166.0,2.5,26.0,169.5,151.41,115.2
2016,8,16,16,30,0.0,124.0,2.5,26.0,124.0,106.44,79.92
2016,8,16,16,45,5.5,140.0,2.55,26.0,143.0,129.14,98.61
2016,8,16,17,0,11.0,156.0,2.6,26.0,162.0,154.73,119.53
2016,8,16,17,15,6.5,136.0,2.45,25.5,139.5,132.45,102.15
2016,8,16,17,30,2.0,116.0,2.3,25.0,117.0,110.18,84.53
2016,8,16,17,45,1.0,94.5,2.2,25.0,95.0,89.15,67.57
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,67.65,49.9
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,48.89,34.32
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,29.08,17.71
2016,8,16,18,45,0.0,19.5,1.7,24.0,19.5,16.1,5.39
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,24.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.41,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.56,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,12.75,5.16
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,18.94,10.65
2016,8,17,7,15,0.0,32.0,2.7,24.0,32.0,26.4,17.2
2016,8,17,7,30,0.0,41.0,2.8,24.0,41.0,33.87,23.68
2016,8,17,7,45,0.0,85.0,2.95,24.5,85.0,69.39,54.01
2016,8,17,8,0,0.0,129.0,3.1,25.0,129.0,101.79,81.07
2016,8,17,8,15,13.0,161.0,3.15,25.0,167.5,125.01,100.17
2016,8,17,8,30,26.0,193.0,3.2,25.0,206.0,147.75,118.62
2016,8,17,8,45,64.5,232.5,3.25,25.5,270.5,164.53,131.68
2016,8,17,9,0,103.0,272.0,3.3,26.0,335.0,187.77,149.83
2016,8,17,9,15,183.5,292.5,3.3,26.0,416.0,189.61,150.8
2016,8,17,9,30,264.0,313.0,3.3,26.0,497.0,187.31,148.51
2016,8,17,9,45,264.5,335.0,3.3,26.5,529.5,218.96,157.61
2016,8,17,10,0,265.0,357.0,3.3,27.0,562.0,254.71,180.91
2016,8,17,10,15,233.0,382.0,3.3,27.0,568.5,299.51,215.49
2016,8,17,10,30,201.0,407.0,3.3,27.0,575.0,327.62,238.35
2016,8,17,10,45,187.0,424.0,3.3,27.5,585.0,353.62,258.56
2016,8,17,11,0,173.0,441.0,3.3,28.0,595.0,378.38,277.52
2016,8,17,11,15,106.0,416.5,3.3,28.0,511.5,352.47,260.35
2016,8,17,11,30,39.0,392.0,3.3,28.0,428.0,322.82,239.42
2016,8,17,11,45,20.0,264.0,3.3,28.5,282.5,223.41,165.63
2016,8,17,12,0,1.0,136.0,3.3,29.0,137.0,113.79,82.51
2016,8,17,12,15,13.0,251.0,3.3,29.0,264.0,216.05,160.22
2016,8,17,12,30,25.0,366.0,3.3,29.0,391.0,321.51,238.15
2016,8,17,12,45,46.5,408.0,3.3,29.0,453.5,378.17,279.52
2016,8,17,13,0,68.0,450.0,3.3,29.0,516.0,438.47,323.22
2016,8,17,13,15,62.5,439.0,3.25,29.0,498.5,433.67,319.67
2016,8,17,13,30,57.0,428.0,3.2,29.0,481.0,427.7,315.54
2016,8,17,13,45,120.5,439.5,3.2,29.0,548.5,515.34,379.98
2016,8,17,14,0,184.0,451.0,3.2,29.0,616.0,596.15,438.33
2016,8,17,14,15,238.0,426.5,3.15,29.0,633.5,636.1,467.87
2016,8,17,14,30,292.0,402.0,3.1,29.0,651.0,694.15,509.65
2016,8,17,14,45,295.5,383.0,3.1,29.0,626.5,692.31,509.34
2016,8,17,15,0,299.0,364.0,3.1,29.0,602.0,688.45,508.11
2016,8,17,15,15,245.5,352.0,3.05,28.5,540.5,633.24,470.55
2016,8,17,15,30,192.0,340.0,3.0,28.0,479.0,554.19,415.89
2016,8,17,15,45,210.0,314.0,2.95,28.0,456.5,550.74,415.75
2016,8,17,16,0,228.0,288.0,2.9,28.0,434.0,545.66,414.13
2016,8,17,16,15,171.0,264.5,2.8,27.5,369.0,466.64,357.19
2016,8,17,16,30,114.0,241.0,2.7,27.0,304.0,387.23,298.71
2016,8,17,16,45,58.5,193.0,2.65,27.0,225.5,257.45,199.87
2016,8,17,17,0,3.0,145.0,2.6,27.0,147.0,135.09,102.97
2016,8,17,17,15,1.5,125.5,2.45,26.5,126.5,116.08,88.5
2016,8,17,17,30,0.0,106.0,2.3,26.0,106.0,96.93,73.46
2016,8,17,17,45,0.0,86.0,2.15,26.0,86.0,78.33,58.49
2016,8,17,18,0,0.0,66.0,2.0,26.0,66.0,59.29,42.89
2016,8,17,18,15,0.0,48.0,1.9,25.5,48.0,42.12,28.65
2016,8,17,18,30,0.0,30.0,1.8,25.0,30.0,24.79,14.14
2016,8,17,18,45,0.0,17.0,1.75,24.5,17.0,14.02,3.53
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.8,24.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,14.5,15.5,1.3,23.0,17.0,13.23,0.0
2016,8,18,6,30,29.0,31.0,1.4,23.0,34.0,24.92,13.92
2016,8,18,6,45,63.5,53.0,1.55,23.0,64.5,40.93,29.02
2016,8,18,7,0,98.0,75.0,1.7,23.0,95.0,56.94,43.32
2016,8,18,7,15,121.5,97.5,1.75,23.5,130.5,72.85,57.17
2016,8,18,7,30,145.0,120.0,1.8,24.0,166.0,88.37,70.33
2016,8,18,7,45,72.5,107.0,1.9,24.5,130.0,80.62,63.49
2016,8,18,8,0,0.0,94.0,2.0,25.0,94.0,76.74,59.89
2016,8,18,8,15,0.0,109.5,2.05,25.0,109.5,88.84,69.85
2016,8,18,8,30,0.0,125.0,2.1,25.0,125.0,100.82,79.58
2016,8,18,8,45,9.5,171.5,2.2,25.5,177.5,134.61,107.04
2016,8,18,9,0,19.0,218.0,2.3,26.0,230.0,166.93,132.75
2016,8,18,9,15,32.5,254.0,2.3,26.0,276.0,178.33,141.47
2016,8,18,9,30,46.0,290.0,2.3,26.0,322.0,198.8,157.46
2016,8,18,9,45,48.0,310.5,2.3,26.0,346.0,217.64,163.08
2016,8,18,10,0,50.0,331.0,2.3,26.0,370.0,238.29,177.65
2016,8,18,10,15,92.5,369.0,2.25,26.0,444.5,277.54,204.94
2016,8,18,10,30,135.0,407.0,2.2,26.0,519.0,310.67,228.06
2016,8,18,10,45,130.0,422.0,2.15,26.5,533.5,334.44,245.79
2016,8,18,11,0,125.0,437.0,2.1,27.0,548.0,357.99,263.17
2016,8,18,11,15,188.5,446.0,2.05,27.0,617.5,406.88,298.38
2016,8,18,11,30,252.0,455.0,2.0,27.0,687.0,455.32,333.49
2016,8,18,11,45,184.0,464.5,1.95,27.0,635.0,455.81,334.46
2016,8,18,12,0,116.0,474.0,1.9,27.0,583.0,441.62,324.44
2016,8,18,12,15,183.5,475.5,1.85,27.0,650.0,501.41,367.75
2016,8,18,12,30,251.0,477.0,1.8,27.0,717.0,567.72,414.79
2016,8,18,12,45,223.0,480.0,1.8,27.0,692.5,570.59,416.52
2016,8,18,13,0,195.0,483.0,1.8,27.0,668.0,570.82,416.67
2016,8,18,13,15,194.0,476.5,1.75,27.0,659.0,581.94,424.64
2016,8,18,13,30,193.0,470.0,1.7,27.0,650.0,591.89,431.7
2016,8,18,13,45,96.5,284.5,1.7,27.0,374.5,350.15,261.1
2016,8,18,14,0,0.0,99.0,1.7,27.0,99.0,83.06,59.3
2016,8,18,14,15,10.0,201.0,1.7,27.0,210.0,180.69,135.15
2016,8,18,14,30,20.0,303.0,1.7,27.0,321.0,283.49,212.39
2016,8,18,14,45,244.5,300.5,1.75,27.0,495.0,556.68,416.62
2016,8,18,15,0,469.0,298.0,1.8,27.0,669.0,805.96,590.3
2016,8,18,15,15,484.5,274.0,1.85,27.0,639.5,808.08,591.89
2016,8,18,15,30,500.0,250.0,1.9,27.0,610.0,807.18,594.01
2016,8,18,15,45,300.5,268.5,1.95,27.0,481.0,611.74,458.24
2016,8,18,16,0,101.0,287.0,2.0,27.0,352.0,395.01,299.82
2016,8,18,16,15,243.0,246.0,2.0,26.5,384.5,538.61,411.85
2016,8,18,16,30,385.0,205.0,2.0,26.0,417.0,633.35,485.33
2016,8,18,16,45,408.0,176.5,2.05,26.0,380.0,643.73,494.61
2016,8,18,17,0,431.0,148.0,2.1,26.0,343.0,628.26,486.63
2016,8,18,17,15,415.5,128.0,2.0,25.5,295.0,583.5,456.47
2016,8,18,17,30,400.0,108.0,1.9,25.0,247.0,537.16,424.36
2016,8,18,17,45,360.5,92.0,1.85,25.0,200.0,473.75,376.86
2016,8,18,18,0,321.0,76.0,1.8,25.0,153.0,411.24,328.06
2016,8,18,18,15,257.0,59.5,1.85,24.5,110.5,329.39,262.15
2016,8,18,18,30,193.0,43.0,1.9,24.0,68.0,251.78,196.04
2016,8,18,18,45,96.5,26.0,1.95,24.0,38.5,129.32,75.47
2016,8,18,19,0,0.0,9.0,2.0,24.0,9.0,7.68,0.0
2016,8,18,19,15,0.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,58.0,17.0,2.0,23.0,22.5,14.51,0.0
2016,8,19,6,30,116.0,34.0,2.2,23.0,45.0,26.39,14.88
2016,8,19,6,45,219.0,50.5,2.4,23.5,88.5,38.3,26.69
2016,8,19,7,0,322.0,67.0,2.6,24.0,132.0,50.31,37.47
2016,8,19,7,15,393.0,78.5,2.8,24.5,182.5,58.3,44.53
2016,8,19,7,30,464.0,90.0,3.0,25.0,233.0,66.1,51.16
2016,8,19,7,45,519.5,96.5,3.2,25.5,287.5,71.2,55.3
2016,8,19,8,0,575.0,103.0,3.4,26.0,342.0,74.2,57.54
2016,8,19,8,15,349.0,162.5,3.5,26.0,314.0,113.61,90.35
2016,8,19,8,30,123.0,222.0,3.6,26.0,286.0,150.83,120.77
2016,8,19,8,45,417.5,170.5,3.7,26.5,419.0,109.29,85.84
2016,8,19,9,0,712.0,119.0,3.8,27.0,552.0,77.72,59.32
2016,8,19,9,15,730.5,122.5,3.8,27.0,598.5,85.87,65.89
2016,8,19,9,30,749.0,126.0,3.8,27.0,645.0,86.08,65.85
2016,8,19,9,45,450.0,247.0,3.8,27.5,565.0,171.9,116.05
2016,8,19,10,0,151.0,368.0,3.8,28.0,485.0,258.1,187.78
2016,8,19,10,15,481.0,249.0,3.75,28.0,644.0,245.75,164.65
2016,8,19,10,30,811.0,130.0,3.7,28.0,803.0,289.19,188.71
2016,8,19,10,45,820.5,130.0,3.7,28.5,832.5,349.35,239.02
2016,8,19,11,0,830.0,130.0,3.7,29.0,862.0,402.93,284.12
2016,8,19,11,15,546.0,291.0,3.65,29.0,777.5,440.91,319.9
2016,8,19,11,30,262.0,452.0,3.6,29.0,693.0,458.12,335.71
2016,8,19,11,45,171.5,454.5,3.6,29.5,613.0,442.09,324.6
2016,8,19,12,0,81.0,457.0,3.6,30.0,533.0,411.75,302.21
2016,8,19,12,15,247.0,434.5,3.55,30.0,669.0,509.09,374.09
2016,8,19,12,30,413.0,412.0,3.5,30.0,805.0,627.91,459.71
2016,8,19,12,45,315.5,445.5,3.45,30.0,745.5,612.94,447.89
2016,8,19,13,0,218.0,479.0,3.4,30.0,686.0,585.28,427.35
2016,8,19,13,15,290.5,450.5,3.35,30.0,722.0,645.33,471.11
2016,8,19,13,30,363.0,422.0,3.3,30.0,758.0,702.76,512.36
2016,8,19,13,45,336.0,423.0,3.25,30.0,729.5,702.05,511.54
2016,8,19,14,0,309.0,424.0,3.2,30.0,701.0,698.36,508.99
2016,8,19,14,15,345.0,396.0,3.1,30.0,696.0,722.26,526.9
2016,8,19,14,30,381.0,368.0,3.0,30.0,691.0,744.92,543.81
2016,8,19,14,45,224.0,362.5,2.95,30.0,551.0,582.43,429.64
2016,8,19,15,0,67.0,357.0,2.9,30.0,411.0,411.49,305.22
2016,8,19,15,15,245.0,319.0,2.7,29.5,498.0,596.82,444.52
2016,8,19,15,30,423.0,281.0,2.5,29.0,585.0,762.56,563.32
2016,8,19,15,45,431.0,258.0,2.4,29.0,550.0,752.78,556.98
2016,8,19,16,0,439.0,235.0,2.3,29.0,515.0,740.14,550.15
2016,8,19,16,15,431.0,215.0,2.15,29.0,470.5,711.99,532.09
2016,8,19,16,30,423.0,195.0,2.0,29.0,426.0,681.39,512.37
2016,8,19,16,45,510.5,150.5,1.9,29.0,400.0,712.03,537.39
2016,8,19,17,0,598.0,106.0,1.8,29.0,374.0,745.96,561.8
2016,8,19,17,15,554.5,98.5,1.7,28.5,320.5,685.51,521.63
2016,8,19,17,30,511.0,91.0,1.6,28.0,267.0,624.43,480.46
2016,8,19,17,45,450.5,81.0,1.55,27.5,215.0,537.65,418.96
2016,8,19,18,0,390.0,71.0,1.5,27.0,163.0,462.74,363.31
2016,8,19,18,15,299.5,57.5,1.55,26.5,116.5,361.23,283.98
2016,8,19,18,30,209.0,44.0,1.6,26.0,70.0,266.61,204.86
2016,8,19,18,45,104.5,22.0,1.7,26.0,35.0,141.55,74.85
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,8.0,1.85,24.0,8.0,6.83,0.0
2016,8,20,6,30,0.0,16.0,1.9,24.0,16.0,13.18,4.47
2016,8,20,6,45,0.0,32.5,2.0,24.0,32.5,26.86,17.01
2016,8,20,7,0,0.0,49.0,2.1,24.0,49.0,40.17,28.81
2016,8,20,7,15,0.0,68.0,2.15,24.0,68.0,55.07,41.85
2016,8,20,7,30,0.0,87.0,2.2,24.0,87.0,69.81,54.55
2016,8,20,7,45,0.0,82.5,2.3,24.5,82.5,67.47,52.34
2016,8,20,8,0,0.0,78.0,2.4,25.0,78.0,64.63,49.66
2016,8,20,8,15,0.0,102.0,2.5,25.0,102.0,83.25,65.2
2016,8,20,8,30,0.0,126.0,2.6,25.0,126.0,101.51,80.21
2016,8,20,8,45,0.0,140.5,2.75,25.5,140.5,112.65,88.98
2016,8,20,9,0,0.0,155.0,2.9,26.0,155.0,123.69,97.58
2016,8,20,9,15,0.5,158.0,2.9,26.0,159.0,126.41,99.47
2016,8,20,9,30,1.0,161.0,2.9,26.0,163.0,129.02,101.31
2016,8,20,9,45,3.5,175.0,2.95,26.5,178.5,140.27,105.04
2016,8,20,10,0,6.0,189.0,3.0,27.0,194.0,152.04,113.52
2016,8,20,10,15,11.5,234.0,2.95,27.0,244.0,187.46,140.19
2016,8,20,10,30,17.0,279.0,2.9,27.0,294.0,223.68,167.2
2016,8,20,10,45,22.0,309.5,2.9,27.0,329.0,250.37,186.93
2016,8,20,11,0,27.0,340.0,2.9,27.0,364.0,267.71,199.65
2016,8,20,11,15,25.0,341.0,2.85,27.0,363.5,273.54,203.94
2016,8,20,11,30,23.0,342.0,2.8,27.0,363.0,285.76,212.99
2016,8,20,11,45,23.0,346.5,2.8,27.5,368.0,292.79,217.74
2016,8,20,12,0,23.0,351.0,2.8,28.0,373.0,299.82,222.47
2016,8,20,12,15,19.0,318.5,2.7,28.0,337.0,274.54,203.79
2016,8,20,12,30,15.0,286.0,2.6,28.0,301.0,247.84,184.04
2016,8,20,12,45,15.5,294.0,2.55,28.0,309.5,256.91,190.88
2016,8,20,13,0,16.0,302.0,2.5,28.0,318.0,266.13,197.75
2016,8,20,13,15,16.0,300.0,2.45,28.0,316.0,266.56,198.13
2016,8,20,13,30,16.0,298.0,2.4,28.0,314.0,266.89,198.5
2016,8,20,13,45,30.0,343.0,2.35,28.0,371.0,333.33,247.87
2016,8,20,14,0,44.0,388.0,2.3,28.0,428.0,394.01,292.14
2016,8,20,14,15,22.0,212.5,2.15,27.5,232.5,211.91,158.36
2016,8,20,14,30,0.0,37.0,2.0,27.0,37.0,30.84,18.76
2016,8,20,14,45,2.0,103.0,1.95,27.0,104.5,88.28,64.16
2016,8,20,15,0,4.0,169.0,1.9,27.0,172.0,148.35,110.9
2016,8,20,15,15,2.0,94.0,1.75,27.0,95.5,80.43,58.13
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,15.76,6.97
2016,8,20,15,45,0.0,17.0,1.45,27.0,17.0,14.09,5.68
2016,8,20,16,0,0.0,15.0,1.3,27.0,15.0,12.42,4.37
2016,8,20,16,15,0.0,12.5,1.15,26.5,12.5,10.33,2.73
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.08
2016,8,20,16,45,0.0,28.0,0.85,26.0,28.0,23.14,13.28
2016,8,20,17,0,0.0,46.0,0.7,26.0,46.0,38.05,25.53
2016,8,20,17,15,0.0,39.0,0.6,25.5,39.0,32.22,20.9
2016,8,20,17,30,0.0,32.0,0.5,25.0,32.0,26.4,16.23
2016,8,20,17,45,0.0,25.5,0.4,25.0,25.5,21.01,11.79
2016,8,20,18,0,0.0,19.0,0.3,25.0,19.0,15.63,7.29
2016,8,20,18,15,0.0,13.5,0.35,25.0,13.5,11.09,3.43
2016,8,20,18,30,0.0,8.0,0.4,25.0,8.0,6.56,0.0
2016,8,20,18,45,0.0,4.0,0.45,25.0,4.0,3.28,0.0
