Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,22.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,22.0,13.0,10.69,2.53
2016,8,21,6,45,0.0,26.0,2.6,22.0,26.0,21.45,12.56
2016,8,21,7,0,0.0,39.0,2.6,22.0,39.0,32.23,22.22
2016,8,21,7,15,0.0,54.5,2.55,22.0,54.5,45.06,33.55
2016,8,21,7,30,0.0,70.0,2.5,22.0,70.0,57.41,44.32
2016,8,21,7,45,0.0,91.0,2.5,22.0,91.0,73.69,58.27
2016,8,21,8,0,0.0,112.0,2.5,22.0,112.0,89.75,71.8
2016,8,21,8,15,0.0,124.5,2.55,22.0,124.5,99.6,79.9
2016,8,21,8,30,0.0,137.0,2.6,22.0,137.0,109.37,87.83
2016,8,21,8,45,41.5,201.0,2.65,22.5,226.0,146.24,118.11
2016,8,21,9,0,83.0,265.0,2.7,23.0,315.0,183.57,148.13
2016,8,21,9,15,77.0,285.0,2.6,23.0,335.0,195.4,157.19
2016,8,21,9,30,71.0,305.0,2.5,23.0,355.0,206.81,165.91
2016,8,21,9,45,115.5,336.0,2.45,23.5,422.5,221.42,165.79
2016,8,21,10,0,160.0,367.0,2.4,24.0,490.0,258.23,189.77
2016,8,21,10,15,123.0,379.0,2.1,24.0,476.0,275.73,203.76
2016,8,21,10,30,86.0,391.0,1.8,24.0,462.0,300.66,223.71
2016,8,21,10,45,54.5,359.5,1.5,24.5,405.5,282.63,210.65
2016,8,21,11,0,23.0,328.0,1.2,25.0,349.0,267.84,199.74
2016,8,21,11,15,89.0,395.5,0.95,25.0,477.0,338.71,250.45
2016,8,21,11,30,155.0,463.0,0.7,25.0,605.0,421.37,308.05
2016,8,21,11,45,135.5,467.5,0.45,25.5,593.0,431.89,313.29
2016,8,21,12,0,116.0,472.0,0.2,26.0,581.0,440.34,317.01
2016,8,21,12,15,61.0,320.0,0.5,26.0,377.5,302.09,221.94
2016,8,21,12,30,6.0,168.0,0.8,26.0,174.0,144.32,106.2
2016,8,21,12,45,12.0,240.5,1.1,26.0,252.0,209.81,156.46
2016,8,21,13,0,18.0,313.0,1.4,26.0,330.0,276.96,206.56
2016,8,21,13,15,18.0,312.0,1.55,26.0,329.0,278.46,207.71
2016,8,21,13,30,18.0,311.0,1.7,26.0,328.0,279.88,209.11
2016,8,21,13,45,30.0,347.0,1.9,26.0,374.0,337.12,252.0
2016,8,21,14,0,42.0,383.0,2.1,26.0,420.0,387.55,289.39
2016,8,21,14,15,38.0,363.5,2.2,26.0,396.5,371.2,277.78
2016,8,21,14,30,34.0,344.0,2.3,26.0,373.0,353.85,265.66
2016,8,21,14,45,37.0,335.0,2.45,26.0,365.5,353.16,266.06
2016,8,21,15,0,40.0,326.0,2.6,26.0,358.0,352.39,266.37
2016,8,21,15,15,27.0,280.5,2.6,26.0,301.5,296.56,225.0
2016,8,21,15,30,14.0,235.0,2.6,26.0,245.0,222.33,169.03
2016,8,21,15,45,22.5,239.5,2.65,26.0,254.5,237.89,182.0
2016,8,21,16,0,31.0,244.0,2.7,26.0,264.0,275.11,211.33
2016,8,21,16,15,47.0,234.0,2.65,25.5,261.5,285.25,220.78
2016,8,21,16,30,63.0,224.0,2.6,25.0,259.0,295.64,230.59
2016,8,21,16,45,31.5,169.5,2.55,25.0,187.0,203.32,158.57
2016,8,21,17,0,0.0,115.0,2.5,25.0,115.0,101.01,76.54
2016,8,21,17,15,0.0,98.5,2.35,24.5,98.5,86.15,65.04
2016,8,21,17,30,0.0,82.0,2.2,24.0,82.0,71.15,53.09
2016,8,21,17,45,0.0,65.5,2.1,24.0,65.5,55.97,40.65
2016,8,21,18,0,0.0,49.0,2.0,24.0,49.0,40.56,27.83
2016,8,21,18,15,0.0,34.5,1.9,23.5,34.5,28.5,17.68
2016,8,21,18,30,0.0,20.0,1.8,23.0,20.0,16.48,7.43
2016,8,21,18,45,0.0,10.0,1.7,23.0,10.0,8.22,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,23.0,1.5,1.28,0.0
2016,8,22,6,30,0.0,3.0,1.9,23.0,3.0,2.46,0.0
2016,8,22,6,45,0.0,7.0,2.1,23.5,7.0,5.74,0.0
2016,8,22,7,0,0.0,11.0,2.3,24.0,11.0,9.03,2.11
2016,8,22,7,15,0.0,16.0,2.35,24.5,16.0,13.16,5.73
2016,8,22,7,30,0.0,21.0,2.4,25.0,21.0,17.3,9.3
2016,8,22,7,45,0.0,39.5,2.45,25.5,39.5,32.63,22.43
2016,8,22,8,0,0.0,58.0,2.5,26.0,58.0,48.03,35.4
2016,8,22,8,15,0.0,92.0,2.6,26.0,92.0,75.72,58.63
2016,8,22,8,30,0.0,126.0,2.7,26.0,126.0,101.46,79.88
2016,8,22,8,45,0.5,144.5,2.85,26.5,144.5,115.48,90.99
2016,8,22,9,0,1.0,163.0,3.0,27.0,163.0,129.33,101.83
2016,8,22,9,15,9.5,202.5,3.05,27.0,209.0,157.54,124.43
2016,8,22,9,30,18.0,242.0,3.1,27.0,255.0,184.82,146.01
2016,8,22,9,45,38.0,289.0,3.2,27.5,318.0,204.54,152.94
2016,8,22,10,0,58.0,336.0,3.3,28.0,381.0,241.48,178.9
2016,8,22,10,15,157.0,365.5,3.35,28.0,493.5,274.63,199.26
2016,8,22,10,30,256.0,395.0,3.4,28.0,606.0,321.41,231.06
2016,8,22,10,45,369.0,371.0,3.45,28.0,688.0,365.93,262.54
2016,8,22,11,0,482.0,347.0,3.5,28.0,770.0,413.75,298.19
2016,8,22,11,15,385.5,394.5,3.5,28.0,738.5,447.79,326.98
2016,8,22,11,30,289.0,442.0,3.5,28.0,707.0,464.31,341.3
2016,8,22,11,45,250.5,458.0,3.55,28.5,690.0,481.1,354.0
2016,8,22,12,0,212.0,474.0,3.6,29.0,673.0,498.16,366.14
2016,8,22,12,15,197.5,478.5,3.6,29.0,664.5,512.74,377.0
2016,8,22,12,30,183.0,483.0,3.6,29.0,656.0,525.72,386.52
2016,8,22,12,45,521.0,306.0,3.6,29.0,796.5,652.55,482.95
2016,8,22,13,0,859.0,129.0,3.6,29.0,937.0,780.79,578.06
2016,8,22,13,15,565.0,290.5,3.6,29.0,819.5,735.84,541.97
2016,8,22,13,30,271.0,452.0,3.6,29.0,702.0,652.12,477.97
2016,8,22,13,45,557.5,289.0,3.6,29.0,789.0,784.3,577.7
2016,8,22,14,0,844.0,126.0,3.6,29.0,876.0,897.6,657.63
2016,8,22,14,15,837.5,124.5,3.6,29.0,849.0,915.6,669.53
2016,8,22,14,30,831.0,123.0,3.6,29.0,822.0,930.1,679.94
2016,8,22,14,45,820.0,122.0,3.6,29.0,787.5,937.24,685.66
2016,8,22,15,0,809.0,121.0,3.6,29.0,753.0,953.14,697.39
2016,8,22,15,15,796.5,118.5,3.6,29.0,712.5,950.23,696.82
2016,8,22,15,30,784.0,116.0,3.6,29.0,672.0,943.7,694.16
2016,8,22,15,45,763.0,114.5,3.6,29.0,625.5,926.3,684.44
2016,8,22,16,0,742.0,113.0,3.6,29.0,579.0,905.56,672.63
2016,8,22,16,15,719.0,109.0,3.4,28.5,528.5,882.82,659.7
2016,8,22,16,30,696.0,105.0,3.2,28.0,478.0,851.67,640.96
2016,8,22,16,45,663.0,100.5,3.05,28.0,425.0,807.66,612.22
2016,8,22,17,0,630.0,96.0,2.9,28.0,372.0,761.82,581.83
2016,8,22,17,15,586.5,89.5,2.7,27.5,318.0,702.07,541.69
2016,8,22,17,30,543.0,83.0,2.5,27.0,264.0,641.72,499.81
2016,8,22,17,45,476.5,74.5,2.35,27.0,211.0,558.39,438.4
2016,8,22,18,0,410.0,66.0,2.2,27.0,158.0,471.5,371.63
2016,8,22,18,15,313.5,53.0,2.25,26.5,111.0,365.6,287.95
2016,8,22,18,30,217.0,40.0,2.3,26.0,64.0,267.44,203.57
2016,8,22,18,45,108.5,20.0,2.35,26.0,32.0,136.61,32.7
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,16.0,3.7,24.0,21.0,13.66,0.0
2016,8,23,6,30,120.0,32.0,3.8,24.0,42.0,24.87,12.69
2016,8,23,6,45,225.5,48.5,3.9,24.5,85.5,36.92,25.27
2016,8,23,7,0,331.0,65.0,4.0,25.0,129.0,49.0,36.12
2016,8,23,7,15,165.5,36.5,4.2,25.0,68.5,27.0,17.59
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,6.58,0.02
2016,8,23,7,45,0.0,43.5,4.6,25.5,43.5,35.95,25.26
2016,8,23,8,0,0.0,79.0,4.8,26.0,79.0,65.35,50.11
2016,8,23,8,15,65.5,149.0,4.9,26.0,182.5,112.73,89.75
2016,8,23,8,30,131.0,219.0,5.0,26.0,286.0,149.22,119.68
2016,8,23,8,45,437.5,164.5,5.1,26.5,422.0,106.31,83.5
2016,8,23,9,0,744.0,110.0,5.2,27.0,558.0,80.25,61.49
2016,8,23,9,15,762.5,113.5,5.2,27.5,606.0,80.85,61.66
2016,8,23,9,30,781.0,117.0,5.2,28.0,654.0,81.36,61.76
2016,8,23,9,45,531.5,233.0,5.2,28.5,609.0,167.45,110.87
2016,8,23,10,0,282.0,349.0,5.2,29.0,564.0,250.7,176.81
2016,8,23,10,15,564.0,233.5,5.2,29.0,690.0,247.03,162.07
2016,8,23,10,30,846.0,118.0,5.2,29.0,816.0,294.66,191.29
2016,8,23,10,45,857.0,117.5,5.25,29.5,846.5,350.15,238.55
2016,8,23,11,0,868.0,117.0,5.3,30.0,877.0,406.07,286.01
2016,8,23,11,15,873.5,118.0,5.25,30.0,899.0,460.89,332.39
2016,8,23,11,30,879.0,119.0,5.2,30.0,921.0,515.15,377.21
2016,8,23,11,45,880.0,121.0,5.2,30.5,934.5,566.96,418.3
2016,8,23,12,0,881.0,123.0,5.2,31.0,948.0,617.4,457.11
2016,8,23,12,15,882.5,123.5,5.2,31.0,953.5,665.49,494.11
2016,8,23,12,30,884.0,124.0,5.2,31.0,959.0,711.87,529.06
2016,8,23,12,45,883.0,124.0,5.2,31.0,955.5,754.11,560.42
2016,8,23,13,0,882.0,124.0,5.2,31.0,952.0,793.99,588.5
2016,8,23,13,15,879.5,123.0,5.15,31.0,940.5,829.23,612.49
2016,8,23,13,30,877.0,122.0,5.1,31.0,929.0,861.55,634.42
2016,8,23,13,45,872.0,121.5,5.1,31.0,909.0,889.07,653.36
2016,8,23,14,0,867.0,121.0,5.1,31.0,889.0,913.26,670.14
2016,8,23,14,15,537.5,266.0,5.05,31.0,737.0,789.6,583.4
2016,8,23,14,30,208.0,411.0,5.0,31.0,585.0,605.95,447.78
2016,8,23,14,45,243.0,386.0,4.95,31.0,581.0,625.8,464.52
2016,8,23,15,0,278.0,361.0,4.9,31.0,577.0,664.91,493.73
2016,8,23,15,15,533.0,241.0,4.8,30.5,627.5,820.03,610.88
2016,8,23,15,30,788.0,121.0,4.7,30.0,678.0,952.82,704.53
2016,8,23,15,45,766.5,119.5,4.65,30.0,630.5,934.92,693.1
2016,8,23,16,0,745.0,118.0,4.6,30.0,583.0,913.62,680.57
2016,8,23,16,15,721.5,114.0,4.35,29.5,532.0,891.05,667.7
2016,8,23,16,30,698.0,110.0,4.1,29.0,481.0,859.38,648.5
2016,8,23,16,45,662.0,105.5,3.9,29.0,427.0,812.42,617.42
2016,8,23,17,0,626.0,101.0,3.7,29.0,373.0,763.63,584.67
2016,8,23,17,15,581.0,94.0,3.4,28.5,318.0,701.84,542.56
2016,8,23,17,30,536.0,87.0,3.1,28.0,263.0,639.41,498.65
2016,8,23,17,45,469.0,77.5,2.85,27.5,210.0,554.42,436.24
2016,8,23,18,0,402.0,68.0,2.6,27.0,157.0,467.54,369.51
2016,8,23,18,15,301.5,54.0,2.55,26.5,110.0,357.57,281.65
2016,8,23,18,30,201.0,40.0,2.5,26.0,63.0,255.69,193.34
2016,8,23,18,45,100.5,20.0,2.5,26.0,31.5,129.52,8.06
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.5,14.0,2.75,23.0,23.0,11.95,0.0
2016,8,24,6,30,219.0,28.0,3.0,23.0,46.0,21.8,10.22
2016,8,24,6,45,337.5,39.5,3.3,23.5,92.0,31.98,21.22
2016,8,24,7,0,456.0,51.0,3.6,24.0,138.0,40.72,29.21
2016,8,24,7,15,525.5,58.5,3.75,24.5,192.0,45.77,33.77
2016,8,24,7,30,595.0,66.0,3.9,25.0,246.0,50.77,38.06
2016,8,24,7,45,649.5,69.5,4.1,25.5,303.0,52.61,39.5
2016,8,24,8,0,704.0,73.0,4.3,26.0,360.0,59.42,45.07
2016,8,24,8,15,734.5,77.0,4.3,26.0,415.0,61.59,46.73
2016,8,24,8,30,765.0,81.0,4.3,26.0,470.0,63.69,48.31
2016,8,24,8,45,792.0,82.5,4.35,26.5,523.0,63.94,48.23
2016,8,24,9,0,819.0,84.0,4.4,27.0,576.0,73.74,56.1
2016,8,24,9,15,834.5,86.5,4.4,27.5,624.0,75.21,57.0
2016,8,24,9,30,850.0,89.0,4.4,28.0,672.0,76.53,57.79
2016,8,24,9,45,863.0,90.5,4.4,28.5,714.5,117.96,63.71
2016,8,24,10,0,876.0,92.0,4.4,29.0,757.0,175.03,95.15
2016,8,24,10,15,884.5,93.5,4.4,29.0,793.5,232.59,138.03
2016,8,24,10,30,893.0,95.0,4.4,29.0,830.0,290.73,186.27
2016,8,24,10,45,899.0,96.5,4.4,29.5,859.0,348.47,235.48
2016,8,24,11,0,905.0,98.0,4.4,30.0,888.0,406.06,284.31
2016,8,24,11,15,909.0,99.0,4.35,30.0,909.5,462.1,331.57
2016,8,24,11,30,913.0,100.0,4.3,30.0,931.0,517.33,376.99
2016,8,24,11,45,907.5,105.5,4.3,30.5,942.0,569.83,418.38
2016,8,24,12,0,902.0,111.0,4.3,31.0,953.0,620.31,456.89
2016,8,24,12,15,902.5,111.0,4.25,31.0,958.0,668.18,493.3
2016,8,24,12,30,903.0,111.0,4.2,31.0,963.0,714.13,527.46
2016,8,24,12,45,900.0,112.5,4.2,31.0,958.5,756.68,558.61
2016,8,24,13,0,897.0,114.0,4.2,31.0,954.0,796.69,586.05
2016,8,24,13,15,612.0,273.5,4.15,31.0,843.5,759.33,556.49
2016,8,24,13,30,327.0,433.0,4.1,31.0,733.0,682.38,497.73
2016,8,24,13,45,601.5,273.5,4.1,31.0,810.5,810.39,593.49
2016,8,24,14,0,876.0,114.0,4.1,31.0,888.0,914.19,665.9
2016,8,24,14,15,869.0,113.0,4.05,31.0,860.0,932.61,677.91
2016,8,24,14,30,862.0,112.0,4.0,31.0,832.0,947.42,688.23
2016,8,24,14,45,840.0,117.0,3.95,31.0,794.5,950.37,690.92
2016,8,24,15,0,818.0,122.0,3.9,31.0,757.0,961.95,699.52
2016,8,24,15,15,805.0,119.5,3.85,30.5,715.5,958.57,699.83
2016,8,24,15,30,792.0,117.0,3.8,30.0,674.0,951.52,697.99
2016,8,24,15,45,772.5,115.0,3.75,30.0,627.0,934.99,688.62
2016,8,24,16,0,753.0,113.0,3.7,30.0,580.0,915.07,677.15
2016,8,24,16,15,730.0,108.5,3.5,29.5,529.0,891.66,663.88
2016,8,24,16,30,707.0,104.0,3.3,29.0,478.0,859.68,644.73
2016,8,24,16,45,673.0,99.5,3.1,29.0,424.0,814.52,615.06
2016,8,24,17,0,639.0,95.0,2.9,29.0,370.0,767.51,583.73
2016,8,24,17,15,595.0,88.0,2.6,28.5,315.5,706.47,542.33
2016,8,24,17,30,551.0,81.0,2.3,28.0,261.0,644.85,499.19
2016,8,24,17,45,482.5,72.5,2.05,27.5,207.5,559.67,437.11
2016,8,24,18,0,414.0,64.0,1.8,27.0,154.0,476.09,373.31
2016,8,24,18,15,316.5,50.5,1.75,26.5,107.0,364.03,284.98
2016,8,24,18,30,219.0,37.0,1.7,26.0,60.0,264.78,198.13
2016,8,24,18,45,109.5,18.5,1.65,26.0,30.0,131.76,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,11.52,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.01,9.36
2016,8,25,6,45,313.0,40.5,1.8,23.5,89.0,32.82,21.91
2016,8,25,7,0,419.0,54.0,2.0,24.0,134.0,43.11,31.24
2016,8,25,7,15,490.0,63.0,2.1,24.0,187.0,49.19,36.78
2016,8,25,7,30,561.0,72.0,2.2,24.0,240.0,55.16,42.0
2016,8,25,7,45,606.5,79.0,2.3,24.5,295.0,59.22,45.33
2016,8,25,8,0,652.0,86.0,2.4,25.0,350.0,63.15,48.44
2016,8,25,8,15,685.0,91.0,2.4,25.0,404.5,65.38,50.14
2016,8,25,8,30,718.0,96.0,2.4,25.0,459.0,67.53,51.75
2016,8,25,8,45,744.5,99.0,2.4,25.5,511.5,74.68,57.43
2016,8,25,9,0,771.0,102.0,2.4,26.0,564.0,75.4,57.69
2016,8,25,9,15,788.0,105.0,2.35,26.5,611.5,75.91,57.79
2016,8,25,9,30,805.0,108.0,2.3,27.0,659.0,76.34,57.84
2016,8,25,9,45,821.5,109.0,2.25,27.5,702.0,115.14,63.12
2016,8,25,10,0,838.0,110.0,2.2,28.0,745.0,180.53,101.07
2016,8,25,10,15,847.0,111.5,2.15,28.0,780.5,236.23,142.13
2016,8,25,10,30,856.0,113.0,2.1,28.0,816.0,292.58,188.32
2016,8,25,10,45,863.5,114.0,2.05,28.5,845.5,348.58,235.3
2016,8,25,11,0,871.0,115.0,2.0,29.0,875.0,404.64,281.92
2016,8,25,11,15,562.0,282.0,1.95,29.0,776.5,440.01,315.99
2016,8,25,11,30,253.0,449.0,1.9,29.0,678.0,451.73,327.95
2016,8,25,11,45,571.5,282.0,1.9,29.0,811.0,519.29,378.16
2016,8,25,12,0,890.0,115.0,1.9,29.0,944.0,615.85,449.94
2016,8,25,12,15,890.5,115.0,1.9,29.0,949.0,663.23,484.83
2016,8,25,12,30,891.0,115.0,1.9,29.0,954.0,708.73,517.84
2016,8,25,12,45,890.0,115.0,1.9,29.5,950.0,751.06,546.85
2016,8,25,13,0,889.0,115.0,1.9,30.0,946.0,790.97,572.25
2016,8,25,13,15,886.0,114.5,1.9,30.0,933.5,826.22,595.19
2016,8,25,13,30,883.0,114.0,1.9,30.0,921.0,858.51,616.15
2016,8,25,13,45,877.5,113.0,1.9,30.0,901.0,885.02,633.39
2016,8,25,14,0,872.0,112.0,1.9,30.0,881.0,908.12,648.54
2016,8,25,14,15,609.5,244.0,1.9,30.0,773.0,839.64,603.43
2016,8,25,14,30,347.0,376.0,1.9,30.0,665.0,720.5,519.83
2016,8,25,14,45,328.0,363.0,1.95,30.0,627.0,703.34,510.5
2016,8,25,15,0,309.0,350.0,2.0,30.0,589.0,683.66,498.56
2016,8,25,15,15,258.5,338.0,2.0,29.5,530.5,631.59,464.32
2016,8,25,15,30,208.0,326.0,2.0,29.0,472.0,555.83,413.3
2016,8,25,15,45,166.0,302.5,2.0,29.0,414.0,494.8,370.84
2016,8,25,16,0,124.0,279.0,2.0,29.0,356.0,432.44,326.37
2016,8,25,16,15,277.5,231.5,1.9,28.5,383.5,555.79,422.05
2016,8,25,16,30,431.0,184.0,1.8,28.0,411.0,674.37,510.73
2016,8,25,16,45,530.0,139.0,1.75,28.0,387.0,713.68,540.48
2016,8,25,17,0,629.0,94.0,1.7,28.0,363.0,755.84,570.81
2016,8,25,17,15,584.5,87.0,1.55,27.5,308.5,694.56,529.4
2016,8,25,17,30,540.0,80.0,1.4,27.0,254.0,632.77,487.09
2016,8,25,17,45,472.5,71.0,1.3,27.0,201.5,548.26,425.71
2016,8,25,18,0,405.0,62.0,1.2,27.0,149.0,465.47,362.71
2016,8,25,18,15,308.0,48.5,1.2,26.5,103.0,353.86,275.4
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,255.53,188.69
2016,8,25,18,45,105.5,17.5,1.2,25.5,28.5,125.56,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,60.5,14.0,0.7,23.0,19.0,11.95,0.0
2016,8,26,6,30,121.0,28.0,0.8,23.0,38.0,21.58,9.44
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,34.35,23.17
2016,8,26,7,0,324.0,62.0,1.0,24.0,123.0,46.84,34.41
2016,8,26,7,15,395.0,74.0,1.0,24.0,174.0,55.29,42.0
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,63.54,49.18
2016,8,26,7,45,517.5,94.5,1.05,24.5,279.0,70.21,54.68
2016,8,26,8,0,569.0,103.0,1.1,25.0,333.0,74.7,58.2
2016,8,26,8,15,296.0,144.5,1.0,25.5,265.0,102.06,80.74
2016,8,26,8,30,23.0,186.0,0.9,26.0,197.0,142.68,113.61
2016,8,26,8,45,362.0,155.0,0.85,26.5,370.0,99.57,77.56
2016,8,26,9,0,701.0,124.0,0.8,27.0,543.0,81.21,62.13
2016,8,26,9,15,604.0,177.0,0.7,27.0,559.5,110.17,85.62
2016,8,26,9,30,507.0,230.0,0.6,27.0,576.0,137.49,107.28
2016,8,26,9,45,485.5,256.5,0.5,27.5,605.0,176.07,118.43
2016,8,26,10,0,464.0,283.0,0.4,28.0,634.0,224.81,148.01
2016,8,26,10,15,467.0,299.0,0.45,28.0,667.0,270.09,180.32
2016,8,26,10,30,470.0,315.0,0.5,28.0,700.0,316.2,215.68
2016,8,26,10,45,397.5,360.0,0.6,28.0,694.0,366.94,257.13
2016,8,26,11,0,325.0,405.0,0.7,28.0,688.0,400.59,285.09
2016,8,26,11,15,393.0,389.5,0.8,28.0,740.0,447.04,319.34
2016,8,26,11,30,461.0,374.0,0.9,28.0,792.0,494.3,354.45
2016,8,26,11,45,481.0,379.0,1.0,28.5,821.0,543.76,390.18
2016,8,26,12,0,501.0,384.0,1.1,29.0,850.0,594.98,426.37
2016,8,26,12,15,459.0,394.0,1.2,29.0,822.5,612.09,439.54
2016,8,26,12,30,417.0,404.0,1.3,29.0,795.0,624.7,449.41
2016,8,26,12,45,388.0,416.0,1.4,29.0,779.0,641.69,461.97
2016,8,26,13,0,359.0,428.0,1.5,29.0,763.0,656.51,472.73
2016,8,26,13,15,223.5,436.0,1.55,29.0,644.0,570.84,413.48
2016,8,26,13,30,88.0,444.0,1.6,29.0,525.0,469.55,341.81
2016,8,26,13,45,452.5,294.0,1.7,29.0,693.5,696.33,508.41
2016,8,26,14,0,817.0,144.0,1.8,29.0,862.0,899.85,646.83
2016,8,26,14,15,642.5,233.0,1.9,29.0,786.5,859.48,619.58
2016,8,26,14,30,468.0,322.0,2.0,29.0,711.0,797.36,576.63
2016,8,26,14,45,629.0,226.5,2.1,29.0,725.0,878.99,637.42
2016,8,26,15,0,790.0,131.0,2.2,29.0,739.0,943.13,680.93
2016,8,26,15,15,547.5,219.0,2.25,28.5,629.5,809.3,594.56
2016,8,26,15,30,305.0,307.0,2.3,28.0,520.0,652.66,485.31
2016,8,26,15,45,268.0,290.0,2.35,28.0,467.5,604.2,453.49
2016,8,26,16,0,231.0,273.0,2.4,28.0,415.0,532.26,403.82
2016,8,26,16,15,258.0,243.0,2.35,27.5,388.5,550.6,420.34
2016,8,26,16,30,285.0,213.0,2.3,27.0,362.0,544.33,419.09
2016,8,26,16,45,313.5,183.0,2.25,27.0,330.0,536.5,416.06
2016,8,26,17,0,342.0,153.0,2.2,27.0,298.0,525.22,410.41
2016,8,26,17,15,319.5,133.0,2.1,26.5,253.0,476.74,376.0
2016,8,26,17,30,297.0,113.0,2.0,26.0,208.0,427.69,340.18
2016,8,26,17,45,261.0,93.5,1.9,26.0,164.5,367.35,293.25
2016,8,26,18,0,225.0,74.0,1.8,26.0,121.0,308.02,245.23
2016,8,26,18,15,167.0,54.0,1.8,25.5,83.0,231.38,181.68
2016,8,26,18,30,109.0,34.0,1.8,25.0,45.0,157.56,114.68
2016,8,26,18,45,54.5,17.0,1.85,25.0,22.5,54.1,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,54.0,13.5,0.6,22.5,17.5,11.52,0.0
2016,8,27,6,30,108.0,27.0,0.7,23.0,35.0,21.19,8.76
2016,8,27,6,45,190.0,45.0,0.8,23.5,74.5,34.24,23.04
2016,8,27,7,0,272.0,63.0,0.9,24.0,114.0,47.31,34.79
2016,8,27,7,15,336.5,76.0,0.9,24.0,161.0,56.33,42.88
2016,8,27,7,30,401.0,89.0,0.9,24.0,208.0,65.09,50.49
2016,8,27,7,45,494.5,93.0,0.9,24.5,270.5,68.89,53.56
2016,8,27,8,0,588.0,97.0,0.9,25.0,333.0,70.54,54.68
2016,8,27,8,15,623.0,103.0,0.75,25.5,386.5,73.06,56.47
2016,8,27,8,30,658.0,109.0,0.6,26.0,440.0,75.47,58.12
2016,8,27,8,45,473.5,181.0,0.45,26.5,432.5,117.23,92.11
2016,8,27,9,0,289.0,253.0,0.3,27.0,425.0,161.37,126.85
2016,8,27,9,15,165.5,266.5,0.4,27.0,367.0,176.25,138.15
2016,8,27,9,30,42.0,280.0,0.5,27.0,309.0,193.13,151.12
2016,8,27,9,45,409.0,207.5,0.6,27.5,514.5,143.21,95.52
2016,8,27,10,0,776.0,135.0,0.7,28.0,720.0,177.82,101.0
2016,8,27,10,15,503.0,265.5,0.8,28.0,652.0,256.43,169.83
2016,8,27,10,30,230.0,396.0,0.9,28.0,584.0,326.32,232.39
2016,8,27,10,45,277.0,400.5,1.05,28.5,635.0,354.66,252.46
2016,8,27,11,0,324.0,405.0,1.2,29.0,686.0,400.09,285.61
2016,8,27,11,15,572.0,277.0,1.3,29.0,788.5,436.7,311.66
2016,8,27,11,30,820.0,149.0,1.4,29.0,891.0,504.95,362.8
2016,8,27,11,45,516.0,309.0,1.5,29.0,779.0,512.61,371.32
2016,8,27,12,0,212.0,469.0,1.6,29.0,667.0,494.54,358.49
2016,8,27,12,15,263.5,459.5,1.65,29.0,706.5,539.17,391.04
2016,8,27,12,30,315.0,450.0,1.7,29.0,746.0,590.99,427.98
2016,8,27,12,45,571.5,300.0,1.8,29.0,833.0,681.74,495.66
2016,8,27,13,0,828.0,150.0,1.9,29.0,920.0,772.31,562.94
2016,8,27,13,15,825.0,149.0,1.95,29.0,908.5,814.96,590.93
2016,8,27,13,30,822.0,148.0,2.0,29.0,897.0,846.56,612.02
2016,8,27,13,45,814.0,148.5,2.05,29.0,876.0,872.18,629.34
2016,8,27,14,0,806.0,149.0,2.1,29.0,855.0,894.39,644.58
2016,8,27,14,15,798.5,147.0,2.1,29.0,827.5,911.06,655.92
2016,8,27,14,30,791.0,145.0,2.1,29.0,800.0,924.14,665.12
2016,8,27,14,45,777.0,144.5,2.15,29.0,764.5,928.94,669.69
2016,8,27,15,0,763.0,144.0,2.2,29.0,729.0,930.01,672.11
2016,8,27,15,15,495.0,232.0,2.15,29.0,603.5,771.12,566.14
2016,8,27,15,30,227.0,320.0,2.1,29.0,478.0,568.22,422.27
2016,8,27,15,45,459.0,226.0,2.1,29.0,516.0,743.41,552.57
2016,8,27,16,0,691.0,132.0,2.1,29.0,554.0,880.34,647.39
2016,8,27,16,15,665.5,126.5,2.0,28.5,503.5,847.95,627.01
2016,8,27,16,30,640.0,121.0,1.9,28.0,453.0,812.89,606.27
2016,8,27,16,45,607.5,114.0,1.85,28.0,400.5,766.88,576.99
2016,8,27,17,0,575.0,107.0,1.8,28.0,348.0,719.03,545.91
2016,8,27,17,15,528.5,98.0,1.65,27.5,294.5,654.34,502.33
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,581.8,451.54
2016,8,27,17,45,417.5,77.5,1.4,26.5,189.5,500.55,392.26
2016,8,27,18,0,353.0,66.0,1.3,26.0,138.0,422.26,332.06
2016,8,27,18,15,259.5,49.5,1.3,25.5,93.5,316.81,247.14
2016,8,27,18,30,166.0,33.0,1.3,25.0,49.0,218.89,157.29
2016,8,27,18,45,83.0,16.5,1.3,25.0,24.5,74.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,13.0,1.7,22.0,17.5,11.1,0.0
2016,8,28,6,30,123.0,26.0,1.9,22.0,35.0,20.08,7.61
2016,8,28,6,45,218.5,44.0,2.1,22.5,77.5,33.61,22.56
2016,8,28,7,0,314.0,62.0,2.3,23.0,120.0,46.83,34.49
2016,8,28,7,15,384.5,74.5,2.35,23.5,170.5,55.62,42.35
2016,8,28,7,30,455.0,87.0,2.4,24.0,221.0,64.2,49.74
2016,8,28,7,45,505.0,96.0,2.45,24.5,274.0,71.43,55.76
2016,8,28,8,0,555.0,105.0,2.5,25.0,327.0,76.22,59.54
2016,8,28,8,15,591.0,112.0,2.6,25.5,380.0,79.17,61.68
2016,8,28,8,30,627.0,119.0,2.7,26.0,433.0,81.97,63.66
2016,8,28,8,45,658.0,123.0,2.8,26.5,484.5,82.54,63.75
2016,8,28,9,0,689.0,127.0,2.9,27.0,536.0,83.08,63.84
2016,8,28,9,15,708.5,131.5,2.95,27.0,583.0,83.67,64.11
2016,8,28,9,30,728.0,136.0,3.0,27.0,630.0,84.16,64.32
2016,8,28,9,45,749.0,136.5,3.15,27.5,673.0,125.73,74.34
2016,8,28,10,0,770.0,137.0,3.3,28.0,716.0,177.69,102.06
2016,8,28,10,15,535.0,258.0,3.35,28.0,670.5,257.42,171.18
2016,8,28,10,30,300.0,379.0,3.4,28.0,625.0,321.81,229.86
2016,8,28,10,45,186.0,392.5,3.45,28.0,547.0,332.78,242.99
2016,8,28,11,0,72.0,406.0,3.5,28.0,469.0,327.81,242.71
2016,8,28,11,15,449.0,274.5,3.5,28.0,679.0,386.61,282.78
2016,8,28,11,30,826.0,143.0,3.5,28.0,889.0,503.93,369.45
2016,8,28,11,45,823.5,147.5,3.55,28.5,901.0,554.14,408.76
2016,8,28,12,0,821.0,152.0,3.6,29.0,913.0,603.85,446.69
2016,8,28,12,15,822.0,152.5,3.65,29.0,917.5,650.92,482.65
2016,8,28,12,30,823.0,153.0,3.7,29.0,922.0,696.33,516.64
2016,8,28,12,45,826.0,150.0,3.75,29.0,919.5,731.48,543.17
2016,8,28,13,0,829.0,147.0,3.8,29.0,917.0,770.27,571.54
2016,8,28,13,15,826.0,146.5,3.8,29.0,905.0,804.05,594.65
2016,8,28,13,30,823.0,146.0,3.8,29.0,893.0,845.05,622.62
2016,8,28,13,45,822.5,141.5,3.85,29.0,874.0,861.7,634.32
2016,8,28,14,0,822.0,137.0,3.9,29.0,855.0,885.21,650.89
2016,8,28,14,15,815.0,135.5,3.9,29.0,827.5,913.98,670.79
2016,8,28,14,30,808.0,134.0,3.9,29.0,800.0,928.12,680.98
2016,8,28,14,45,419.0,217.0,3.95,29.0,561.5,657.55,493.52
2016,8,28,15,0,30.0,300.0,4.0,29.0,323.0,316.69,237.34
2016,8,28,15,15,96.0,312.0,3.95,28.5,379.5,400.5,303.93
2016,8,28,15,30,162.0,324.0,3.9,28.0,436.0,508.25,385.94
2016,8,28,15,45,147.5,299.5,3.85,28.0,396.0,473.53,360.95
2016,8,28,16,0,133.0,275.0,3.8,28.0,356.0,437.51,335.35
2016,8,28,16,15,387.0,197.0,3.65,27.5,402.5,644.69,496.71
2016,8,28,16,30,641.0,119.0,3.5,27.0,449.0,810.56,619.26
2016,8,28,16,45,609.0,111.5,3.4,27.0,396.5,764.39,587.24
2016,8,28,17,0,577.0,104.0,3.3,27.0,344.0,716.4,554.81
2016,8,28,17,15,530.0,95.5,2.9,26.5,290.5,651.86,509.29
2016,8,28,17,30,483.0,87.0,2.5,26.0,237.0,586.9,461.99
2016,8,28,17,45,416.5,75.5,2.15,26.0,186.0,496.31,392.78
2016,8,28,18,0,350.0,64.0,1.8,26.0,135.0,416.48,329.08
2016,8,28,18,15,255.5,48.0,1.65,25.5,90.5,311.31,243.1
2016,8,28,18,30,161.0,32.0,1.5,25.0,46.0,214.17,150.6
2016,8,28,18,45,80.5,16.0,1.4,24.5,23.0,71.79,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.0,13.0,2.9,22.0,17.0,11.1,0.0
2016,8,29,6,30,120.0,26.0,3.1,22.0,34.0,20.09,7.1
2016,8,29,6,45,225.5,42.0,3.3,22.5,76.5,32.16,21.28
2016,8,29,7,0,331.0,58.0,3.5,23.0,119.0,44.02,32.07
2016,8,29,7,15,404.0,69.0,3.65,23.5,169.5,51.86,39.11
2016,8,29,7,30,477.0,80.0,3.8,24.0,220.0,61.05,47.06
2016,8,29,7,45,538.0,85.5,3.95,24.5,275.0,63.7,49.17
2016,8,29,8,0,599.0,91.0,4.1,25.0,330.0,66.4,51.23
2016,8,29,8,15,328.0,147.0,4.2,25.0,281.0,104.07,82.86
2016,8,29,8,30,57.0,203.0,4.3,25.0,232.0,145.64,117.19
2016,8,29,8,45,399.0,153.0,4.4,25.5,387.0,99.18,77.93
2016,8,29,9,0,741.0,103.0,4.5,26.0,542.0,75.84,58.1
2016,8,29,9,15,370.5,75.0,4.55,26.5,294.5,44.85,31.98
2016,8,29,9,30,0.0,47.0,4.6,27.0,47.0,39.03,26.97
2016,8,29,9,45,33.0,192.0,4.65,27.5,217.0,145.17,108.05
2016,8,29,10,0,66.0,337.0,4.7,28.0,387.0,241.83,179.63
2016,8,29,10,15,41.5,308.0,4.7,28.0,340.0,230.41,171.4
2016,8,29,10,30,17.0,279.0,4.7,28.0,293.0,223.2,166.8
2016,8,29,10,45,27.5,321.0,4.75,28.0,344.5,248.76,185.7
2016,8,29,11,0,38.0,363.0,4.8,28.0,396.0,287.04,214.17
2016,8,29,11,15,109.5,409.0,4.8,28.0,507.0,348.76,259.26
2016,8,29,11,30,181.0,455.0,4.8,28.0,618.0,428.24,317.65
2016,8,29,11,45,243.0,450.5,4.8,28.5,673.0,477.13,353.3
2016,8,29,12,0,305.0,446.0,4.8,29.0,728.0,528.8,391.07
2016,8,29,12,15,594.5,278.0,4.8,29.0,831.0,606.7,451.8
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,698.14,522.92
2016,8,29,12,45,881.0,111.0,4.85,29.0,929.5,739.39,553.79
2016,8,29,13,0,878.0,112.0,4.9,29.0,925.0,778.1,581.35
2016,8,29,13,15,875.0,111.5,4.9,29.0,913.0,812.76,605.39
2016,8,29,13,30,872.0,111.0,4.9,29.0,901.0,844.45,627.38
2016,8,29,13,45,865.0,111.5,4.9,29.0,880.0,870.51,645.53
2016,8,29,14,0,858.0,112.0,4.9,29.0,859.0,893.18,661.47
2016,8,29,14,15,465.5,246.5,4.9,28.5,650.5,701.7,527.18
2016,8,29,14,30,73.0,381.0,4.9,28.0,442.0,429.91,322.84
2016,8,29,14,45,444.5,246.0,4.9,28.0,586.5,712.66,539.9
2016,8,29,15,0,816.0,111.0,4.9,28.0,731.0,932.32,696.12
2016,8,29,15,15,803.0,108.5,4.8,28.0,690.0,940.06,700.82
2016,8,29,15,30,790.0,106.0,4.7,28.0,649.0,932.58,696.69
2016,8,29,15,45,767.0,105.0,4.65,28.0,601.5,913.45,685.23
2016,8,29,16,0,744.0,104.0,4.6,28.0,554.0,891.02,671.65
2016,8,29,16,15,720.5,100.0,4.4,27.5,503.5,861.39,653.85
2016,8,29,16,30,697.0,96.0,4.2,27.0,453.0,834.81,638.13
2016,8,29,16,45,348.5,54.0,4.05,27.0,232.5,431.56,342.84
2016,8,29,17,0,0.0,12.0,3.9,27.0,12.0,9.89,2.4
2016,8,29,17,15,0.0,10.0,3.55,26.5,10.0,8.23,1.11
2016,8,29,17,30,0.0,8.0,3.2,26.0,8.0,6.58,0.0
2016,8,29,17,45,0.0,6.0,2.85,25.5,6.0,4.93,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.28,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.05,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.82,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.43,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.0,12.0,2.15,22.0,17.0,10.24,0.0
2016,8,30,6,30,146.0,24.0,2.4,22.0,34.0,18.62,5.64
2016,8,30,6,45,252.0,39.0,2.65,22.5,76.5,30.03,19.47
2016,8,30,7,0,358.0,54.0,2.9,23.0,119.0,41.25,29.7
2016,8,30,7,15,430.0,64.5,2.95,23.5,170.0,50.33,37.79
2016,8,30,7,30,502.0,75.0,3.0,24.0,221.0,57.33,43.86
2016,8,30,7,45,313.5,118.5,3.05,24.5,216.5,86.48,68.6
2016,8,30,8,0,125.0,162.0,3.1,25.0,212.0,115.1,92.38
2016,8,30,8,15,184.0,184.5,3.15,25.5,269.5,129.82,104.12
2016,8,30,8,30,243.0,207.0,3.2,26.0,327.0,137.68,110.01
2016,8,30,8,45,259.5,230.0,3.25,26.5,371.5,149.82,119.34
2016,8,30,9,0,276.0,253.0,3.3,27.0,416.0,161.31,128.03
2016,8,30,9,15,329.0,264.0,3.35,27.0,474.5,166.56,131.86
2016,8,30,9,30,382.0,275.0,3.4,27.0,533.0,171.57,135.51
2016,8,30,9,45,334.5,309.0,3.5,27.5,545.5,205.24,146.5
2016,8,30,10,0,287.0,343.0,3.6,28.0,558.0,246.01,173.45
2016,8,30,10,15,330.0,349.5,3.65,28.0,608.5,283.24,198.87
2016,8,30,10,30,373.0,356.0,3.7,28.0,659.0,325.63,230.26
2016,8,30,10,45,432.5,347.0,3.75,28.5,710.5,359.82,255.97
2016,8,30,11,0,492.0,338.0,3.8,29.0,762.0,409.85,294.18
2016,8,30,11,15,426.5,373.5,3.8,29.0,748.0,443.2,322.4
2016,8,30,11,30,361.0,409.0,3.8,29.0,734.0,475.82,348.58
2016,8,30,11,45,314.5,432.0,3.85,29.0,718.0,496.98,365.44
2016,8,30,12,0,268.0,455.0,3.9,29.0,702.0,513.93,378.5
2016,8,30,12,15,256.5,460.5,3.9,29.0,698.0,535.75,394.78
2016,8,30,12,30,245.0,466.0,3.9,29.0,694.0,554.84,408.84
2016,8,30,12,45,154.5,449.5,3.95,29.0,593.0,496.57,366.86
2016,8,30,13,0,64.0,433.0,4.0,29.0,492.0,421.93,312.19
2016,8,30,13,15,250.5,404.5,3.95,29.0,631.5,573.34,425.36
2016,8,30,13,30,437.0,376.0,3.9,29.0,771.0,732.19,539.59
2016,8,30,13,45,447.5,362.5,3.9,29.0,758.5,753.95,554.88
2016,8,30,14,0,458.0,349.0,3.9,29.0,746.0,773.72,569.61
2016,8,30,14,15,456.5,335.0,3.8,29.0,719.5,779.76,574.45
2016,8,30,14,30,455.0,321.0,3.7,29.0,693.0,782.99,577.52
2016,8,30,14,45,394.0,328.5,3.65,29.0,640.5,730.41,541.38
2016,8,30,15,0,333.0,336.0,3.6,29.0,588.0,691.89,514.48
2016,8,30,15,15,352.5,309.5,3.45,28.5,563.0,692.96,518.16
2016,8,30,15,30,372.0,283.0,3.3,28.0,538.0,691.69,520.1
2016,8,30,15,45,388.5,256.0,3.2,28.0,505.0,684.33,517.01
2016,8,30,16,0,405.0,229.0,3.1,28.0,472.0,695.76,526.83
2016,8,30,16,15,390.0,209.0,2.85,28.0,426.0,638.83,487.8
2016,8,30,16,30,375.0,189.0,2.6,28.0,380.0,601.51,462.3
2016,8,30,16,45,358.0,169.0,2.4,28.0,334.0,560.6,433.89
2016,8,30,17,0,341.0,149.0,2.2,28.0,288.0,518.36,404.01
2016,8,30,17,15,310.0,130.0,1.95,27.5,242.0,463.59,364.34
2016,8,30,17,30,279.0,111.0,1.7,27.0,196.0,408.91,323.49
2016,8,30,17,45,232.0,91.5,1.45,26.5,152.0,340.16,269.9
2016,8,30,18,0,185.0,72.0,1.2,26.0,108.0,273.48,215.86
2016,8,30,18,15,122.0,50.5,1.15,25.5,71.0,192.66,148.63
2016,8,30,18,30,59.0,29.0,1.1,25.0,34.0,96.35,60.65
