Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,45,29.5,14.5,1.05,25.0,17.0,33.55,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,10.24,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,18.87,5.13
2016,8,31,6,45,175.5,43.5,2.3,23.5,71.0,33.13,21.91
2016,8,31,7,0,273.0,63.0,2.5,24.0,112.0,47.41,34.77
2016,8,31,7,15,344.0,77.5,2.45,24.0,162.0,57.56,43.89
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,67.43,52.5
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.5,71.84,56.11
2016,8,31,8,0,543.0,106.0,2.3,25.0,321.0,77.12,60.31
2016,8,31,8,15,580.0,113.5,2.35,25.5,374.0,80.39,62.73
2016,8,31,8,30,617.0,121.0,2.4,26.0,427.0,83.51,64.96
2016,8,31,8,45,654.0,123.0,2.5,27.0,479.5,82.76,63.82
2016,8,31,9,0,691.0,125.0,2.6,28.0,532.0,82.14,62.81
2016,8,31,9,15,711.0,129.0,2.65,28.0,579.0,82.51,62.9
2016,8,31,9,30,731.0,133.0,2.7,28.0,626.0,82.8,62.95
2016,8,31,9,45,749.5,135.0,2.75,28.5,668.5,122.64,72.59
2016,8,31,10,0,768.0,137.0,2.8,29.0,711.0,175.42,100.19
2016,8,31,10,15,779.5,139.5,2.8,29.0,747.0,229.5,139.36
2016,8,31,10,30,791.0,142.0,2.8,29.0,783.0,284.77,184.15
2016,8,31,10,45,447.5,281.0,2.85,29.5,646.5,322.55,226.77
2016,8,31,11,0,104.0,420.0,2.9,30.0,510.0,348.2,254.57
2016,8,31,11,15,72.0,402.0,2.9,30.0,465.0,335.54,246.27
2016,8,31,11,30,40.0,384.0,2.9,30.0,420.0,317.67,233.76
2016,8,31,11,45,69.0,419.0,2.9,30.5,482.0,366.46,268.79
2016,8,31,12,0,98.0,454.0,2.9,31.0,544.0,419.68,306.48
2016,8,31,12,15,224.5,442.5,2.9,31.0,650.5,502.62,366.72
2016,8,31,12,30,351.0,431.0,2.9,31.0,757.0,600.45,436.68
2016,8,31,12,45,575.5,299.0,2.95,31.0,830.5,683.32,498.54
2016,8,31,13,0,800.0,167.0,3.0,31.0,904.0,772.27,564.5
2016,8,31,13,15,565.5,295.5,3.0,31.0,812.5,738.95,537.61
2016,8,31,13,30,331.0,424.0,3.0,31.0,721.0,677.59,491.49
2016,8,31,13,45,556.5,293.5,3.0,31.0,780.0,785.43,571.37
2016,8,31,14,0,782.0,163.0,3.0,31.0,839.0,884.26,640.89
2016,8,31,14,15,773.5,161.0,2.95,31.0,811.0,899.55,650.6
2016,8,31,14,30,765.0,159.0,2.9,31.0,783.0,911.25,658.73
2016,8,31,14,45,756.5,154.5,2.85,31.0,748.5,916.81,663.03
2016,8,31,15,0,748.0,150.0,2.8,31.0,714.0,918.71,665.16
2016,8,31,15,15,533.0,222.5,2.7,30.5,613.0,796.49,584.8
2016,8,31,15,30,318.0,295.0,2.6,30.0,512.0,651.67,483.34
2016,8,31,15,45,331.5,268.5,2.55,30.0,480.0,642.15,479.71
2016,8,31,16,0,345.0,242.0,2.5,30.0,448.0,630.17,473.55
2016,8,31,16,15,486.0,181.5,2.35,30.0,442.5,722.76,542.85
2016,8,31,16,30,627.0,121.0,2.2,30.0,437.0,796.51,594.63
2016,8,31,16,45,593.0,113.5,2.05,30.0,384.5,748.55,562.19
2016,8,31,17,0,559.0,106.0,1.9,30.0,332.0,698.84,528.97
2016,8,31,17,15,510.0,97.0,1.7,29.5,278.5,632.17,483.51
2016,8,31,17,30,461.0,88.0,1.5,29.0,225.0,559.22,431.87
2016,8,31,17,45,393.5,75.0,1.3,28.5,174.5,474.42,369.09
2016,8,31,18,0,326.0,62.0,1.1,28.0,124.0,392.89,305.5
2016,8,31,18,15,228.5,45.0,1.05,27.5,81.0,285.6,218.46
2016,8,31,18,30,131.0,28.0,1.0,27.0,38.0,178.46,108.33
2016,8,31,18,45,65.5,14.0,0.95,26.5,19.0,58.81,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,9.82,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,17.82,3.86
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,31.42,20.44
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,44.71,32.46
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,53.93,40.69
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,62.91,48.43
2016,9,1,7,45,506.0,94.5,2.35,25.5,269.5,70.63,54.85
2016,9,1,8,0,557.0,104.0,2.3,26.0,323.0,75.85,59.0
2016,9,1,8,15,593.0,111.0,2.3,26.5,376.0,78.84,61.17
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,81.69,63.18
2016,9,1,8,45,653.5,125.0,2.35,28.0,479.5,84.2,64.74
2016,9,1,9,0,678.0,132.0,2.4,29.0,530.0,86.51,66.13
2016,9,1,9,15,698.5,136.5,2.4,29.0,577.0,86.99,66.3
2016,9,1,9,30,719.0,141.0,2.4,29.0,624.0,87.39,66.42
2016,9,1,9,45,369.5,205.0,2.4,29.5,454.0,137.52,93.01
2016,9,1,10,0,20.0,269.0,2.4,30.0,284.0,209.33,154.98
2016,9,1,10,15,398.5,210.5,2.4,30.0,532.5,202.5,133.78
2016,9,1,10,30,777.0,152.0,2.4,30.0,781.0,287.59,185.73
2016,9,1,10,45,786.5,153.5,2.45,30.5,809.5,341.86,230.53
2016,9,1,11,0,796.0,155.0,2.5,31.0,838.0,396.65,275.67
2016,9,1,11,15,801.5,156.5,2.5,31.0,859.0,450.09,319.54
2016,9,1,11,30,807.0,158.0,2.5,31.0,880.0,503.18,362.03
2016,9,1,11,45,807.0,161.0,2.55,31.0,892.5,553.94,401.85
2016,9,1,12,0,807.0,164.0,2.6,31.0,905.0,603.44,439.68
2016,9,1,12,15,808.0,164.0,2.6,31.0,909.0,649.72,474.18
2016,9,1,12,30,809.0,164.0,2.6,31.0,913.0,694.32,506.69
2016,9,1,12,45,807.0,165.0,2.65,31.5,909.0,735.7,535.46
2016,9,1,13,0,805.0,166.0,2.7,32.0,905.0,774.76,562.04
2016,9,1,13,15,801.5,165.0,2.7,31.5,892.0,808.28,586.3
2016,9,1,13,30,798.0,164.0,2.7,31.0,879.0,838.89,607.85
2016,9,1,13,45,508.0,295.5,2.7,31.0,747.0,744.81,540.85
2016,9,1,14,0,218.0,427.0,2.7,31.0,615.0,605.16,440.14
2016,9,1,14,15,491.0,293.0,2.65,31.0,698.0,770.6,561.24
2016,9,1,14,30,764.0,159.0,2.6,31.0,781.0,909.6,656.66
2016,9,1,14,45,693.0,189.5,2.6,31.0,734.0,899.63,650.1
2016,9,1,15,0,622.0,220.0,2.6,31.0,687.0,876.73,636.08
2016,9,1,15,15,605.0,213.5,2.5,30.5,646.0,864.54,630.24
2016,9,1,15,30,588.0,207.0,2.4,30.0,605.0,841.56,617.4
2016,9,1,15,45,469.0,223.0,2.35,30.0,526.0,747.68,553.48
2016,9,1,16,0,350.0,239.0,2.3,30.0,447.0,631.33,473.04
2016,9,1,16,15,238.5,227.5,2.15,29.5,363.5,512.45,388.8
2016,9,1,16,30,127.0,216.0,2.0,29.0,280.0,373.57,286.56
2016,9,1,16,45,113.5,193.5,1.9,29.0,245.5,338.22,261.36
2016,9,1,17,0,100.0,171.0,1.8,29.0,211.0,283.57,220.68
2016,9,1,17,15,86.5,145.0,1.6,28.5,176.0,243.49,190.52
2016,9,1,17,30,73.0,119.0,1.4,28.0,141.0,202.99,159.13
2016,9,1,17,45,55.0,93.5,1.25,27.5,108.0,158.86,123.81
2016,9,1,18,0,37.0,68.0,1.1,27.0,75.0,114.04,86.98
2016,9,1,18,15,18.5,44.0,1.05,26.5,47.5,70.01,50.04
2016,9,1,18,30,0.0,20.0,1.0,26.0,20.0,16.93,4.28
2016,9,1,18,45,0.0,10.0,1.0,26.0,10.0,8.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,22.5,10.0,1.75,22.0,11.0,8.54,0.0
2016,9,2,6,30,45.0,20.0,1.9,22.0,22.0,16.27,2.35
2016,9,2,6,45,114.0,45.0,2.1,22.5,62.0,34.45,23.0
2016,9,2,7,0,183.0,70.0,2.3,23.0,102.0,52.49,39.2
2016,9,2,7,15,91.5,36.5,2.3,23.5,52.5,28.66,19.13
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.29,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.11,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,4.94,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,5.77,0.0
2016,9,2,8,45,0.0,44.0,2.05,26.5,44.0,36.44,25.21
2016,9,2,9,0,0.0,81.0,2.0,27.0,81.0,67.32,50.82
2016,9,2,9,15,3.5,140.0,1.9,27.0,142.5,113.15,88.36
2016,9,2,9,30,7.0,199.0,1.8,27.0,204.0,155.58,122.41
2016,9,2,9,45,30.5,261.5,1.7,27.5,284.0,187.12,139.74
2016,9,2,10,0,54.0,324.0,1.6,28.0,364.0,232.56,171.76
2016,9,2,10,15,131.5,358.5,1.5,28.0,463.0,264.02,191.23
2016,9,2,10,30,209.0,393.0,1.4,28.0,562.0,318.22,228.29
2016,9,2,10,45,264.0,396.5,1.35,28.5,618.0,347.55,248.48
2016,9,2,11,0,319.0,400.0,1.3,29.0,674.0,394.37,281.99
2016,9,2,11,15,508.5,313.0,1.3,29.0,761.5,436.69,312.09
2016,9,2,11,30,698.0,226.0,1.3,29.0,849.0,498.59,357.9
2016,9,2,11,45,515.5,329.5,1.3,29.5,793.0,526.17,378.82
2016,9,2,12,0,333.0,433.0,1.3,30.0,737.0,535.52,384.84
2016,9,2,12,15,301.5,444.5,1.35,30.0,721.5,552.06,397.17
2016,9,2,12,30,270.0,456.0,1.4,30.0,706.0,565.55,406.94
2016,9,2,12,45,155.5,426.0,1.45,30.0,569.5,478.09,346.47
2016,9,2,13,0,41.0,396.0,1.5,30.0,433.0,372.63,271.45
2016,9,2,13,15,36.5,380.5,1.5,30.0,414.0,362.4,264.9
2016,9,2,13,30,32.0,365.0,1.5,30.0,395.0,351.02,257.01
2016,9,2,13,45,88.0,396.5,1.55,30.0,473.0,435.3,318.78
2016,9,2,14,0,144.0,428.0,1.6,30.0,551.0,539.83,392.74
2016,9,2,14,15,102.0,396.5,1.65,30.0,482.5,465.23,340.35
2016,9,2,14,30,60.0,365.0,1.7,30.0,414.0,402.06,295.79
2016,9,2,14,45,281.5,315.5,1.8,30.0,528.0,608.06,448.05
2016,9,2,15,0,503.0,266.0,1.9,30.0,642.0,801.69,583.61
2016,9,2,15,15,539.0,235.5,1.95,30.0,617.5,815.5,594.14
2016,9,2,15,30,575.0,205.0,2.0,30.0,593.0,825.77,604.2
2016,9,2,15,45,464.0,221.0,2.05,30.0,519.0,739.96,546.48
2016,9,2,16,0,353.0,237.0,2.1,30.0,445.0,631.67,472.58
2016,9,2,16,15,462.0,187.5,2.05,29.5,433.0,705.03,529.57
2016,9,2,16,30,571.0,138.0,2.0,29.0,421.0,759.69,570.83
2016,9,2,16,45,537.5,128.0,1.95,29.0,369.5,701.36,531.6
2016,9,2,17,0,504.0,118.0,1.9,29.0,318.0,651.52,498.39
2016,9,2,17,15,454.0,106.5,1.75,28.5,265.0,583.97,451.62
2016,9,2,17,30,404.0,95.0,1.6,28.0,212.0,517.16,403.63
2016,9,2,17,45,335.5,79.5,1.5,27.5,162.5,430.34,337.96
2016,9,2,18,0,267.0,64.0,1.4,27.0,113.0,346.94,271.56
2016,9,2,18,15,179.0,44.0,1.3,26.5,71.5,245.64,187.44
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,121.35,57.97
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,42.58,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.0,1.75,21.5,13.5,9.39,0.0
2016,9,3,6,30,81.0,22.0,1.9,22.0,27.0,17.36,2.01
2016,9,3,6,45,173.5,42.0,2.05,22.5,67.5,32.05,20.95
2016,9,3,7,0,266.0,62.0,2.2,23.0,108.0,46.71,34.26
2016,9,3,7,15,337.0,77.0,2.2,23.5,158.0,57.24,43.68
2016,9,3,7,30,408.0,92.0,2.2,24.0,208.0,67.47,52.53
2016,9,3,7,45,463.0,102.0,2.25,25.0,261.0,73.83,57.69
2016,9,3,8,0,518.0,112.0,2.3,26.0,314.0,80.0,62.51
2016,9,3,8,15,555.5,120.5,2.25,26.5,367.0,85.55,66.81
2016,9,3,8,30,593.0,129.0,2.2,27.0,420.0,89.16,69.42
2016,9,3,8,45,625.5,134.0,2.15,27.5,471.5,90.08,69.76
2016,9,3,9,0,658.0,139.0,2.1,28.0,523.0,90.95,70.07
2016,9,3,9,15,679.0,144.0,2.0,28.0,569.5,91.56,70.32
2016,9,3,9,30,700.0,149.0,1.9,28.0,616.0,92.07,70.52
2016,9,3,9,45,491.0,244.5,1.85,28.5,583.0,165.87,112.67
2016,9,3,10,0,282.0,340.0,1.8,29.0,550.0,242.7,169.9
2016,9,3,10,15,195.5,364.0,1.8,29.0,513.0,278.26,198.66
2016,9,3,10,30,109.0,388.0,1.8,29.0,476.0,302.49,220.01
2016,9,3,10,45,178.5,402.5,1.8,29.5,552.5,335.66,242.15
2016,9,3,11,0,248.0,417.0,1.8,30.0,629.0,379.56,272.88
2016,9,3,11,15,519.0,292.0,1.8,30.0,749.5,426.6,305.27
2016,9,3,11,30,790.0,167.0,1.8,30.0,870.0,500.89,359.96
2016,9,3,11,45,757.5,192.5,1.85,30.0,874.5,550.71,398.5
2016,9,3,12,0,725.0,218.0,1.9,30.0,879.0,597.1,433.4
2016,9,3,12,15,726.0,218.0,1.95,30.0,883.5,641.7,466.44
2016,9,3,12,30,727.0,218.0,2.0,30.0,888.0,684.8,497.74
2016,9,3,12,45,724.5,218.5,2.05,30.5,883.5,724.08,524.79
2016,9,3,13,0,722.0,219.0,2.1,31.0,879.0,761.12,549.79
2016,9,3,13,15,718.0,218.0,2.15,31.0,866.0,793.17,572.26
2016,9,3,13,30,714.0,217.0,2.2,31.0,853.0,822.41,592.69
2016,9,3,13,45,495.5,314.5,2.25,31.0,751.0,751.03,542.01
2016,9,3,14,0,277.0,412.0,2.3,31.0,649.0,658.32,476.07
2016,9,3,14,15,215.0,403.5,2.35,31.0,584.0,593.12,432.19
2016,9,3,14,30,153.0,395.0,2.4,31.0,519.0,538.84,394.44
2016,9,3,14,45,413.0,291.5,2.5,31.0,604.0,727.55,532.96
2016,9,3,15,0,673.0,188.0,2.6,31.0,689.0,892.09,648.31
2016,9,3,15,15,656.0,183.0,2.65,30.5,647.5,881.57,643.14
2016,9,3,15,30,639.0,178.0,2.7,30.0,606.0,867.59,637.26
2016,9,3,15,45,624.0,168.5,2.8,30.0,561.0,847.41,626.36
2016,9,3,16,0,609.0,159.0,2.9,30.0,516.0,824.05,613.31
2016,9,3,16,15,580.0,151.5,2.9,29.5,466.0,786.18,590.8
2016,9,3,16,30,551.0,144.0,2.9,29.0,416.0,737.43,560.36
2016,9,3,16,45,514.0,134.0,2.9,29.0,363.5,685.88,526.16
2016,9,3,17,0,477.0,124.0,2.9,29.0,311.0,633.39,490.39
2016,9,3,17,15,426.0,111.5,2.7,28.5,259.0,564.46,441.54
2016,9,3,17,30,375.0,99.0,2.5,28.0,207.0,496.38,391.07
2016,9,3,17,45,305.0,82.5,2.35,27.5,157.0,408.16,322.8
2016,9,3,18,0,235.0,66.0,2.2,27.0,107.0,306.87,241.84
2016,9,3,18,15,152.5,44.0,2.2,26.5,67.0,208.31,158.95
2016,9,3,18,30,70.0,22.0,2.2,26.0,27.0,100.41,37.12
2016,9,3,18,45,35.0,11.0,2.2,26.0,13.5,34.19,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.0,0.9,22.5,12.0,8.54,0.0
2016,9,4,6,30,61.0,20.0,1.1,23.0,24.0,15.85,0.38
2016,9,4,6,45,142.5,42.5,1.3,23.5,64.0,32.77,21.39
2016,9,4,7,0,224.0,65.0,1.5,24.0,104.0,49.31,36.29
2016,9,4,7,15,292.0,83.0,1.75,24.5,153.0,61.27,46.91
2016,9,4,7,30,360.0,101.0,2.0,25.0,202.0,73.4,57.35
2016,9,4,7,45,411.5,114.0,2.25,25.5,254.5,81.54,64.11
2016,9,4,8,0,463.0,127.0,2.5,26.0,307.0,89.38,70.43
2016,9,4,8,15,501.5,137.5,2.65,26.5,359.0,95.13,74.85
2016,9,4,8,30,540.0,148.0,2.8,27.0,411.0,100.61,78.97
2016,9,4,8,45,569.5,155.5,2.95,27.5,461.5,103.86,81.2
2016,9,4,9,0,599.0,163.0,3.1,28.0,512.0,106.2,82.67
2016,9,4,9,15,428.0,231.5,3.1,28.0,492.0,141.46,111.14
2016,9,4,9,30,257.0,300.0,3.1,28.0,472.0,182.31,143.67
2016,9,4,9,45,227.0,326.5,3.1,28.5,485.5,219.43,159.8
2016,9,4,10,0,197.0,353.0,3.1,29.0,499.0,251.83,180.71
2016,9,4,10,15,452.5,272.5,3.1,29.0,629.5,248.65,167.02
2016,9,4,10,30,708.0,192.0,3.1,29.0,760.0,289.38,190.39
2016,9,4,10,45,470.0,305.5,3.1,29.5,688.5,343.92,241.84
2016,9,4,11,0,232.0,419.0,3.1,30.0,617.0,383.96,278.23
2016,9,4,11,15,488.5,308.5,3.1,30.0,738.5,424.94,306.75
2016,9,4,11,30,745.0,198.0,3.1,30.0,860.0,499.74,362.51
2016,9,4,11,45,762.0,190.0,3.1,30.5,875.5,550.83,401.71
2016,9,4,12,0,779.0,182.0,3.1,31.0,891.0,599.92,438.57
2016,9,4,12,15,780.0,182.0,3.1,31.0,895.0,645.19,472.59
2016,9,4,12,30,781.0,182.0,3.1,31.0,899.0,688.84,504.69
2016,9,4,12,45,785.0,178.5,3.1,31.0,896.0,729.88,534.44
2016,9,4,13,0,789.0,175.0,3.1,31.0,893.0,768.92,562.32
2016,9,4,13,15,785.0,174.0,3.15,31.0,880.0,801.54,585.65
2016,9,4,13,30,781.0,173.0,3.2,31.0,867.0,831.23,606.06
2016,9,4,13,45,780.0,168.0,3.25,31.0,847.0,856.7,623.58
2016,9,4,14,0,779.0,163.0,3.3,31.0,827.0,878.96,639.09
2016,9,4,14,15,449.0,276.0,3.3,31.0,656.0,714.14,524.28
2016,9,4,14,30,119.0,389.0,3.3,31.0,485.0,500.8,368.63
2016,9,4,14,45,416.5,277.0,3.35,31.0,589.5,715.81,529.4
2016,9,4,15,0,714.0,165.0,3.4,31.0,694.0,906.16,663.05
2016,9,4,15,15,697.5,160.5,3.4,30.5,652.0,896.71,658.18
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,883.77,652.6
2016,9,4,15,45,660.5,150.0,3.4,30.0,563.5,861.83,639.76
2016,9,4,16,0,640.0,144.0,3.4,30.0,517.0,836.74,624.84
2016,9,4,16,15,538.5,155.5,3.3,29.5,448.5,740.12,560.86
2016,9,4,16,30,437.0,167.0,3.2,29.0,380.0,654.75,502.09
2016,9,4,16,45,410.5,151.0,3.1,29.0,332.0,607.96,470.13
2016,9,4,17,0,384.0,135.0,3.0,29.0,284.0,560.0,436.32
2016,9,4,17,15,344.5,118.0,2.75,28.5,235.5,498.18,391.39
2016,9,4,17,30,305.0,101.0,2.5,28.0,187.0,417.21,330.8
2016,9,4,17,45,249.0,82.5,2.25,27.5,142.0,341.82,271.37
2016,9,4,18,0,193.0,64.0,2.0,27.0,97.0,269.38,211.79
2016,9,4,18,15,116.0,42.5,2.0,26.5,60.0,177.79,134.05
2016,9,4,18,30,39.0,21.0,2.0,26.0,23.0,63.87,12.57
2016,9,4,18,45,19.5,10.5,2.0,26.0,11.5,22.73,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.5,2.05,22.0,14.5,8.96,0.0
2016,9,5,6,30,133.0,21.0,2.3,22.0,29.0,16.33,0.0
2016,9,5,6,45,257.0,35.0,2.55,22.5,71.0,27.1,16.73
2016,9,5,7,0,381.0,49.0,2.8,23.0,113.0,39.35,27.96
2016,9,5,7,15,459.0,58.0,3.0,23.5,165.0,45.55,33.64
2016,9,5,7,30,537.0,67.0,3.2,24.0,217.0,51.67,38.99
2016,9,5,7,45,270.5,98.0,3.4,25.0,174.0,72.78,56.84
2016,9,5,8,0,4.0,129.0,3.6,26.0,131.0,100.9,80.19
2016,9,5,8,15,26.0,162.0,3.65,26.5,175.0,119.44,95.2
2016,9,5,8,30,48.0,195.0,3.7,27.0,219.0,140.55,112.09
2016,9,5,8,45,153.5,222.5,3.8,27.5,310.0,151.93,120.75
2016,9,5,9,0,259.0,250.0,3.9,28.0,401.0,159.75,126.44
2016,9,5,9,15,197.0,279.0,3.9,28.0,399.5,182.95,144.77
2016,9,5,9,30,135.0,308.0,3.9,28.0,398.0,196.16,154.89
2016,9,5,9,45,183.0,328.0,3.95,28.5,458.0,217.47,159.61
2016,9,5,10,0,231.0,348.0,4.0,29.0,518.0,252.91,180.61
2016,9,5,10,15,296.0,353.0,4.0,29.0,582.5,277.61,195.47
2016,9,5,10,30,361.0,358.0,4.0,29.0,647.0,322.42,227.54
2016,9,5,10,45,611.5,235.0,4.0,29.5,746.0,337.23,233.69
2016,9,5,11,0,862.0,112.0,4.0,30.0,845.0,392.69,274.24
2016,9,5,11,15,866.5,113.0,4.0,30.0,865.5,447.11,320.22
2016,9,5,11,30,871.0,114.0,4.0,30.0,886.0,500.79,364.53
2016,9,5,11,45,612.5,267.0,4.05,30.5,814.0,528.33,387.19
2016,9,5,12,0,354.0,420.0,4.1,31.0,742.0,537.92,393.5
2016,9,5,12,15,609.5,271.5,4.1,31.0,828.5,609.96,449.02
2016,9,5,12,30,865.0,123.0,4.1,31.0,915.0,692.04,512.1
2016,9,5,12,45,859.5,126.0,4.15,31.0,909.0,732.54,541.91
2016,9,5,13,0,854.0,129.0,4.2,31.0,903.0,770.39,569.13
2016,9,5,13,15,594.5,271.5,4.2,30.5,807.0,740.57,545.55
2016,9,5,13,30,335.0,414.0,4.2,30.0,711.0,671.52,493.74
2016,9,5,13,45,367.0,389.0,4.2,30.0,707.0,696.48,513.21
2016,9,5,14,0,399.0,364.0,4.2,30.0,703.0,720.5,531.62
2016,9,5,14,15,204.0,290.0,4.15,30.0,463.0,485.45,363.63
2016,9,5,14,30,9.0,216.0,4.1,30.0,223.0,194.39,144.35
2016,9,5,14,45,23.0,259.0,4.1,30.0,276.0,264.7,198.62
2016,9,5,15,0,37.0,302.0,4.1,30.0,329.0,327.49,246.15
2016,9,5,15,15,29.5,273.5,4.05,29.5,294.5,294.91,222.53
2016,9,5,15,30,22.0,245.0,4.0,29.0,260.0,242.44,183.76
2016,9,5,15,45,18.5,223.5,3.95,29.0,236.0,220.37,167.45
2016,9,5,16,0,15.0,202.0,3.9,29.0,212.0,198.02,150.7
2016,9,5,16,15,78.0,205.0,3.75,28.5,244.5,286.11,222.01
2016,9,5,16,30,141.0,208.0,3.6,28.0,277.0,378.16,295.21
2016,9,5,16,45,137.0,182.0,3.5,28.0,242.5,346.76,272.05
2016,9,5,17,0,133.0,156.0,3.4,28.0,208.0,314.2,247.99
2016,9,5,17,15,120.5,131.5,3.15,27.5,172.5,274.98,218.2
2016,9,5,17,30,108.0,107.0,2.9,27.0,137.0,235.14,187.02
2016,9,5,17,45,225.0,79.5,2.7,27.0,123.0,316.7,253.08
2016,9,5,18,0,342.0,52.0,2.5,27.0,109.0,389.33,306.38
2016,9,5,18,15,219.5,36.5,2.5,26.5,67.5,265.62,200.88
2016,9,5,18,30,97.0,21.0,2.5,26.0,26.0,130.27,5.45
2016,9,5,18,45,48.5,10.5,2.55,26.0,13.0,43.1,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.0,10.5,2.35,23.0,13.0,8.96,0.0
2016,9,6,6,30,86.0,21.0,2.5,23.0,26.0,16.57,0.0
2016,9,6,6,45,201.0,38.0,2.65,23.5,67.0,29.18,18.29
2016,9,6,7,0,316.0,55.0,2.8,24.0,108.0,41.88,29.94
2016,9,6,7,15,397.0,66.0,2.95,24.5,159.0,49.82,37.12
2016,9,6,7,30,478.0,77.0,3.1,25.0,210.0,59.28,45.32
2016,9,6,7,45,239.0,80.0,3.3,25.5,146.5,56.76,43.08
2016,9,6,8,0,0.0,83.0,3.5,26.0,83.0,68.13,52.53
2016,9,6,8,15,71.0,145.5,3.65,26.5,180.0,109.98,87.36
2016,9,6,8,30,142.0,208.0,3.8,27.0,277.0,142.96,114.12
2016,9,6,8,45,222.0,224.5,3.95,27.5,346.5,154.02,122.5
2016,9,6,9,0,302.0,241.0,4.1,28.0,416.0,155.67,123.17
2016,9,6,9,15,546.0,173.0,4.1,28.0,522.0,109.95,85.49
2016,9,6,9,30,790.0,105.0,4.1,28.0,628.0,75.11,56.69
2016,9,6,9,45,543.5,219.0,4.15,28.5,590.5,152.86,102.61
2016,9,6,10,0,297.0,333.0,4.2,29.0,553.0,239.87,168.41
2016,9,6,10,15,572.0,220.5,4.2,29.0,669.0,234.63,151.97
2016,9,6,10,30,847.0,108.0,4.2,29.0,785.0,278.99,178.17
2016,9,6,10,45,856.0,108.5,4.2,29.5,813.5,334.94,225.59
2016,9,6,11,0,865.0,109.0,4.2,30.0,842.0,391.05,273.11
2016,9,6,11,15,870.0,109.5,4.2,30.0,862.5,445.46,319.19
2016,9,6,11,30,875.0,110.0,4.2,30.0,883.0,499.16,363.63
2016,9,6,11,45,877.5,110.5,4.25,30.5,895.5,550.62,404.54
2016,9,6,12,0,880.0,111.0,4.3,31.0,908.0,600.7,443.18
2016,9,6,12,15,551.0,285.0,4.3,31.0,785.5,585.33,431.37
2016,9,6,12,30,222.0,459.0,4.3,31.0,663.0,533.75,391.28
2016,9,6,12,45,549.5,285.5,4.3,31.0,784.5,653.32,482.56
2016,9,6,13,0,877.0,112.0,4.3,31.0,906.0,772.54,571.49
2016,9,6,13,15,874.0,111.5,4.3,31.0,893.0,806.89,594.55
2016,9,6,13,30,871.0,111.0,4.3,31.0,880.0,838.24,616.01
2016,9,6,13,45,573.5,258.5,4.35,31.0,760.0,768.28,565.75
2016,9,6,14,0,276.0,406.0,4.4,31.0,640.0,651.51,478.82
2016,9,6,14,15,374.0,355.0,4.4,31.0,659.5,706.81,521.59
2016,9,6,14,30,472.0,304.0,4.4,31.0,679.0,779.68,575.04
2016,9,6,14,45,597.5,230.0,4.4,31.0,682.5,845.44,624.4
2016,9,6,15,0,723.0,156.0,4.4,31.0,686.0,903.0,665.43
2016,9,6,15,15,706.0,152.0,4.35,30.5,644.0,893.48,661.29
2016,9,6,15,30,689.0,148.0,4.3,30.0,602.0,880.48,655.34
2016,9,6,15,45,644.5,151.0,4.3,30.0,550.5,845.18,633.12
2016,9,6,16,0,600.0,154.0,4.3,30.0,499.0,806.63,608.61
2016,9,6,16,15,591.0,140.5,4.15,29.5,453.0,781.56,593.97
2016,9,6,16,30,582.0,127.0,4.0,29.0,407.0,753.57,577.02
2016,9,6,16,45,540.0,119.5,3.85,29.0,354.0,698.42,539.14
2016,9,6,17,0,498.0,112.0,3.7,29.0,301.0,634.8,494.35
2016,9,6,17,15,440.0,101.5,3.4,28.5,248.0,561.75,441.7
2016,9,6,17,30,382.0,91.0,3.1,28.0,195.0,490.05,387.95
2016,9,6,17,45,297.0,76.5,2.8,27.5,145.5,392.03,310.69
2016,9,6,18,0,212.0,62.0,2.5,27.0,96.0,282.91,222.19
2016,9,6,18,15,106.0,41.0,2.5,26.5,58.0,170.1,125.98
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.51,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,8.96,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,16.49,0.0
2016,9,7,6,45,153.0,40.5,2.95,24.5,63.0,31.32,19.86
2016,9,7,7,0,254.0,60.0,3.1,25.0,102.0,45.27,32.64
2016,9,7,7,15,335.5,73.5,3.25,25.5,152.0,54.83,41.2
2016,9,7,7,30,417.0,87.0,3.4,26.0,202.0,64.17,49.28
2016,9,7,7,45,221.0,114.0,3.6,26.5,176.0,82.69,64.87
2016,9,7,8,0,25.0,141.0,3.8,27.0,150.0,104.99,83.3
2016,9,7,8,15,42.5,169.0,3.9,27.0,188.5,123.59,98.5
2016,9,7,8,30,60.0,197.0,4.0,27.0,227.0,141.68,113.08
2016,9,7,8,45,369.5,162.5,4.1,27.5,373.0,105.3,82.44
2016,9,7,9,0,679.0,128.0,4.2,28.0,519.0,84.61,64.94
2016,9,7,9,15,339.5,130.5,4.2,28.5,326.0,81.65,62.17
2016,9,7,9,30,0.0,133.0,4.2,29.0,133.0,108.15,83.5
2016,9,7,9,45,3.5,166.5,4.25,29.5,169.0,133.55,98.98
2016,9,7,10,0,7.0,200.0,4.3,30.0,205.0,159.53,118.25
2016,9,7,10,15,395.0,172.5,4.3,30.0,487.0,176.93,115.08
2016,9,7,10,30,783.0,145.0,4.3,30.0,769.0,280.84,181.17
2016,9,7,10,45,533.0,274.5,4.3,30.0,706.5,342.02,239.06
2016,9,7,11,0,283.0,404.0,4.3,30.0,644.0,383.55,278.16
2016,9,7,11,15,278.0,416.5,4.25,30.0,657.0,415.75,303.42
2016,9,7,11,30,273.0,429.0,4.2,30.0,670.0,447.67,328.04
2016,9,7,11,45,564.5,279.0,4.2,30.5,786.0,511.58,375.67
2016,9,7,12,0,856.0,129.0,4.2,31.0,902.0,600.0,442.37
2016,9,7,12,15,856.5,129.0,4.15,31.0,905.5,646.08,477.48
2016,9,7,12,30,857.0,129.0,4.1,31.0,909.0,690.26,510.56
2016,9,7,12,45,854.5,130.0,4.1,31.0,904.0,731.01,540.66
2016,9,7,13,0,852.0,131.0,4.1,31.0,899.0,769.26,568.19
2016,9,7,13,15,849.0,130.5,4.05,31.0,886.0,803.15,591.16
2016,9,7,13,30,846.0,130.0,4.0,31.0,873.0,834.12,612.11
2016,9,7,13,45,485.5,273.0,4.0,31.0,697.0,702.07,517.8
2016,9,7,14,0,125.0,416.0,4.0,31.0,521.0,511.8,376.64
2016,9,7,14,15,470.0,271.0,3.95,31.0,646.5,727.25,538.51
2016,9,7,14,30,815.0,126.0,3.9,31.0,772.0,917.99,671.42
2016,9,7,14,45,791.5,130.0,3.85,31.0,733.5,918.26,671.19
2016,9,7,15,0,768.0,134.0,3.8,31.0,695.0,914.57,669.85
2016,9,7,15,15,752.5,131.0,3.7,31.0,653.0,907.21,665.99
2016,9,7,15,30,737.0,128.0,3.6,31.0,611.0,902.74,664.24
2016,9,7,15,45,714.0,124.5,3.55,31.0,563.5,880.94,651.29
2016,9,7,16,0,691.0,121.0,3.5,31.0,516.0,855.98,636.35
2016,9,7,16,15,662.5,116.0,3.3,30.5,464.5,820.92,614.94
2016,9,7,16,30,634.0,111.0,3.1,30.0,413.0,783.32,591.54
2016,9,7,16,45,590.5,105.5,2.9,30.0,359.0,728.69,554.62
2016,9,7,17,0,547.0,100.0,2.7,30.0,305.0,672.58,515.91
2016,9,7,17,15,490.0,90.5,2.45,29.5,251.5,590.88,458.16
2016,9,7,17,30,433.0,81.0,2.2,29.0,198.0,519.99,406.18
2016,9,7,17,45,348.0,68.5,1.95,28.5,148.0,423.14,331.93
2016,9,7,18,0,263.0,56.0,1.7,28.0,98.0,331.38,257.32
2016,9,7,18,15,153.0,37.0,1.7,27.5,59.0,216.42,158.34
2016,9,7,18,30,43.0,18.0,1.7,27.0,20.0,70.07,0.0
2016,9,7,18,45,21.5,9.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.5,2.8,23.0,10.0,8.11,0.0
2016,9,8,6,30,16.0,19.0,3.1,23.0,20.0,15.45,0.0
2016,9,8,6,45,109.0,42.5,3.4,23.5,60.0,32.53,20.85
2016,9,8,7,0,202.0,66.0,3.7,24.0,100.0,49.74,36.52
2016,9,8,7,15,285.0,82.5,3.75,24.5,150.0,61.01,46.63
2016,9,8,7,30,368.0,99.0,3.8,25.0,200.0,72.24,56.36
2016,9,8,7,45,449.5,104.5,3.85,25.5,256.0,75.6,59.12
2016,9,8,8,0,531.0,110.0,3.9,26.0,312.0,79.02,61.76
2016,9,8,8,15,572.5,117.5,3.9,26.5,366.5,84.1,65.69
2016,9,8,8,30,614.0,125.0,3.9,27.0,421.0,87.18,67.87
2016,9,8,8,45,662.5,123.5,3.9,27.5,476.0,84.07,64.88
2016,9,8,9,0,711.0,122.0,3.9,28.0,531.0,81.38,62.29
2016,9,8,9,15,732.0,126.0,3.9,28.0,578.5,81.92,62.52
2016,9,8,9,30,753.0,130.0,3.9,28.0,626.0,90.94,69.74
2016,9,8,9,45,777.5,129.0,3.9,28.5,670.5,114.7,68.69
2016,9,8,10,0,802.0,128.0,3.9,29.0,715.0,168.09,94.25
2016,9,8,10,15,813.0,130.5,3.9,29.0,751.0,224.35,134.34
2016,9,8,10,30,824.0,133.0,3.9,29.0,787.0,281.67,180.77
2016,9,8,10,45,836.0,132.0,3.95,29.5,817.0,337.68,227.83
2016,9,8,11,0,848.0,131.0,4.0,30.0,847.0,398.62,278.56
2016,9,8,11,15,853.0,132.5,4.0,30.0,867.5,453.19,324.47
2016,9,8,11,30,858.0,134.0,4.0,30.0,888.0,507.11,368.81
2016,9,8,11,45,859.5,135.5,4.0,30.5,900.0,558.36,409.24
2016,9,8,12,0,861.0,137.0,4.0,31.0,912.0,608.21,447.35
2016,9,8,12,15,861.5,137.0,4.0,31.0,915.5,654.73,482.95
2016,9,8,12,30,862.0,137.0,4.0,31.0,919.0,699.31,516.36
2016,9,8,12,45,859.0,138.0,4.05,31.5,914.0,740.09,545.46
2016,9,8,13,0,856.0,139.0,4.1,32.0,909.0,778.32,572.1
2016,9,8,13,15,852.5,138.0,4.1,32.0,895.0,811.72,594.81
2016,9,8,13,30,849.0,137.0,4.1,32.0,881.0,842.11,615.48
2016,9,8,13,45,841.0,137.0,4.1,32.0,859.0,866.41,632.12
2016,9,8,14,0,833.0,137.0,4.1,32.0,837.0,898.05,653.74
2016,9,8,14,15,824.0,135.5,4.05,32.0,807.0,913.66,664.51
2016,9,8,14,30,815.0,134.0,4.0,32.0,777.0,925.55,673.05
2016,9,8,14,45,803.0,131.5,4.0,32.0,740.0,929.77,676.98
2016,9,8,15,0,791.0,129.0,4.0,32.0,703.0,930.19,678.64
2016,9,8,15,15,775.0,126.0,3.95,31.5,660.0,922.44,676.19
2016,9,8,15,30,759.0,123.0,3.9,31.0,617.0,911.0,671.48
2016,9,8,15,45,734.5,120.0,3.85,31.0,568.0,894.26,662.0
2016,9,8,16,0,710.0,117.0,3.8,31.0,519.0,868.33,646.4
2016,9,8,16,15,681.0,112.0,3.6,30.5,467.0,832.61,624.61
2016,9,8,16,30,652.0,107.0,3.4,30.0,415.0,794.33,600.8
2016,9,8,16,45,607.5,101.5,3.2,30.0,360.0,738.57,563.08
2016,9,8,17,0,563.0,96.0,3.0,30.0,305.0,681.38,523.56
2016,9,8,17,15,504.5,87.5,2.7,29.0,251.0,607.0,471.79
2016,9,8,17,30,446.0,79.0,2.4,28.0,197.0,527.77,414.06
2016,9,8,17,45,355.0,66.5,2.15,27.5,146.0,425.65,335.35
2016,9,8,18,0,264.0,54.0,1.9,27.0,95.0,329.07,256.45
2016,9,8,18,15,149.5,35.0,1.85,26.5,56.5,210.89,152.64
2016,9,8,18,30,35.0,16.0,1.8,26.0,18.0,39.33,0.0
2016,9,8,18,45,17.5,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,7.68,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,14.54,0.0
2016,9,9,6,45,114.0,41.0,3.3,23.5,58.0,31.48,19.9
2016,9,9,7,0,207.0,64.0,3.6,24.0,97.0,48.4,35.36
2016,9,9,7,15,289.0,80.0,3.7,24.5,147.0,59.27,45.13
2016,9,9,7,30,371.0,96.0,3.8,25.0,197.0,70.19,54.62
2016,9,9,7,45,447.0,102.5,3.95,25.5,252.0,74.25,57.97
2016,9,9,8,0,523.0,109.0,4.1,26.0,307.0,78.31,61.16
2016,9,9,8,15,564.0,116.5,4.1,26.5,360.5,83.36,65.08
2016,9,9,8,30,605.0,124.0,4.1,27.0,414.0,86.45,67.28
2016,9,9,8,45,651.0,124.0,4.1,27.5,468.0,84.34,65.13
2016,9,9,9,0,697.0,124.0,4.1,28.0,522.0,82.54,63.26
2016,9,9,9,15,718.5,128.0,4.1,28.0,569.5,83.03,63.45
2016,9,9,9,30,740.0,132.0,4.1,28.0,617.0,83.46,63.61
2016,9,9,9,45,765.5,130.0,4.1,28.5,661.5,114.08,68.84
2016,9,9,10,0,791.0,128.0,4.1,29.0,706.0,166.19,93.36
2016,9,9,10,15,802.5,130.5,4.1,29.0,741.5,221.89,132.94
2016,9,9,10,30,814.0,133.0,4.1,29.0,777.0,278.71,178.94
2016,9,9,10,45,828.0,131.0,4.1,29.5,807.0,334.02,225.38
2016,9,9,11,0,842.0,129.0,4.1,30.0,837.0,394.55,275.76
2016,9,9,11,15,847.0,130.5,4.05,30.0,858.0,448.75,321.39
2016,9,9,11,30,852.0,132.0,4.0,30.0,879.0,502.3,365.43
2016,9,9,11,45,866.5,125.5,4.0,30.5,894.0,554.14,406.35
2016,9,9,12,0,881.0,119.0,4.0,31.0,909.0,605.51,445.75
2016,9,9,12,15,881.5,119.0,4.0,31.0,913.0,652.57,481.85
2016,9,9,12,30,882.0,119.0,4.0,31.0,917.0,697.63,515.68
2016,9,9,12,45,881.5,118.5,4.0,31.5,912.0,739.35,545.39
2016,9,9,13,0,881.0,118.0,4.0,32.0,907.0,778.57,572.0
2016,9,9,13,15,878.0,117.0,3.95,32.0,893.5,812.66,594.94
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,843.7,615.78
2016,9,9,13,45,870.0,115.0,3.9,32.0,858.5,869.82,633.58
2016,9,9,14,0,865.0,114.0,3.9,32.0,837.0,892.53,649.2
2016,9,9,14,15,857.0,112.5,3.85,31.5,807.5,908.52,661.59
2016,9,9,14,30,849.0,111.0,3.8,31.0,778.0,920.83,671.76
2016,9,9,14,45,832.5,111.5,3.8,31.0,740.0,923.56,674.71
2016,9,9,15,0,816.0,112.0,3.8,31.0,702.0,933.96,683.0
2016,9,9,15,15,801.5,109.5,3.75,30.5,659.5,928.13,681.76
2016,9,9,15,30,787.0,107.0,3.7,30.0,617.0,918.63,678.35
2016,9,9,15,45,767.0,103.5,3.65,30.0,568.5,899.03,666.94
2016,9,9,16,0,747.0,100.0,3.6,30.0,520.0,876.07,653.38
2016,9,9,16,15,653.5,113.5,3.4,29.5,454.5,806.61,608.28
2016,9,9,16,30,560.0,127.0,3.2,29.0,389.0,728.87,556.62
2016,9,9,16,45,531.5,115.0,3.05,29.0,338.5,681.71,524.75
2016,9,9,17,0,503.0,103.0,2.9,29.0,288.0,624.65,484.7
2016,9,9,17,15,460.5,90.0,2.7,28.5,236.5,562.01,440.0
2016,9,9,17,30,418.0,77.0,2.5,28.0,185.0,499.74,393.57
2016,9,9,17,45,349.0,62.5,2.3,27.5,137.5,414.04,326.72
2016,9,9,18,0,280.0,48.0,2.1,27.0,90.0,332.13,259.02
2016,9,9,18,15,140.0,32.0,2.15,26.5,53.0,198.69,140.9
2016,9,9,18,30,0.0,16.0,2.2,26.0,16.0,13.66,0.0
2016,9,9,18,45,0.0,8.0,2.25,26.0,8.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
