Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.5,9.0,0.7,22.5,11.0,7.68,0.0
2016,9,10,6,30,77.0,18.0,0.7,23.0,22.0,14.28,0.0
2016,9,10,6,45,199.0,34.5,0.7,23.5,62.0,26.58,15.89
2016,9,10,7,0,321.0,51.0,0.7,24.0,102.0,39.02,27.47
2016,9,10,7,15,162.0,71.5,0.75,24.0,97.5,53.84,40.61
2016,9,10,7,30,3.0,92.0,0.8,24.0,93.0,72.25,56.56
2016,9,10,7,45,10.0,113.5,0.9,24.5,117.5,88.54,70.26
2016,9,10,8,0,17.0,135.0,1.0,25.0,142.0,104.71,83.53
2016,9,10,8,15,8.5,141.0,1.1,25.0,144.5,110.3,87.91
2016,9,10,8,30,0.0,147.0,1.2,25.0,147.0,115.61,92.01
2016,9,10,8,45,0.0,152.0,1.35,25.5,152.0,120.14,95.25
2016,9,10,9,0,0.0,157.0,1.5,26.0,157.0,124.51,98.32
2016,9,10,9,15,59.0,229.0,1.65,26.0,267.5,163.95,130.13
2016,9,10,9,30,118.0,301.0,1.8,26.0,378.0,192.44,152.62
2016,9,10,9,45,204.0,316.0,2.0,26.5,460.0,211.16,155.51
2016,9,10,10,0,290.0,331.0,2.2,27.0,542.0,236.94,167.18
2016,9,10,10,15,289.0,350.0,2.3,27.0,569.5,273.6,193.52
2016,9,10,10,30,288.0,369.0,2.4,27.0,597.0,310.7,222.12
2016,9,10,10,45,554.5,252.0,2.5,27.0,710.5,332.82,232.98
2016,9,10,11,0,821.0,135.0,2.6,27.0,824.0,386.44,271.89
2016,9,10,11,15,826.5,136.5,2.7,27.0,844.0,441.12,318.02
2016,9,10,11,30,832.0,138.0,2.8,27.0,864.0,496.57,363.6
2016,9,10,11,45,847.0,130.5,2.9,27.5,879.5,547.02,403.76
2016,9,10,12,0,862.0,123.0,3.0,28.0,895.0,597.04,442.51
2016,9,10,12,15,863.0,123.0,3.05,28.0,898.5,643.54,478.41
2016,9,10,12,30,864.0,123.0,3.1,28.0,902.0,688.13,512.13
2016,9,10,12,45,863.5,122.0,3.15,28.0,897.0,728.71,542.41
2016,9,10,13,0,863.0,121.0,3.2,28.0,892.0,766.8,569.95
2016,9,10,13,15,860.0,120.5,3.25,28.0,879.0,800.7,593.38
2016,9,10,13,30,857.0,120.0,3.3,28.0,866.0,831.62,614.79
2016,9,10,13,45,851.5,118.5,3.35,28.0,844.0,856.33,632.09
2016,9,10,14,0,846.0,117.0,3.4,28.0,822.0,877.63,647.23
2016,9,10,14,15,508.5,249.0,3.4,28.0,668.5,738.83,550.21
2016,9,10,14,30,171.0,381.0,3.4,28.0,515.0,541.98,404.63
2016,9,10,14,45,287.5,338.0,3.4,28.0,550.5,636.7,477.15
2016,9,10,15,0,404.0,295.0,3.4,28.0,586.0,713.5,535.03
2016,9,10,15,15,389.0,278.5,3.35,28.0,544.0,691.22,520.19
2016,9,10,15,30,374.0,262.0,3.3,28.0,502.0,666.55,504.25
2016,9,10,15,45,555.5,180.5,3.3,28.0,506.0,777.71,588.97
2016,9,10,16,0,737.0,99.0,3.3,28.0,510.0,863.71,649.58
2016,9,10,16,15,710.0,94.5,3.15,27.5,458.5,835.21,631.92
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,799.08,609.58
2016,9,10,16,45,638.5,86.0,2.9,27.0,352.5,745.03,573.24
2016,9,10,17,0,594.0,82.0,2.8,27.0,298.0,689.73,535.13
2016,9,10,17,15,539.0,74.5,2.7,26.5,244.0,619.63,485.74
2016,9,10,17,30,484.0,67.0,2.6,26.0,190.0,549.77,434.13
2016,9,10,17,45,392.5,56.5,2.55,25.5,140.0,446.45,354.06
2016,9,10,18,0,301.0,46.0,2.5,25.0,90.0,345.67,271.55
2016,9,10,18,15,180.0,29.5,2.55,25.0,52.5,224.91,157.07
2016,9,10,18,30,59.0,13.0,2.6,25.0,15.0,54.06,0.0
2016,9,10,18,45,29.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.5,2.1,19.0,10.5,7.26,0.0
2016,9,11,6,30,76.0,17.0,2.3,19.0,21.0,13.2,0.0
2016,9,11,6,45,187.5,35.0,2.55,19.5,60.5,26.93,16.36
2016,9,11,7,0,299.0,53.0,2.8,20.0,100.0,40.4,29.09
2016,9,11,7,15,379.0,65.5,2.65,20.5,150.5,49.44,37.38
2016,9,11,7,30,459.0,78.0,2.5,21.0,201.0,58.3,45.23
2016,9,11,7,45,513.0,87.5,2.35,22.0,255.0,66.06,51.77
2016,9,11,8,0,567.0,97.0,2.2,23.0,309.0,71.56,56.15
2016,9,11,8,15,605.5,103.5,2.05,23.5,362.5,74.47,58.31
2016,9,11,8,30,644.0,110.0,1.9,24.0,416.0,77.27,60.33
2016,9,11,8,45,671.0,116.0,1.8,25.0,467.5,79.44,61.67
2016,9,11,9,0,698.0,122.0,1.7,26.0,519.0,81.48,62.87
2016,9,11,9,15,719.0,126.5,1.65,26.5,566.0,82.34,63.23
2016,9,11,9,30,740.0,131.0,1.6,27.0,613.0,83.11,63.53
2016,9,11,9,45,755.5,134.5,1.6,27.5,655.0,115.24,70.84
2016,9,11,10,0,771.0,138.0,1.6,28.0,697.0,169.33,96.79
2016,9,11,10,15,783.0,140.5,1.6,28.0,733.0,224.02,135.06
2016,9,11,10,30,795.0,143.0,1.6,28.0,769.0,279.91,179.64
2016,9,11,10,45,804.5,144.5,1.6,28.5,797.5,335.37,225.46
2016,9,11,11,0,814.0,146.0,1.6,29.0,826.0,391.26,271.51
2016,9,11,11,15,819.5,147.0,1.6,29.0,846.5,445.38,315.98
2016,9,11,11,30,825.0,148.0,1.6,29.0,867.0,499.01,358.92
2016,9,11,11,45,858.5,129.5,1.65,29.5,887.0,551.62,399.44
2016,9,11,12,0,892.0,111.0,1.7,30.0,907.0,604.22,438.95
2016,9,11,12,15,892.5,111.5,1.7,30.0,910.5,652.0,474.45
2016,9,11,12,30,893.0,112.0,1.7,30.0,914.0,697.73,507.62
2016,9,11,12,45,893.0,111.0,1.75,30.5,909.5,739.6,536.76
2016,9,11,13,0,893.0,110.0,1.8,31.0,905.0,778.93,562.68
2016,9,11,13,15,517.5,272.0,1.8,31.0,731.0,675.84,489.18
2016,9,11,13,30,142.0,434.0,1.8,31.0,557.0,518.51,375.1
2016,9,11,13,45,510.5,269.5,1.85,31.0,696.0,718.45,522.07
2016,9,11,14,0,879.0,105.0,1.9,31.0,835.0,893.86,640.35
2016,9,11,14,15,872.0,104.0,1.9,31.0,805.5,911.23,650.57
2016,9,11,14,30,865.0,103.0,1.9,31.0,776.0,924.94,660.18
2016,9,11,14,45,845.0,106.0,1.95,31.0,737.5,927.06,663.15
2016,9,11,15,0,825.0,109.0,2.0,31.0,699.0,936.59,671.16
2016,9,11,15,15,593.0,186.0,2.0,30.5,596.5,815.86,595.43
2016,9,11,15,30,361.0,263.0,2.0,30.0,494.0,654.69,485.13
2016,9,11,15,45,560.5,179.5,2.05,30.0,505.5,780.47,579.21
2016,9,11,16,0,760.0,96.0,2.1,30.0,517.0,880.92,647.54
2016,9,11,16,15,733.5,91.5,2.0,29.5,464.5,847.17,626.73
2016,9,11,16,30,707.0,87.0,1.9,29.0,412.0,816.39,608.9
2016,9,11,16,45,671.0,81.5,1.85,29.0,357.5,767.9,577.76
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,717.84,544.75
2016,9,11,17,15,580.5,69.0,1.65,28.0,248.5,648.1,497.7
2016,9,11,17,30,526.0,62.0,1.5,27.0,194.0,578.6,448.31
2016,9,11,17,45,443.0,51.5,1.35,26.5,143.0,481.64,374.49
2016,9,11,18,0,360.0,41.0,1.2,26.0,92.0,388.3,298.87
2016,9,11,18,15,221.5,26.5,1.2,25.5,53.0,250.7,167.39
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,70.46,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,13.25,0.0
2016,9,12,6,45,234.5,32.5,0.6,21.5,62.5,25.19,14.73
2016,9,12,7,0,358.0,48.0,0.6,22.0,103.0,38.87,27.55
2016,9,12,7,15,439.0,58.0,0.7,22.5,155.0,45.88,34.02
2016,9,12,7,30,520.0,68.0,0.8,23.0,207.0,52.77,40.1
2016,9,12,7,45,570.0,76.5,0.95,24.0,261.5,58.06,44.49
2016,9,12,8,0,620.0,85.0,1.1,25.0,316.0,63.18,48.56
2016,9,12,8,15,657.0,90.5,1.25,25.5,370.0,65.81,50.51
2016,9,12,8,30,694.0,96.0,1.4,26.0,424.0,68.36,52.35
2016,9,12,8,45,717.5,101.5,1.55,27.0,475.5,70.6,53.8
2016,9,12,9,0,741.0,107.0,1.7,28.0,527.0,79.78,60.95
2016,9,12,9,15,518.5,196.0,1.7,28.0,502.0,123.55,96.56
2016,9,12,9,30,296.0,285.0,1.7,28.0,477.0,176.21,138.57
2016,9,12,9,45,298.5,305.5,1.7,28.5,511.0,197.1,141.99
2016,9,12,10,0,301.0,326.0,1.7,29.0,545.0,234.92,163.76
2016,9,12,10,15,565.0,226.0,1.7,29.0,660.5,235.01,151.56
2016,9,12,10,30,829.0,126.0,1.7,29.0,776.0,275.48,174.43
2016,9,12,10,45,836.5,127.5,1.75,29.5,804.0,337.76,225.59
2016,9,12,11,0,844.0,129.0,1.8,30.0,832.0,393.31,271.66
2016,9,12,11,15,849.0,130.0,1.85,30.0,852.5,447.3,316.4
2016,9,12,11,30,854.0,131.0,1.9,30.0,873.0,500.61,359.53
2016,9,12,11,45,857.5,131.5,1.95,30.5,885.0,551.89,399.23
2016,9,12,12,0,861.0,132.0,2.0,31.0,897.0,601.91,436.76
2016,9,12,12,15,861.5,132.0,2.0,31.0,900.5,648.23,471.3
2016,9,12,12,30,862.0,132.0,2.0,31.0,904.0,692.58,503.61
2016,9,12,12,45,859.0,132.5,2.05,31.0,898.0,732.7,532.65
2016,9,12,13,0,856.0,133.0,2.1,31.0,892.0,770.21,559.36
2016,9,12,13,15,852.5,132.5,2.1,31.0,878.0,803.68,581.44
2016,9,12,13,30,849.0,132.0,2.1,31.0,864.0,834.15,601.53
2016,9,12,13,45,840.5,132.0,2.15,31.0,841.5,857.69,617.57
2016,9,12,14,0,832.0,132.0,2.2,31.0,819.0,888.06,638.17
2016,9,12,14,15,823.0,130.0,2.2,31.0,789.0,902.77,648.26
2016,9,12,14,30,814.0,128.0,2.2,31.0,759.0,913.73,656.24
2016,9,12,14,45,800.5,126.5,2.2,31.0,721.5,917.27,659.65
2016,9,12,15,0,787.0,125.0,2.2,31.0,684.0,917.02,660.86
2016,9,12,15,15,770.5,122.0,2.2,30.5,641.0,908.48,658.26
2016,9,12,15,30,754.0,119.0,2.2,30.0,598.0,896.29,653.49
2016,9,12,15,45,729.5,116.0,2.2,30.0,549.5,879.16,644.28
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,853.12,629.25
2016,9,12,16,15,675.5,108.0,2.1,29.5,449.0,816.87,607.73
2016,9,12,16,30,646.0,103.0,2.0,29.0,397.0,778.13,584.21
2016,9,12,16,45,601.5,97.0,1.9,29.0,342.5,721.97,546.94
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,664.47,507.81
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,589.42,455.18
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,509.32,396.37
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,409.13,319.29
2016,9,12,18,0,260.0,47.0,1.2,27.0,82.0,314.84,241.79
2016,9,12,18,15,148.0,28.0,1.2,26.5,46.0,193.03,120.7
2016,9,12,18,30,36.0,9.0,1.2,26.0,10.0,33.7,0.0
2016,9,12,18,45,18.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,34.0,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,68.0,16.0,0.8,23.0,19.0,12.74,0.0
2016,9,13,6,45,186.5,33.5,0.9,23.5,58.5,25.82,14.94
2016,9,13,7,0,305.0,51.0,1.0,24.0,98.0,38.99,27.35
2016,9,13,7,15,387.5,63.0,1.2,24.5,148.5,47.73,35.27
2016,9,13,7,30,470.0,75.0,1.4,25.0,199.0,58.16,44.34
2016,9,13,7,45,375.0,108.0,1.6,25.5,222.0,77.53,60.73
2016,9,13,8,0,280.0,141.0,1.8,26.0,245.0,100.22,79.57
2016,9,13,8,15,294.5,162.5,1.75,26.5,287.5,113.28,90.0
2016,9,13,8,30,309.0,184.0,1.7,27.0,330.0,125.76,99.76
2016,9,13,8,45,299.0,211.0,1.7,27.5,365.5,140.4,111.14
2016,9,13,9,0,289.0,238.0,1.7,28.0,401.0,154.21,121.68
2016,9,13,9,15,307.0,257.5,1.6,28.0,444.5,163.72,128.86
2016,9,13,9,30,325.0,277.0,1.5,28.0,488.0,172.73,135.62
2016,9,13,9,45,342.5,293.5,1.45,28.5,529.0,192.57,137.82
2016,9,13,10,0,360.0,310.0,1.4,29.0,570.0,232.28,159.42
2016,9,13,10,15,279.5,345.5,1.3,29.0,553.5,268.81,187.94
2016,9,13,10,30,199.0,381.0,1.2,29.0,537.0,306.84,219.23
2016,9,13,10,45,160.5,395.0,1.15,29.5,523.5,324.55,233.56
2016,9,13,11,0,122.0,409.0,1.1,30.0,510.0,337.94,244.27
2016,9,13,11,15,161.5,421.5,1.1,30.0,559.0,377.93,272.84
2016,9,13,11,30,201.0,434.0,1.1,30.0,608.0,422.66,304.71
2016,9,13,11,45,177.5,441.5,1.1,30.5,597.0,435.87,314.0
2016,9,13,12,0,154.0,449.0,1.1,31.0,586.0,446.58,321.31
2016,9,13,12,15,320.0,406.5,1.15,31.0,692.0,533.99,383.81
2016,9,13,12,30,486.0,364.0,1.2,31.0,798.0,638.23,456.52
2016,9,13,12,45,298.0,401.5,1.25,31.5,667.0,564.1,404.23
2016,9,13,13,0,110.0,439.0,1.3,32.0,536.0,463.16,332.78
2016,9,13,13,15,78.0,408.5,1.4,32.0,477.0,421.59,304.91
2016,9,13,13,30,46.0,378.0,1.5,32.0,418.0,375.94,273.08
2016,9,13,13,45,222.5,365.0,1.6,32.0,549.0,548.5,398.58
2016,9,13,14,0,399.0,352.0,1.7,32.0,680.0,706.44,508.59
2016,9,13,14,15,236.5,353.5,1.75,31.5,546.5,578.79,420.34
2016,9,13,14,30,74.0,355.0,1.8,31.0,413.0,407.23,299.13
2016,9,13,14,45,423.5,241.0,1.9,31.0,543.0,680.79,501.51
2016,9,13,15,0,773.0,127.0,2.0,31.0,673.0,904.52,653.39
2016,9,13,15,15,756.5,123.5,2.05,31.0,630.0,895.29,647.27
2016,9,13,15,30,740.0,120.0,2.1,31.0,587.0,882.42,641.22
2016,9,13,15,45,715.5,117.0,2.2,31.0,539.0,865.44,633.0
2016,9,13,16,0,691.0,114.0,2.3,31.0,491.0,839.44,618.76
2016,9,13,16,15,661.0,108.5,2.25,30.5,439.0,802.19,596.88
2016,9,13,16,30,631.0,103.0,2.2,30.0,387.0,762.5,572.98
2016,9,13,16,45,585.5,97.0,2.2,30.0,333.0,705.66,535.68
2016,9,13,17,0,540.0,91.0,2.2,30.0,279.0,647.56,496.37
2016,9,13,17,15,480.0,81.5,2.0,29.0,226.0,571.62,443.29
2016,9,13,17,30,420.0,72.0,1.8,28.0,173.0,491.39,384.36
2016,9,13,17,45,327.0,59.0,1.65,27.5,124.5,388.92,304.69
2016,9,13,18,0,234.0,46.0,1.5,27.0,76.0,292.68,224.62
2016,9,13,18,15,117.0,27.0,1.5,26.5,42.0,165.37,94.65
2016,9,13,18,30,0.0,8.0,1.5,26.0,8.0,6.83,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.0,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,147.0,34.0,1.2,23.5,56.5,26.1,15.01
2016,9,14,7,0,294.0,50.0,1.4,24.0,95.0,38.21,26.66
2016,9,14,7,15,374.5,62.0,1.45,24.5,144.5,46.95,34.58
2016,9,14,7,30,455.0,74.0,1.5,25.0,194.0,57.31,43.6
2016,9,14,7,45,512.5,82.5,1.55,25.5,247.5,62.37,47.86
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,67.3,51.85
2016,9,14,8,15,608.0,97.5,1.7,26.5,354.0,70.4,54.17
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,73.38,56.35
2016,9,14,8,45,672.5,109.5,1.95,27.5,457.5,75.4,57.7
2016,9,14,9,0,699.0,115.0,2.1,28.0,508.0,77.3,58.94
2016,9,14,9,15,719.5,119.0,2.2,28.5,554.5,78.05,59.22
2016,9,14,9,30,740.0,123.0,2.3,29.0,601.0,86.77,66.06
2016,9,14,9,45,487.5,230.0,2.45,29.5,553.5,152.8,105.15
2016,9,14,10,0,235.0,337.0,2.6,30.0,506.0,244.92,173.85
2016,9,14,10,15,117.5,233.5,2.65,30.0,318.0,186.4,133.4
2016,9,14,10,30,0.0,130.0,2.7,30.0,130.0,107.1,77.78
2016,9,14,10,45,16.0,232.5,2.8,30.5,245.5,190.99,140.88
2016,9,14,11,0,32.0,335.0,2.9,31.0,361.0,265.59,195.46
2016,9,14,11,15,31.5,342.5,2.95,31.0,369.5,277.31,203.98
2016,9,14,11,30,31.0,350.0,3.0,31.0,378.0,289.09,212.68
2016,9,14,11,45,169.5,387.0,3.1,31.0,537.0,392.51,288.1
2016,9,14,12,0,308.0,424.0,3.2,31.0,696.0,514.09,375.64
2016,9,14,12,15,215.5,435.0,3.25,31.0,626.0,490.8,359.11
2016,9,14,12,30,123.0,446.0,3.3,31.0,556.0,457.41,335.06
2016,9,14,12,45,262.0,414.0,3.35,31.5,645.5,549.0,402.07
2016,9,14,13,0,401.0,382.0,3.4,32.0,735.0,646.65,471.82
2016,9,14,13,15,610.5,260.5,3.4,32.0,788.5,739.58,540.42
2016,9,14,13,30,820.0,139.0,3.4,32.0,842.0,823.7,601.11
2016,9,14,13,45,817.0,136.0,3.4,32.0,820.5,849.03,617.98
2016,9,14,14,0,814.0,133.0,3.4,32.0,799.0,871.01,633.12
2016,9,14,14,15,805.0,131.0,3.4,31.5,769.5,885.19,644.53
2016,9,14,14,30,796.0,129.0,3.4,31.0,740.0,895.7,653.76
2016,9,14,14,45,786.0,125.5,3.45,31.0,704.0,899.95,658.05
2016,9,14,15,0,776.0,122.0,3.5,31.0,668.0,900.5,660.1
2016,9,14,15,15,536.0,197.0,3.45,31.0,563.0,761.08,566.25
2016,9,14,15,30,296.0,272.0,3.4,31.0,458.0,601.23,450.77
2016,9,14,15,45,255.5,254.0,3.35,31.0,405.5,548.44,414.51
2016,9,14,16,0,215.0,236.0,3.3,31.0,353.0,473.38,361.15
2016,9,14,16,15,435.0,165.0,3.15,30.5,370.0,643.44,492.21
2016,9,14,16,30,655.0,94.0,3.0,30.0,387.0,772.14,585.81
2016,9,14,16,45,623.5,85.5,2.9,30.0,334.0,724.74,552.97
2016,9,14,17,0,592.0,77.0,2.8,30.0,281.0,675.7,519.28
2016,9,14,17,15,534.0,69.5,2.45,29.0,228.0,603.38,468.15
2016,9,14,17,30,476.0,62.0,2.1,28.0,175.0,531.55,414.83
2016,9,14,17,45,392.5,50.0,1.8,27.5,126.0,434.34,338.66
2016,9,14,18,0,309.0,38.0,1.5,27.0,77.0,341.24,260.84
2016,9,14,18,15,154.5,19.0,1.45,26.5,38.5,174.19,88.26
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,90.5,34.5,1.25,23.5,46.5,26.71,15.33
2016,9,15,7,0,155.0,59.0,1.5,24.0,82.0,44.61,32.0
2016,9,15,7,15,218.5,81.0,1.4,24.5,129.5,60.39,45.98
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,75.77,59.28
2016,9,15,7,45,335.0,120.0,1.2,26.0,228.0,87.51,68.98
2016,9,15,8,0,388.0,137.0,1.1,27.0,279.0,95.93,75.58
2016,9,15,8,15,427.5,150.0,1.1,27.5,330.5,103.12,81.14
2016,9,15,8,30,467.0,163.0,1.1,28.0,382.0,109.98,86.32
2016,9,15,8,45,502.0,172.0,1.1,28.5,431.5,113.97,89.07
2016,9,15,9,0,537.0,181.0,1.1,29.0,481.0,117.77,91.64
2016,9,15,9,15,401.5,234.0,1.2,29.0,469.5,152.86,119.61
2016,9,15,9,30,266.0,287.0,1.3,29.0,458.0,176.96,138.4
2016,9,15,9,45,441.5,248.5,1.45,29.5,555.5,160.93,111.97
2016,9,15,10,0,617.0,210.0,1.6,30.0,653.0,188.75,116.9
2016,9,15,10,15,328.5,268.0,1.7,30.0,505.0,231.53,158.23
2016,9,15,10,30,40.0,326.0,1.8,30.0,357.0,247.35,181.64
2016,9,15,10,45,20.0,230.0,1.95,30.5,245.5,183.8,134.76
2016,9,15,11,0,0.0,134.0,2.1,31.0,134.0,110.72,79.93
2016,9,15,11,15,337.0,184.0,2.15,31.0,474.5,273.81,198.15
2016,9,15,11,30,674.0,234.0,2.2,31.0,815.0,488.52,351.85
2016,9,15,11,45,674.5,238.0,2.3,31.5,825.5,535.88,387.11
2016,9,15,12,0,675.0,242.0,2.4,32.0,836.0,582.3,421.59
2016,9,15,12,15,349.0,286.0,2.45,32.0,593.5,458.94,335.89
2016,9,15,12,30,23.0,330.0,2.5,32.0,351.0,289.41,211.46
2016,9,15,12,45,125.5,384.0,2.55,32.0,495.0,422.1,309.32
2016,9,15,13,0,228.0,438.0,2.6,32.0,639.0,558.2,405.95
2016,9,15,13,15,446.0,338.0,2.6,32.0,721.5,676.34,491.42
2016,9,15,13,30,664.0,238.0,2.6,32.0,804.0,792.69,574.26
2016,9,15,13,45,652.5,237.5,2.6,32.0,781.5,811.2,586.64
2016,9,15,14,0,641.0,237.0,2.6,32.0,759.0,826.3,597.48
2016,9,15,14,15,629.5,233.0,2.6,32.0,730.0,834.66,604.02
2016,9,15,14,30,618.0,229.0,2.6,32.0,701.0,839.5,608.35
2016,9,15,14,45,627.5,210.5,2.65,32.0,669.5,846.4,615.17
2016,9,15,15,0,637.0,192.0,2.7,32.0,638.0,849.82,619.49
2016,9,15,15,15,617.5,186.0,2.7,31.5,596.0,834.97,612.36
2016,9,15,15,30,598.0,180.0,2.7,31.0,554.0,816.69,603.12
2016,9,15,15,45,578.5,170.5,2.75,31.0,508.0,783.14,582.63
2016,9,15,16,0,559.0,161.0,2.8,31.0,462.0,755.61,566.17
2016,9,15,16,15,326.0,173.0,2.65,30.5,344.0,526.26,402.99
2016,9,15,16,30,93.0,185.0,2.5,30.0,226.0,286.66,221.3
2016,9,15,16,45,261.5,149.0,2.45,30.0,243.0,439.98,343.57
2016,9,15,17,0,430.0,113.0,2.4,30.0,260.0,566.1,440.28
2016,9,15,17,15,372.0,98.5,2.1,29.5,208.5,490.65,383.2
2016,9,15,17,30,314.0,84.0,1.8,29.0,157.0,416.81,326.22
2016,9,15,17,45,244.5,64.5,1.55,28.5,111.5,328.9,256.01
2016,9,15,18,0,175.0,45.0,1.3,28.0,66.0,228.36,172.92
2016,9,15,18,15,87.5,22.5,1.25,27.5,33.0,115.26,45.03
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,68.0,14.0,0.8,23.0,16.0,11.95,0.0
2016,9,16,6,45,186.5,31.0,0.95,23.5,54.5,23.96,13.02
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,36.81,25.42
2016,9,16,7,15,387.0,60.0,0.9,24.5,143.0,45.61,33.42
2016,9,16,7,30,469.0,72.0,0.7,25.0,193.0,55.94,42.43
2016,9,16,7,45,524.5,80.0,0.5,26.0,246.5,60.67,46.31
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,65.31,49.91
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,68.52,52.33
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,71.62,54.6
2016,9,16,8,45,683.5,106.5,0.6,28.5,457.0,73.75,56.03
2016,9,16,9,0,710.0,112.0,0.7,29.0,508.0,75.76,57.36
2016,9,16,9,15,730.5,116.0,0.7,29.5,554.5,76.61,57.73
2016,9,16,9,30,751.0,120.0,0.7,30.0,601.0,85.22,64.41
2016,9,16,9,45,766.0,123.0,0.7,30.5,642.5,104.8,63.58
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,159.13,87.84
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,214.29,125.14
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,270.53,168.86
2016,9,16,10,45,487.0,270.0,0.7,31.5,652.0,322.95,220.52
2016,9,16,11,0,170.0,409.0,0.7,32.0,550.0,354.33,251.73
2016,9,16,11,15,499.5,274.0,0.7,32.0,699.5,402.87,282.85
2016,9,16,11,30,829.0,139.0,0.7,32.0,849.0,490.8,344.74
2016,9,16,11,45,843.0,132.5,0.75,32.5,863.5,542.29,383.05
2016,9,16,12,0,857.0,126.0,0.8,33.0,878.0,592.11,419.37
2016,9,16,12,15,858.0,126.0,0.85,33.0,881.0,638.29,453.03
2016,9,16,12,30,859.0,126.0,0.9,33.0,884.0,682.5,484.6
2016,9,16,12,45,857.0,126.0,1.0,33.0,878.5,722.47,513.27
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,759.85,539.79
2016,9,16,13,15,507.5,276.0,1.15,33.0,717.5,669.19,476.14
2016,9,16,13,30,160.0,426.0,1.2,33.0,562.0,526.16,375.2
2016,9,16,13,45,498.5,274.0,1.25,33.0,681.5,709.71,507.65
2016,9,16,14,0,837.0,122.0,1.3,33.0,801.0,867.94,613.01
2016,9,16,14,15,829.0,120.0,1.4,33.0,771.0,882.57,622.58
2016,9,16,14,30,821.0,118.0,1.5,33.0,741.0,904.2,638.29
2016,9,16,14,45,802.5,119.0,1.6,33.0,703.0,905.54,641.34
2016,9,16,15,0,784.0,120.0,1.7,33.0,665.0,903.05,642.32
2016,9,16,15,15,767.5,117.0,1.75,33.0,622.0,894.21,638.87
2016,9,16,15,30,751.0,114.0,1.8,33.0,579.0,881.76,633.27
2016,9,16,15,45,730.0,109.5,1.85,33.0,531.0,865.6,625.38
2016,9,16,16,0,709.0,105.0,1.9,33.0,483.0,840.85,611.91
2016,9,16,16,15,679.5,100.0,1.85,32.5,431.0,804.5,590.96
2016,9,16,16,30,650.0,95.0,1.8,32.0,379.0,765.71,568.04
2016,9,16,16,45,610.5,88.0,1.75,31.5,325.5,713.03,534.9
2016,9,16,17,0,571.0,81.0,1.7,31.0,272.0,659.0,499.63
2016,9,16,17,15,510.5,72.0,1.55,30.5,219.0,583.08,446.33
2016,9,16,17,30,450.0,63.0,1.4,30.0,166.0,507.79,390.82
2016,9,16,17,45,362.0,50.5,1.25,29.5,118.0,407.3,313.29
2016,9,16,18,0,274.0,38.0,1.1,29.0,70.0,310.94,232.7
2016,9,16,18,15,137.0,19.0,1.1,28.5,35.0,158.02,41.11
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,45.5,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,91.0,13.0,1.4,23.0,16.0,11.1,0.0
2016,9,17,6,45,214.5,28.5,1.7,24.0,55.0,22.14,11.38
2016,9,17,7,0,338.0,44.0,2.0,25.0,94.0,35.63,24.27
2016,9,17,7,15,420.5,55.0,1.85,25.5,144.5,43.59,31.53
2016,9,17,7,30,503.0,66.0,1.7,26.0,195.0,51.37,38.35
2016,9,17,7,45,554.0,74.0,1.55,27.0,248.0,56.33,42.45
2016,9,17,8,0,605.0,82.0,1.4,28.0,301.0,61.15,46.24
2016,9,17,8,15,642.5,88.0,1.15,28.5,354.5,64.21,48.55
2016,9,17,8,30,680.0,94.0,0.9,29.0,408.0,67.18,50.72
2016,9,17,8,45,702.5,100.0,0.65,29.5,458.5,69.8,52.56
2016,9,17,9,0,725.0,106.0,0.4,30.0,509.0,72.26,54.23
2016,9,17,9,15,745.0,109.5,0.45,30.5,555.5,80.13,60.32
2016,9,17,9,30,765.0,113.0,0.5,31.0,602.0,80.94,60.64
2016,9,17,9,45,774.5,118.5,0.55,31.5,642.5,101.52,61.04
2016,9,17,10,0,784.0,124.0,0.6,32.0,683.0,157.43,86.18
2016,9,17,10,15,397.5,179.0,0.7,32.0,463.0,178.4,114.12
2016,9,17,10,30,11.0,234.0,0.8,32.0,243.0,188.41,137.23
2016,9,17,10,45,165.0,308.0,0.9,32.5,443.5,271.4,192.84
2016,9,17,11,0,319.0,382.0,1.0,33.0,644.0,380.88,267.64
2016,9,17,11,15,249.5,405.5,1.05,33.0,614.0,396.32,280.97
2016,9,17,11,30,180.0,429.0,1.1,33.0,584.0,409.23,291.85
2016,9,17,11,45,195.0,434.5,1.15,33.0,604.0,439.63,313.87
2016,9,17,12,0,210.0,440.0,1.2,33.0,624.0,471.43,336.62
2016,9,17,12,15,162.0,439.5,1.2,33.0,581.5,461.26,329.84
2016,9,17,12,30,114.0,439.0,1.2,33.0,539.0,442.54,317.01
2016,9,17,12,45,206.0,429.0,1.3,33.5,609.0,516.54,369.34
2016,9,17,13,0,298.0,419.0,1.4,34.0,679.0,601.25,427.49
2016,9,17,13,15,306.0,409.0,1.45,34.0,672.5,620.47,440.91
2016,9,17,13,30,314.0,399.0,1.5,34.0,666.0,638.59,454.12
2016,9,17,13,45,563.0,267.0,1.55,34.0,728.5,757.1,538.9
2016,9,17,14,0,812.0,135.0,1.6,34.0,791.0,867.77,613.45
2016,9,17,14,15,803.0,133.0,1.6,34.0,761.0,881.77,622.04
2016,9,17,14,30,794.0,131.0,1.6,34.0,731.0,892.09,629.44
2016,9,17,14,45,499.0,228.0,1.65,34.0,598.5,735.12,527.65
2016,9,17,15,0,204.0,325.0,1.7,34.0,466.0,534.31,388.18
2016,9,17,15,15,454.0,228.5,1.7,33.5,515.5,714.72,520.61
2016,9,17,15,30,704.0,132.0,1.7,33.0,565.0,862.54,621.87
2016,9,17,15,45,680.0,127.0,1.75,33.0,517.0,837.72,606.65
2016,9,17,16,0,656.0,122.0,1.8,33.0,469.0,809.83,591.03
2016,9,17,16,15,624.0,116.0,1.75,32.5,417.5,770.33,567.75
2016,9,17,16,30,592.0,110.0,1.7,32.0,366.0,728.46,542.44
2016,9,17,16,45,549.5,101.5,1.65,32.0,313.0,671.95,505.19
2016,9,17,17,0,507.0,93.0,1.6,32.0,260.0,614.12,465.88
2016,9,17,17,15,444.5,82.0,1.45,31.0,208.0,529.69,406.81
2016,9,17,17,30,382.0,71.0,1.3,30.0,156.0,454.85,351.75
2016,9,17,17,45,293.0,55.5,1.2,29.5,109.0,354.47,273.25
2016,9,17,18,0,204.0,40.0,1.1,29.0,62.0,260.25,193.2
2016,9,17,18,15,102.0,20.0,1.15,28.5,31.0,132.47,6.95
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,10.24,0.0
2016,9,18,6,45,145.5,31.5,1.8,24.5,50.0,24.25,12.75
2016,9,18,7,0,250.0,51.0,2.0,25.0,87.0,38.83,26.91
2016,9,18,7,15,333.0,65.0,2.0,25.5,136.0,48.96,36.05
2016,9,18,7,30,416.0,79.0,2.0,26.0,185.0,58.86,44.7
2016,9,18,7,45,476.0,88.5,2.0,26.5,238.0,65.22,50.08
2016,9,18,8,0,536.0,98.0,2.0,27.0,291.0,72.71,56.21
2016,9,18,8,15,576.0,105.0,2.0,27.5,343.5,75.92,58.61
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,79.04,60.87
2016,9,18,8,45,646.0,117.5,2.0,28.5,446.5,80.86,62.01
2016,9,18,9,0,676.0,123.0,2.0,29.0,497.0,82.6,63.08
2016,9,18,9,15,697.5,127.5,1.9,29.0,543.5,83.47,63.58
2016,9,18,9,30,719.0,132.0,1.8,29.0,590.0,84.28,64.03
2016,9,18,9,45,733.5,136.5,1.75,29.5,631.0,102.48,63.53
2016,9,18,10,0,748.0,141.0,1.7,30.0,672.0,164.51,94.2
2016,9,18,10,15,760.0,143.5,1.6,30.0,706.5,217.85,130.36
2016,9,18,10,30,772.0,146.0,1.5,30.0,741.0,272.41,173.08
2016,9,18,10,45,780.5,148.5,1.4,30.5,768.5,326.95,217.48
2016,9,18,11,0,789.0,151.0,1.3,31.0,796.0,381.84,261.99
2016,9,18,11,15,795.0,152.0,1.15,31.5,815.5,434.75,303.87
2016,9,18,11,30,801.0,153.0,1.0,32.0,835.0,487.24,343.81
2016,9,18,11,45,832.5,136.0,0.85,32.5,853.5,537.93,380.83
2016,9,18,12,0,864.0,119.0,0.7,33.0,872.0,588.99,416.55
2016,9,18,12,15,602.0,265.0,0.6,33.0,790.5,595.98,419.91
2016,9,18,12,30,340.0,411.0,0.5,33.0,709.0,575.53,403.35
2016,9,18,12,45,417.0,378.0,0.4,33.0,741.0,631.72,441.12
2016,9,18,13,0,494.0,345.0,0.3,33.0,773.0,689.67,478.52
2016,9,18,13,15,506.0,333.5,0.35,33.0,766.0,717.96,497.67
2016,9,18,13,30,518.0,322.0,0.4,33.0,759.0,744.6,516.1
2016,9,18,13,45,684.0,217.0,0.45,33.0,777.0,816.11,566.12
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,866.86,599.07
2016,9,18,14,15,842.0,110.5,0.55,33.0,765.5,881.88,609.32
2016,9,18,14,30,834.0,109.0,0.6,33.0,736.0,893.29,618.03
2016,9,18,14,45,669.5,174.0,0.7,33.0,661.0,844.63,590.94
2016,9,18,15,0,505.0,239.0,0.8,33.0,586.0,763.84,540.88
2016,9,18,15,15,493.0,226.0,0.85,32.5,546.5,748.33,535.18
2016,9,18,15,30,481.0,213.0,0.9,32.0,507.0,729.99,526.81
2016,9,18,15,45,604.0,154.5,0.95,32.0,492.0,794.9,573.71
2016,9,18,16,0,727.0,96.0,1.0,32.0,477.0,837.78,603.22
2016,9,18,16,15,697.5,91.5,1.0,32.0,425.0,807.12,584.95
2016,9,18,16,30,668.0,87.0,1.0,32.0,373.0,768.78,562.16
2016,9,18,16,45,627.0,80.5,1.0,32.0,319.5,715.15,528.53
2016,9,18,17,0,586.0,74.0,1.0,32.0,266.0,660.31,492.85
2016,9,18,17,15,523.5,66.0,0.95,31.0,212.5,583.96,441.62
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,508.44,387.76
2016,9,18,17,45,364.0,46.5,0.85,29.5,111.0,402.16,306.72
2016,9,18,18,0,267.0,35.0,0.8,29.0,63.0,300.55,220.57
2016,9,18,18,15,133.5,17.5,0.85,28.5,31.5,149.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,29.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,58.0,13.0,1.9,24.0,14.0,11.1,0.0
2016,9,19,6,45,196.0,28.5,2.2,24.5,52.5,22.11,10.9
2016,9,19,7,0,334.0,44.0,2.5,25.0,91.0,35.77,24.31
2016,9,19,7,15,422.0,54.0,2.55,25.5,141.5,42.9,30.9
2016,9,19,7,30,510.0,64.0,2.6,26.0,192.0,49.94,37.12
2016,9,19,7,45,572.5,69.5,2.65,27.0,247.5,53.15,39.75
2016,9,19,8,0,635.0,75.0,2.7,28.0,303.0,56.41,42.27
2016,9,19,8,15,672.5,80.5,2.6,28.5,357.0,59.38,44.54
2016,9,19,8,30,710.0,86.0,2.5,29.0,411.0,62.26,46.68
2016,9,19,8,45,736.5,89.5,2.45,30.0,462.5,69.46,52.25
2016,9,19,9,0,763.0,93.0,2.4,31.0,514.0,70.87,52.98
2016,9,19,9,15,782.5,96.5,2.25,31.0,561.0,72.11,53.81
2016,9,19,9,30,802.0,100.0,2.1,31.0,608.0,73.29,54.59
2016,9,19,9,45,816.0,102.5,2.0,31.5,649.5,91.38,53.68
2016,9,19,10,0,830.0,105.0,1.9,32.0,691.0,157.38,85.23
2016,9,19,10,15,840.5,106.5,1.85,32.5,726.5,213.55,122.71
2016,9,19,10,30,851.0,108.0,1.8,33.0,762.0,270.42,166.91
2016,9,19,10,45,859.5,109.0,1.8,33.5,790.0,326.9,213.1
2016,9,19,11,0,868.0,110.0,1.8,34.0,818.0,383.42,259.41
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.5,438.37,304.6
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,492.53,348.18
2016,9,19,11,45,882.5,111.5,2.1,34.5,869.0,544.29,388.15
2016,9,19,12,0,887.0,111.0,2.2,35.0,881.0,594.73,425.96
2016,9,19,12,15,887.5,111.0,2.25,35.0,883.5,641.59,460.96
2016,9,19,12,30,888.0,111.0,2.3,35.0,886.0,686.34,493.68
2016,9,19,12,45,887.0,110.5,2.4,35.0,880.5,727.3,523.48
2016,9,19,13,0,886.0,110.0,2.5,35.0,875.0,765.62,550.58
2016,9,19,13,15,882.5,109.5,2.55,35.0,860.5,799.18,572.97
2016,9,19,13,30,879.0,109.0,2.6,35.0,846.0,829.62,593.34
2016,9,19,13,45,873.0,107.5,2.7,35.0,823.0,853.71,610.0
2016,9,19,14,0,867.0,106.0,2.8,35.0,800.0,874.27,624.55
2016,9,19,14,15,858.5,104.5,2.85,35.0,769.5,889.01,635.17
2016,9,19,14,30,850.0,103.0,2.9,35.0,739.0,900.05,643.62
2016,9,19,14,45,838.5,101.0,2.95,35.0,701.5,904.07,647.74
2016,9,19,15,0,827.0,99.0,3.0,35.0,664.0,904.36,649.7
2016,9,19,15,15,811.0,96.5,3.0,34.5,620.0,906.85,654.3
2016,9,19,15,30,795.0,94.0,3.0,34.0,576.0,895.24,649.86
2016,9,19,15,45,773.5,91.0,3.0,34.0,527.5,874.27,638.12
2016,9,19,16,0,752.0,88.0,3.0,34.0,479.0,850.02,624.24
2016,9,19,16,15,722.5,84.0,2.85,33.5,426.5,813.93,602.62
2016,9,19,16,30,693.0,80.0,2.7,33.0,374.0,780.77,582.66
2016,9,19,16,45,651.5,74.5,2.55,32.5,319.5,727.66,548.26
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,673.38,511.84
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,596.93,458.33
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,521.44,402.41
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,411.97,316.69
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,308.25,225.3
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,152.49,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
