Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,72.0,12.0,1.6,23.0,14.0,10.24,0.0
2016,9,20,6,45,210.5,27.5,1.85,24.0,52.5,21.39,10.15
2016,9,20,7,0,349.0,43.0,2.1,25.0,91.0,35.02,23.66
2016,9,20,7,15,436.0,53.0,2.0,25.5,142.5,42.21,30.3
2016,9,20,7,30,523.0,63.0,1.9,26.0,194.0,49.3,36.56
2016,9,20,7,45,583.5,69.5,1.85,26.5,249.5,53.31,39.98
2016,9,20,8,0,644.0,76.0,1.8,27.0,305.0,57.3,43.21
2016,9,20,8,15,681.0,81.0,1.7,27.5,359.5,59.89,45.17
2016,9,20,8,30,718.0,86.0,1.6,28.0,414.0,68.2,51.85
2016,9,20,8,45,745.5,90.0,1.5,29.0,465.5,70.03,52.93
2016,9,20,9,0,773.0,94.0,1.4,30.0,517.0,71.81,53.96
2016,9,20,9,15,792.0,97.0,1.45,30.5,564.5,72.7,54.39
2016,9,20,9,30,811.0,100.0,1.5,31.0,612.0,73.55,54.79
2016,9,20,9,45,824.0,103.0,1.55,31.5,654.0,91.23,53.91
2016,9,20,10,0,837.0,106.0,1.6,32.0,696.0,148.72,78.48
2016,9,20,10,15,847.5,108.0,1.65,32.0,731.0,214.83,123.58
2016,9,20,10,30,858.0,110.0,1.7,32.0,766.0,272.49,168.71
2016,9,20,10,45,864.5,112.0,1.8,32.5,794.0,329.53,215.63
2016,9,20,11,0,871.0,114.0,1.9,33.0,822.0,386.4,262.6
2016,9,20,11,15,876.0,115.0,1.9,33.0,841.5,441.58,307.95
2016,9,20,11,30,881.0,116.0,1.9,33.0,861.0,495.96,351.54
2016,9,20,11,45,887.0,114.5,1.95,33.5,873.5,547.95,391.59
2016,9,20,12,0,893.0,113.0,2.0,34.0,886.0,598.71,429.49
2016,9,20,12,15,893.5,113.0,2.0,34.0,888.5,645.87,464.46
2016,9,20,12,30,894.0,113.0,2.0,34.0,891.0,690.9,497.07
2016,9,20,12,45,892.0,113.0,2.0,34.5,884.5,731.85,525.13
2016,9,20,13,0,890.0,113.0,2.0,35.0,878.0,770.09,550.36
2016,9,20,13,15,886.5,112.0,2.0,35.0,863.5,803.37,571.95
2016,9,20,13,30,883.0,111.0,2.0,35.0,849.0,833.47,591.5
2016,9,20,13,45,876.5,110.5,2.05,35.0,825.5,858.24,608.11
2016,9,20,14,0,870.0,110.0,2.1,35.0,802.0,879.5,622.63
2016,9,20,14,15,861.0,108.0,2.05,35.0,771.0,893.4,631.73
2016,9,20,14,30,852.0,106.0,2.0,35.0,740.0,903.54,638.64
2016,9,20,14,45,823.5,112.0,2.0,35.0,698.5,911.2,644.66
2016,9,20,15,0,795.0,118.0,2.0,35.0,657.0,904.97,642.1
2016,9,20,15,15,778.0,114.5,2.0,34.5,613.0,894.96,638.73
2016,9,20,15,30,761.0,111.0,2.0,34.0,569.0,881.28,633.14
2016,9,20,15,45,736.0,107.5,2.0,34.0,519.5,862.33,622.95
2016,9,20,16,0,711.0,104.0,2.0,34.0,470.0,834.95,607.27
2016,9,20,16,15,679.0,98.5,1.9,33.5,417.5,795.59,583.89
2016,9,20,16,30,647.0,93.0,1.8,33.0,365.0,753.86,558.5
2016,9,20,16,45,600.5,86.5,1.7,33.0,310.5,695.63,519.96
2016,9,20,17,0,554.0,80.0,1.6,33.0,256.0,636.3,479.43
2016,9,20,17,15,488.5,70.5,1.45,32.0,203.0,556.18,423.7
2016,9,20,17,30,423.0,61.0,1.3,31.0,150.0,476.91,365.39
2016,9,20,17,45,320.5,47.5,1.15,30.0,102.5,363.0,277.54
2016,9,20,18,0,218.0,34.0,1.0,29.0,55.0,261.88,187.36
2016,9,20,18,15,109.0,17.0,1.0,28.5,27.5,94.67,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,7.68,0.0
2016,9,21,6,45,126.5,30.0,0.8,24.5,46.5,23.1,11.09
2016,9,21,7,0,226.0,51.0,0.9,25.0,83.0,38.79,26.78
2016,9,21,7,15,306.5,68.0,0.95,25.5,132.0,51.06,37.78
2016,9,21,7,30,387.0,85.0,1.0,26.0,181.0,63.0,48.18
2016,9,21,7,45,458.0,94.0,1.1,26.5,235.5,68.97,53.23
2016,9,21,8,0,529.0,103.0,1.2,27.0,290.0,76.91,59.73
2016,9,21,8,15,285.5,141.0,1.2,27.5,244.0,100.18,78.82
2016,9,21,8,30,42.0,179.0,1.2,28.0,198.0,130.11,102.97
2016,9,21,8,45,102.5,211.0,1.25,28.5,265.5,150.75,119.09
2016,9,21,9,0,163.0,243.0,1.3,29.0,333.0,162.98,128.22
2016,9,21,9,15,163.0,268.0,1.35,29.5,364.0,176.39,138.22
2016,9,21,9,30,163.0,293.0,1.4,30.0,395.0,189.19,147.62
2016,9,21,9,45,475.0,213.5,1.45,30.5,540.5,139.96,96.67
2016,9,21,10,0,787.0,134.0,1.5,31.0,686.0,161.66,90.57
2016,9,21,10,15,799.0,136.5,1.55,31.0,721.5,217.34,127.87
2016,9,21,10,30,811.0,139.0,1.6,31.0,757.0,274.16,172.18
2016,9,21,10,45,827.0,136.5,1.65,31.5,786.5,329.46,217.23
2016,9,21,11,0,843.0,134.0,1.7,32.0,816.0,385.75,263.28
2016,9,21,11,15,848.5,135.5,1.8,32.0,836.0,441.56,309.15
2016,9,21,11,30,854.0,137.0,1.9,32.0,856.0,497.98,354.36
2016,9,21,11,45,469.5,276.5,2.0,32.5,673.0,458.91,331.18
2016,9,21,12,0,85.0,416.0,2.1,33.0,490.0,383.43,277.49
2016,9,21,12,15,484.0,270.5,2.2,33.0,690.0,527.36,383.77
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,692.58,502.49
2016,9,21,12,45,883.0,124.0,2.4,33.5,884.5,733.86,530.77
2016,9,21,13,0,883.0,123.0,2.5,34.0,879.0,772.57,557.61
2016,9,21,13,15,879.5,122.0,2.55,34.0,864.0,805.81,579.86
2016,9,21,13,30,876.0,121.0,2.6,34.0,849.0,835.9,600.08
2016,9,21,13,45,627.5,235.0,2.65,34.0,749.0,782.26,563.18
2016,9,21,14,0,379.0,349.0,2.7,34.0,649.0,682.65,492.82
2016,9,21,14,15,614.5,231.5,2.75,34.0,695.5,813.48,587.81
2016,9,21,14,30,850.0,114.0,2.8,34.0,742.0,908.61,652.06
2016,9,21,14,45,606.0,199.5,2.85,34.0,635.5,808.27,586.64
2016,9,21,15,0,362.0,285.0,2.9,34.0,529.0,657.48,481.73
2016,9,21,15,15,579.5,193.5,2.9,33.5,553.5,791.22,581.64
2016,9,21,15,30,797.0,102.0,2.9,33.0,578.0,903.21,658.44
2016,9,21,15,45,776.5,97.5,2.9,33.0,529.0,881.4,645.15
2016,9,21,16,0,756.0,93.0,2.9,33.0,480.0,856.21,630.67
2016,9,21,16,15,726.5,88.5,2.8,32.5,426.5,825.15,612.72
2016,9,21,16,30,697.0,84.0,2.7,32.0,373.0,786.47,589.2
2016,9,21,16,45,656.0,77.5,2.6,31.5,318.0,732.51,554.33
2016,9,21,17,0,615.0,71.0,2.5,31.0,263.0,677.27,517.18
2016,9,21,17,15,550.5,63.0,2.2,30.0,208.5,598.91,461.31
2016,9,21,17,30,486.0,55.0,1.9,29.0,154.0,521.41,402.86
2016,9,21,17,45,384.0,42.5,1.65,28.0,105.5,410.12,315.37
2016,9,21,18,0,282.0,30.0,1.4,27.0,57.0,305.16,216.44
2016,9,21,18,15,141.0,15.0,1.4,26.5,28.5,116.06,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,26.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,52.0,10.0,1.1,21.0,11.0,8.54,0.0
2016,9,22,6,45,165.0,28.5,1.35,22.0,47.5,22.06,10.14
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,36.04,24.66
2016,9,22,7,15,361.5,61.0,1.5,23.5,134.0,46.3,34.04
2016,9,22,7,30,445.0,75.0,1.4,24.0,184.0,56.34,42.9
2016,9,22,7,45,498.0,86.0,1.3,25.0,237.0,65.8,50.89
2016,9,22,8,0,551.0,97.0,1.2,26.0,290.0,72.52,56.29
2016,9,22,8,15,591.0,104.5,1.3,26.5,343.5,76.18,59.08
2016,9,22,8,30,631.0,112.0,1.4,27.0,397.0,79.71,61.7
2016,9,22,8,45,657.0,119.0,1.5,28.0,447.5,82.55,63.57
2016,9,22,9,0,683.0,126.0,1.6,29.0,498.0,85.24,65.28
2016,9,22,9,15,705.0,131.0,1.7,29.5,544.5,86.4,65.88
2016,9,22,9,30,727.0,136.0,1.8,30.0,591.0,87.5,66.43
2016,9,22,9,45,742.0,140.0,1.95,30.5,632.0,102.21,64.79
2016,9,22,10,0,757.0,144.0,2.1,31.0,673.0,156.72,88.25
2016,9,22,10,15,769.0,147.0,2.15,31.0,707.5,219.09,130.73
2016,9,22,10,30,781.0,150.0,2.2,31.0,742.0,274.52,173.99
2016,9,22,10,45,789.0,152.0,2.25,31.5,769.5,329.11,218.74
2016,9,22,11,0,797.0,154.0,2.3,32.0,797.0,383.94,263.88
2016,9,22,11,15,802.5,155.5,2.35,32.0,816.0,437.45,307.97
2016,9,22,11,30,808.0,157.0,2.4,32.0,835.0,490.47,350.71
2016,9,22,11,45,443.5,284.0,2.5,32.5,657.5,450.99,326.84
2016,9,22,12,0,79.0,411.0,2.6,33.0,480.0,376.21,273.25
2016,9,22,12,15,443.0,286.5,2.65,33.0,669.5,514.86,375.92
2016,9,22,12,30,807.0,162.0,2.7,33.0,859.0,677.24,492.94
2016,9,22,12,45,511.5,294.0,2.8,33.5,735.0,626.8,454.54
2016,9,22,13,0,216.0,426.0,2.9,34.0,611.0,538.11,388.91
2016,9,22,13,15,122.0,375.5,2.95,34.0,480.0,436.75,317.97
2016,9,22,13,30,28.0,325.0,3.0,34.0,349.0,313.16,228.52
2016,9,22,13,45,60.5,350.5,3.1,34.0,399.5,370.16,271.2
2016,9,22,14,0,93.0,376.0,3.2,34.0,450.0,430.82,315.64
2016,9,22,14,15,420.5,266.0,3.25,33.5,578.0,668.87,492.04
2016,9,22,14,30,748.0,156.0,3.3,33.0,706.0,875.32,637.37
2016,9,22,14,45,712.0,162.5,3.35,33.0,664.5,866.29,631.43
2016,9,22,15,0,676.0,169.0,3.4,33.0,623.0,853.11,624.43
2016,9,22,15,15,655.5,164.0,3.4,32.5,579.5,838.23,617.4
2016,9,22,15,30,635.0,159.0,3.4,32.0,536.0,819.89,608.09
2016,9,22,15,45,330.5,175.0,3.45,32.0,370.5,522.26,397.78
2016,9,22,16,0,26.0,191.0,3.5,32.0,205.0,201.75,152.37
2016,9,22,16,15,13.0,142.0,3.4,31.5,149.0,140.22,105.69
2016,9,22,16,30,0.0,93.0,3.3,31.0,93.0,79.63,58.03
2016,9,22,16,45,0.0,78.5,3.25,31.0,78.5,66.59,47.86
2016,9,22,17,0,0.0,64.0,3.2,31.0,64.0,53.44,37.41
2016,9,22,17,15,0.0,50.0,2.9,30.0,50.0,41.38,27.8
2016,9,22,17,30,0.0,36.0,2.6,29.0,36.0,29.74,18.33
2016,9,22,17,45,0.0,23.5,2.3,28.5,23.5,19.37,9.71
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.04,0.74
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.0,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,18.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,9,23,6,45,137.0,27.5,2.4,23.5,44.5,21.24,9.07
2016,9,23,7,0,256.0,46.0,2.7,24.0,80.0,35.22,23.81
2016,9,23,7,15,346.5,58.5,2.85,24.5,129.0,44.42,32.25
2016,9,23,7,30,437.0,71.0,3.0,25.0,178.0,53.46,40.25
2016,9,23,7,45,253.5,104.5,3.2,25.5,170.5,76.8,60.16
2016,9,23,8,0,70.0,138.0,3.4,26.0,163.0,102.33,81.52
2016,9,23,8,15,373.5,114.5,3.45,26.5,279.0,79.73,62.12
2016,9,23,8,30,677.0,91.0,3.5,27.0,395.0,65.54,49.88
2016,9,23,8,45,368.5,159.0,3.6,27.5,327.5,104.75,82.27
2016,9,23,9,0,60.0,227.0,3.7,28.0,260.0,160.49,127.47
2016,9,23,9,15,163.0,252.0,3.75,28.5,352.0,168.27,133.02
2016,9,23,9,30,266.0,277.0,3.8,29.0,444.0,172.62,135.85
2016,9,23,9,45,155.5,285.5,3.85,29.5,385.0,190.1,140.69
2016,9,23,10,0,45.0,294.0,3.9,30.0,326.0,211.44,156.56
2016,9,23,10,15,444.0,201.0,3.9,30.0,535.5,197.46,128.76
2016,9,23,10,30,843.0,108.0,3.9,30.0,745.0,265.3,166.36
2016,9,23,10,45,852.0,108.5,3.95,30.5,773.0,321.04,213.12
2016,9,23,11,0,861.0,109.0,4.0,31.0,801.0,376.84,260.33
2016,9,23,11,15,598.5,249.0,4.0,31.0,735.5,420.56,301.87
2016,9,23,11,30,336.0,389.0,4.0,31.0,670.0,447.26,326.22
2016,9,23,11,45,312.5,401.5,4.0,31.5,665.5,472.27,345.25
2016,9,23,12,0,289.0,414.0,4.0,32.0,661.0,494.88,361.88
2016,9,23,12,15,394.0,377.0,4.05,32.0,715.0,553.96,405.91
2016,9,23,12,30,499.0,340.0,4.1,32.0,769.0,623.83,457.37
2016,9,23,12,45,502.0,336.0,4.15,32.5,764.5,654.68,479.16
2016,9,23,13,0,505.0,332.0,4.2,33.0,760.0,683.97,499.72
2016,9,23,13,15,505.5,323.5,4.2,33.0,746.0,705.66,515.78
2016,9,23,13,30,506.0,315.0,4.2,33.0,732.0,725.05,530.2
2016,9,23,13,45,664.5,219.5,4.25,33.0,751.0,796.78,584.26
2016,9,23,14,0,823.0,124.0,4.3,33.0,770.0,857.73,627.65
2016,9,23,14,15,813.5,122.0,4.3,32.5,739.5,870.9,638.35
2016,9,23,14,30,804.0,120.0,4.3,32.0,709.0,880.36,647.06
2016,9,23,14,45,708.0,156.5,4.35,32.0,655.0,854.54,631.08
2016,9,23,15,0,612.0,193.0,4.4,32.0,601.0,816.8,606.96
2016,9,23,15,15,533.5,203.5,4.35,31.5,542.0,756.63,567.04
2016,9,23,15,30,455.0,214.0,4.3,31.0,483.0,701.36,529.59
2016,9,23,15,45,498.5,180.5,4.3,31.0,451.5,709.35,538.89
2016,9,23,16,0,542.0,147.0,4.3,31.0,420.0,712.75,544.06
2016,9,23,16,15,433.0,149.0,4.15,30.5,351.5,613.74,473.94
2016,9,23,16,30,324.0,151.0,4.0,30.0,283.0,495.14,387.1
2016,9,23,16,45,304.5,130.0,3.85,30.0,239.5,451.13,355.22
2016,9,23,17,0,285.0,109.0,3.7,30.0,196.0,406.07,321.26
2016,9,23,17,15,247.0,89.0,3.4,29.5,153.0,345.94,274.34
2016,9,23,17,30,209.0,69.0,3.1,29.0,110.0,286.48,226.04
2016,9,23,17,45,149.0,49.0,2.8,28.5,73.5,210.49,162.3
2016,9,23,18,0,89.0,29.0,2.5,28.0,37.0,133.93,86.82
2016,9,23,18,15,44.5,14.5,2.55,27.5,18.5,44.69,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,7.68,0.0
2016,9,24,6,45,137.0,27.0,2.85,23.5,43.5,20.87,8.37
2016,9,24,7,0,251.0,45.0,3.0,24.0,78.0,34.47,23.14
2016,9,24,7,15,341.0,58.0,3.1,24.0,126.5,44.04,31.98
2016,9,24,7,30,431.0,71.0,3.2,24.0,175.0,53.44,40.4
2016,9,24,7,45,492.5,79.5,3.35,24.5,228.0,60.7,46.66
2016,9,24,8,0,554.0,88.0,3.5,25.0,281.0,65.76,50.83
2016,9,24,8,15,595.0,95.0,3.6,25.5,333.5,69.35,53.62
2016,9,24,8,30,636.0,102.0,3.7,26.0,386.0,72.82,56.26
2016,9,24,8,45,323.0,142.0,3.85,26.5,287.0,93.54,73.27
2016,9,24,9,0,10.0,182.0,4.0,27.0,188.0,141.0,112.07
2016,9,24,9,15,106.0,233.5,4.0,27.5,299.5,157.63,124.99
2016,9,24,9,30,202.0,285.0,4.0,28.0,411.0,185.94,147.22
2016,9,24,9,45,101.0,189.5,4.05,28.5,252.5,135.02,99.56
2016,9,24,10,0,0.0,94.0,4.1,29.0,94.0,78.32,56.24
2016,9,24,10,15,405.0,108.0,4.05,29.0,413.5,128.42,78.0
2016,9,24,10,30,810.0,122.0,4.0,29.0,733.0,259.75,164.18
2016,9,24,10,45,819.0,123.5,4.0,29.5,760.0,315.54,210.82
2016,9,24,11,0,828.0,125.0,4.0,30.0,787.0,371.58,258.13
2016,9,24,11,15,833.5,126.0,4.0,30.0,806.5,428.96,306.34
2016,9,24,11,30,839.0,127.0,4.0,30.0,826.0,481.32,349.88
2016,9,24,11,45,429.5,217.5,4.0,30.0,576.0,392.72,290.93
2016,9,24,12,0,20.0,308.0,4.0,30.0,326.0,263.52,195.41
2016,9,24,12,15,262.0,322.5,4.0,30.0,547.0,430.42,321.06
2016,9,24,12,30,504.0,337.0,4.0,30.0,768.0,624.14,461.78
2016,9,24,12,45,450.5,352.5,4.05,30.5,736.0,631.93,466.19
2016,9,24,13,0,397.0,368.0,4.1,31.0,704.0,627.82,462.86
2016,9,24,13,15,609.5,250.5,4.05,31.0,755.5,722.62,534.26
2016,9,24,13,30,822.0,133.0,4.0,31.0,807.0,807.64,596.71
2016,9,24,13,45,813.5,132.5,4.0,31.0,783.5,830.09,612.05
2016,9,24,14,0,805.0,132.0,4.0,31.0,760.0,849.0,625.49
2016,9,24,14,15,795.0,130.0,4.0,30.5,729.5,861.44,636.01
2016,9,24,14,30,785.0,128.0,4.0,30.0,699.0,870.18,644.26
2016,9,24,14,45,392.5,105.0,4.0,30.0,390.5,502.9,385.85
2016,9,24,15,0,0.0,82.0,4.0,30.0,82.0,68.23,48.02
2016,9,24,15,15,0.0,66.0,3.95,29.5,66.0,54.82,37.93
2016,9,24,15,30,0.0,50.0,3.9,29.0,50.0,41.45,27.51
2016,9,24,15,45,0.0,30.0,3.9,29.0,30.0,24.81,14.3
2016,9,24,16,0,0.0,10.0,3.9,29.0,10.0,8.25,1.0
2016,9,24,16,15,0.0,8.5,3.7,28.5,8.5,7.01,0.03
2016,9,24,16,30,0.0,7.0,3.5,28.0,7.0,5.76,0.0
2016,9,24,16,45,0.0,6.0,3.35,28.0,6.0,4.93,0.0
2016,9,24,17,0,0.0,5.0,3.2,28.0,5.0,4.11,0.0
2016,9,24,17,15,0.0,3.5,3.0,27.5,3.5,2.87,0.0
2016,9,24,17,30,0.0,2.0,2.8,27.0,2.0,1.64,0.0
2016,9,24,17,45,0.0,1.0,2.6,26.5,1.0,0.82,0.0
2016,9,24,18,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.05,23.0,19.0,15.69,4.54
2016,9,25,7,0,0.0,38.0,2.2,23.0,38.0,30.76,20.11
2016,9,25,7,15,7.0,61.5,2.3,23.0,63.5,48.76,36.14
2016,9,25,7,30,14.0,85.0,2.4,23.0,89.0,66.54,51.8
2016,9,25,7,45,26.0,108.0,2.5,23.5,116.5,81.59,64.73
2016,9,25,8,0,38.0,131.0,2.6,24.0,144.0,97.69,78.22
2016,9,25,8,15,37.0,151.5,2.6,24.0,166.0,111.84,89.96
2016,9,25,8,30,36.0,172.0,2.6,24.0,188.0,125.65,101.23
2016,9,25,8,45,34.5,191.0,2.65,24.5,208.0,138.26,111.15
2016,9,25,9,0,33.0,210.0,2.7,25.0,228.0,150.54,120.66
2016,9,25,9,15,40.5,234.5,2.65,25.0,258.5,165.65,132.61
2016,9,25,9,30,48.0,259.0,2.6,25.0,289.0,180.29,144.09
2016,9,25,9,45,109.0,293.5,2.6,25.5,367.5,203.39,153.72
2016,9,25,10,0,170.0,328.0,2.6,26.0,446.0,230.32,168.6
2016,9,25,10,15,247.0,334.0,2.6,26.0,515.0,254.41,182.23
2016,9,25,10,30,324.0,340.0,2.6,26.0,584.0,298.28,212.74
2016,9,25,10,45,262.5,366.5,2.6,26.5,568.5,325.68,236.5
2016,9,25,11,0,201.0,393.0,2.6,27.0,553.0,353.29,259.56
2016,9,25,11,15,105.0,304.0,2.55,27.0,388.0,274.81,204.32
2016,9,25,11,30,9.0,215.0,2.5,27.0,223.0,180.01,134.33
2016,9,25,11,45,14.5,260.0,2.5,27.0,273.0,219.94,164.79
2016,9,25,12,0,20.0,305.0,2.5,27.0,323.0,261.1,195.63
2016,9,25,12,15,107.0,367.0,2.45,27.0,458.5,370.76,277.51
2016,9,25,12,30,194.0,429.0,2.4,27.0,594.0,489.89,364.16
2016,9,25,12,45,256.0,413.5,2.4,27.0,630.0,543.15,403.0
2016,9,25,13,0,318.0,398.0,2.4,27.0,666.0,595.88,441.67
2016,9,25,13,15,201.0,393.5,2.3,27.0,562.0,513.72,382.09
2016,9,25,13,30,84.0,389.0,2.2,27.0,458.0,418.4,312.06
2016,9,25,13,45,199.0,373.5,2.15,27.0,530.0,521.89,390.03
2016,9,25,14,0,314.0,358.0,2.1,27.0,602.0,633.66,470.9
2016,9,25,14,15,206.5,349.0,2.0,27.0,507.0,529.1,395.28
2016,9,25,14,30,99.0,340.0,1.9,27.0,412.0,416.71,313.11
2016,9,25,14,45,49.5,236.0,1.85,27.0,272.0,268.47,203.89
2016,9,25,15,0,0.0,132.0,1.8,27.0,132.0,111.99,83.05
2016,9,25,15,15,0.0,82.0,1.8,26.5,82.0,68.18,49.06
2016,9,25,15,30,0.0,32.0,1.8,26.0,32.0,26.49,15.83
2016,9,25,15,45,0.0,36.0,1.85,26.0,36.0,29.79,18.59
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,33.09,21.36
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,29.34,18.43
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,25.59,15.47
2016,9,25,16,45,0.0,25.5,1.75,25.0,25.5,21.02,11.75
2016,9,25,17,0,0.0,20.0,1.7,25.0,20.0,16.47,8.0
2016,9,25,17,15,0.0,15.5,1.65,24.5,15.5,12.75,4.9
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,9.03,1.77
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.0,3.7,20.0,8.0,6.57,0.0
2016,9,26,7,0,0.0,16.0,3.8,20.0,16.0,13.16,5.48
2016,9,26,7,15,0.0,27.0,3.85,20.0,27.0,22.26,13.67
2016,9,26,7,30,0.0,38.0,3.9,20.0,38.0,31.38,21.85
2016,9,26,7,45,0.0,50.0,4.0,20.0,50.0,41.36,30.67
2016,9,26,8,0,0.0,62.0,4.1,20.0,62.0,51.36,39.38
2016,9,26,8,15,0.0,45.5,4.15,20.0,45.5,37.62,27.3
2016,9,26,8,30,0.0,29.0,4.2,20.0,29.0,23.95,15.28
2016,9,26,8,45,0.0,50.0,4.3,20.5,50.0,41.4,30.3
2016,9,26,9,0,0.0,71.0,4.4,21.0,71.0,58.93,45.16
2016,9,26,9,15,0.0,73.5,4.4,21.0,73.5,61.04,46.81
2016,9,26,9,30,0.0,76.0,4.4,21.0,76.0,63.17,48.46
2016,9,26,9,45,1.5,126.5,4.4,21.0,127.5,103.33,78.6
2016,9,26,10,0,3.0,177.0,4.4,21.0,179.0,141.68,109.0
2016,9,26,10,15,4.0,180.0,4.4,21.0,183.0,145.27,111.52
2016,9,26,10,30,5.0,183.0,4.4,21.0,187.0,148.89,114.16
2016,9,26,10,45,2.5,162.5,4.4,21.5,165.0,133.47,101.65
2016,9,26,11,0,0.0,142.0,4.4,22.0,143.0,117.05,88.39
2016,9,26,11,15,6.0,195.5,4.4,22.0,201.5,162.15,123.83
2016,9,26,11,30,12.0,249.0,4.4,22.0,260.0,208.03,159.53
2016,9,26,11,45,11.0,240.5,4.4,22.5,250.5,202.68,154.98
2016,9,26,12,0,10.0,232.0,4.4,23.0,241.0,196.93,150.23
2016,9,26,12,15,9.0,218.0,4.35,23.0,226.0,186.31,142.01
2016,9,26,12,30,8.0,204.0,4.3,23.0,211.0,175.26,133.45
2016,9,26,12,45,10.5,231.5,4.25,23.0,241.0,201.09,153.63
2016,9,26,13,0,13.0,259.0,4.2,23.0,271.0,227.7,174.3
2016,9,26,13,15,14.5,266.0,4.15,23.0,278.5,236.68,181.35
2016,9,26,13,30,16.0,273.0,4.1,23.0,286.0,245.98,188.71
2016,9,26,13,45,17.0,273.0,4.1,23.0,286.5,248.95,191.26
2016,9,26,14,0,18.0,273.0,4.1,23.0,287.0,252.09,194.01
2016,9,26,14,15,9.0,198.5,4.05,23.0,205.5,178.18,136.64
2016,9,26,14,30,0.0,124.0,4.0,23.0,124.0,104.4,78.36
2016,9,26,14,45,0.0,125.5,3.95,23.0,125.5,105.9,79.8
2016,9,26,15,0,0.0,127.0,3.9,23.0,127.0,107.51,81.29
2016,9,26,15,15,0.0,131.0,3.8,22.5,131.0,111.59,84.96
2016,9,26,15,30,0.0,135.0,3.7,22.0,135.0,116.06,88.99
2016,9,26,15,45,66.5,173.5,3.65,22.0,206.5,232.99,185.66
2016,9,26,16,0,133.0,212.0,3.6,22.0,278.0,367.21,293.34
2016,9,26,16,15,126.0,188.0,3.55,21.5,244.0,337.25,270.96
2016,9,26,16,30,119.0,164.0,3.5,21.0,210.0,306.34,247.92
2016,9,26,16,45,106.5,139.5,3.45,21.0,176.0,268.92,218.44
2016,9,26,17,0,94.0,115.0,3.4,21.0,142.0,230.8,187.64
2016,9,26,17,15,74.0,91.0,3.2,20.5,109.5,186.43,150.83
2016,9,26,17,30,54.0,67.0,3.0,20.0,77.0,126.92,100.72
2016,9,26,17,45,27.0,44.0,2.85,20.0,49.0,78.12,58.06
2016,9,26,18,0,0.0,21.0,2.7,20.0,21.0,19.36,4.76
2016,9,26,18,15,0.0,10.5,2.7,20.0,10.5,8.96,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,2.95,17.5,19.0,15.7,3.76
2016,9,27,7,0,0.0,38.0,3.0,18.0,38.0,30.66,20.4
2016,9,27,7,15,9.5,61.0,3.05,18.0,63.5,48.29,36.45
2016,9,27,7,30,19.0,84.0,3.1,18.0,89.0,64.4,50.99
2016,9,27,7,45,31.0,107.0,3.2,18.5,117.0,80.83,65.41
2016,9,27,8,0,43.0,130.0,3.3,19.0,145.0,96.95,79.21
2016,9,27,8,15,51.5,154.5,3.3,19.5,175.0,113.54,93.13
2016,9,27,8,30,60.0,179.0,3.3,20.0,205.0,129.74,106.44
2016,9,27,8,45,30.0,169.0,3.35,20.5,182.0,125.17,101.97
2016,9,27,9,0,0.0,159.0,3.4,21.0,159.0,125.12,101.38
2016,9,27,9,15,6.0,183.5,3.3,21.5,187.5,142.89,115.72
2016,9,27,9,30,12.0,208.0,3.2,22.0,216.0,160.37,129.6
2016,9,27,9,45,34.0,253.0,3.1,22.5,276.5,178.98,137.6
2016,9,27,10,0,56.0,298.0,3.0,23.0,337.0,213.92,162.45
2016,9,27,10,15,120.5,329.5,2.9,23.0,418.0,241.76,180.34
2016,9,27,10,30,185.0,361.0,2.8,23.0,499.0,288.97,213.81
2016,9,27,10,45,213.5,372.5,2.7,23.5,537.0,323.17,239.1
2016,9,27,11,0,242.0,384.0,2.6,24.0,575.0,360.77,267.32
2016,9,27,11,15,268.0,388.5,2.55,24.0,605.5,391.0,290.87
2016,9,27,11,30,294.0,393.0,2.5,24.0,636.0,430.33,321.15
2016,9,27,11,45,250.0,407.0,2.45,24.0,615.5,444.22,332.74
2016,9,27,12,0,206.0,421.0,2.4,24.0,595.0,453.59,340.38
2016,9,27,12,15,131.5,403.5,2.4,24.0,514.5,414.19,311.95
2016,9,27,12,30,57.0,386.0,2.4,24.0,434.0,361.62,272.99
2016,9,27,12,45,52.5,377.5,2.4,24.0,421.5,359.48,271.84
2016,9,27,13,0,48.0,369.0,2.4,24.0,409.0,356.39,269.77
2016,9,27,13,15,38.5,345.0,2.4,24.0,377.0,334.5,253.67
2016,9,27,13,30,29.0,321.0,2.4,24.0,345.0,310.75,236.12
2016,9,27,13,45,52.0,339.0,2.4,24.0,380.0,352.53,268.4
2016,9,27,14,0,75.0,357.0,2.4,24.0,415.0,396.94,302.24
2016,9,27,14,15,92.0,347.5,2.35,23.5,415.5,410.22,313.54
2016,9,27,14,30,109.0,338.0,2.3,23.0,416.0,423.9,325.4
2016,9,27,14,45,182.0,316.0,2.3,23.0,438.0,493.53,379.71
2016,9,27,15,0,255.0,294.0,2.3,23.0,460.0,565.33,434.67
2016,9,27,15,15,197.5,276.0,2.2,23.0,399.0,481.4,372.72
2016,9,27,15,30,140.0,258.0,2.1,23.0,338.0,414.99,323.11
2016,9,27,15,45,198.5,229.5,2.05,23.0,331.5,442.77,347.44
2016,9,27,16,0,257.0,201.0,2.0,23.0,325.0,488.3,384.15
2016,9,27,16,15,248.0,177.5,1.85,22.5,286.0,455.24,360.75
2016,9,27,16,30,239.0,154.0,1.7,22.0,247.0,420.59,336.11
2016,9,27,16,45,366.5,116.0,1.55,22.0,232.5,505.52,404.18
2016,9,27,17,0,494.0,78.0,1.4,22.0,218.0,569.64,451.94
2016,9,27,17,15,420.5,67.0,1.2,21.5,167.5,477.91,380.73
2016,9,27,17,30,347.0,56.0,1.0,21.0,117.0,396.92,315.53
2016,9,27,17,45,245.5,39.5,0.85,21.0,75.0,289.39,224.05
2016,9,27,18,0,144.0,23.0,0.7,21.0,33.0,173.01,70.16
2016,9,27,18,15,72.0,11.5,0.7,20.5,16.5,61.22,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,166.5,18.5,1.9,17.5,39.0,14.92,2.7
2016,9,28,7,0,333.0,37.0,2.2,18.0,78.0,30.23,20.0
2016,9,28,7,15,424.0,47.5,2.2,18.5,128.0,38.04,27.48
2016,9,28,7,30,515.0,58.0,2.2,19.0,178.0,45.72,34.5
2016,9,28,7,45,574.0,65.0,2.2,20.0,232.0,50.25,38.44
2016,9,28,8,0,633.0,72.0,2.2,21.0,286.0,54.72,42.14
2016,9,28,8,15,671.5,77.5,2.1,21.5,339.5,57.81,44.61
2016,9,28,8,30,710.0,83.0,2.0,22.0,393.0,60.81,46.94
2016,9,28,8,45,738.5,87.0,1.9,23.0,444.5,68.35,52.98
2016,9,28,9,0,767.0,91.0,1.8,24.0,496.0,70.26,54.17
2016,9,28,9,15,786.5,94.0,1.7,24.5,542.5,71.28,54.72
2016,9,28,9,30,806.0,97.0,1.6,25.0,589.0,72.26,55.24
2016,9,28,9,45,820.5,99.5,1.55,25.5,630.5,82.21,53.06
2016,9,28,10,0,835.0,102.0,1.5,26.0,672.0,139.13,74.75
2016,9,28,10,15,845.5,104.0,1.45,26.0,706.5,204.82,119.23
2016,9,28,10,30,856.0,106.0,1.4,26.0,741.0,262.13,164.44
2016,9,28,10,45,863.5,107.0,1.35,26.5,768.0,318.4,211.39
2016,9,28,11,0,871.0,108.0,1.3,27.0,795.0,374.54,258.45
2016,9,28,11,15,876.0,109.0,1.3,27.0,814.0,429.35,304.4
2016,9,28,11,30,881.0,110.0,1.3,27.0,833.0,483.31,348.52
2016,9,28,11,45,891.5,106.0,1.35,27.5,845.5,535.05,389.25
2016,9,28,12,0,902.0,102.0,1.4,28.0,858.0,585.79,428.01
2016,9,28,12,15,902.5,102.0,1.4,28.0,860.0,632.7,463.47
2016,9,28,12,30,903.0,102.0,1.4,28.0,862.0,677.39,496.44
2016,9,28,12,45,902.0,101.5,1.45,28.5,855.0,718.2,525.38
2016,9,28,13,0,901.0,101.0,1.5,29.0,848.0,756.27,551.65
2016,9,28,13,15,897.5,100.0,1.5,29.0,833.0,789.07,573.29
2016,9,28,13,30,894.0,99.0,1.5,29.0,818.0,818.63,592.82
2016,9,28,13,45,889.0,97.5,1.5,29.0,794.5,843.1,609.07
2016,9,28,14,0,884.0,96.0,1.5,29.0,771.0,864.02,623.16
2016,9,28,14,15,875.5,94.5,1.5,29.0,740.0,878.29,633.11
2016,9,28,14,30,867.0,93.0,1.5,29.0,709.0,888.81,640.89
2016,9,28,14,45,857.5,90.5,1.5,29.0,671.5,893.57,645.18
2016,9,28,15,0,848.0,88.0,1.5,29.0,634.0,894.58,647.31
2016,9,28,15,15,832.5,85.5,1.45,29.0,590.0,886.36,643.08
2016,9,28,15,30,817.0,83.0,1.4,29.0,546.0,884.64,643.3
2016,9,28,15,45,797.5,79.0,1.4,29.0,497.0,863.87,631.83
2016,9,28,16,0,778.0,75.0,1.4,29.0,448.0,839.78,618.32
2016,9,28,16,15,748.0,71.0,1.3,28.5,395.0,803.02,596.19
2016,9,28,16,30,718.0,67.0,1.2,28.0,342.0,763.71,571.86
2016,9,28,16,45,676.0,61.5,1.15,28.0,288.0,709.61,535.89
2016,9,28,17,0,634.0,56.0,1.1,28.0,234.0,660.23,501.63
2016,9,28,17,15,564.0,49.0,1.05,27.0,180.5,579.57,444.49
2016,9,28,17,30,494.0,42.0,1.0,26.0,127.0,500.66,384.47
2016,9,28,17,45,373.5,31.0,0.95,25.5,81.0,379.73,285.44
2016,9,28,18,0,253.0,20.0,0.9,25.0,35.0,248.75,65.6
2016,9,28,18,15,126.5,10.0,0.9,24.5,17.5,98.46,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,17.0,3.65,16.5,41.0,13.72,1.4
2016,9,29,7,0,396.0,34.0,3.9,17.0,82.0,27.88,18.02
2016,9,29,7,15,488.5,43.5,3.95,17.5,134.0,35.08,24.98
2016,9,29,7,30,581.0,53.0,4.0,18.0,186.0,42.18,31.52
2016,9,29,7,45,637.5,59.0,4.1,18.5,242.0,46.2,35.12
2016,9,29,8,0,694.0,65.0,4.2,19.0,298.0,54.64,42.42
2016,9,29,8,15,731.5,70.0,4.25,19.5,353.5,57.91,45.08
2016,9,29,8,30,769.0,75.0,4.3,20.0,409.0,61.11,47.61
2016,9,29,8,45,796.0,78.0,4.4,20.5,461.5,62.62,48.64
2016,9,29,9,0,823.0,81.0,4.5,21.0,514.0,64.12,49.64
2016,9,29,9,15,841.5,84.0,4.45,21.5,562.0,65.46,50.5
2016,9,29,9,30,860.0,87.0,4.4,22.0,610.0,76.31,59.43
2016,9,29,9,45,874.5,88.5,4.4,23.0,652.0,85.84,56.87
2016,9,29,10,0,889.0,90.0,4.4,24.0,694.0,144.45,78.19
2016,9,29,10,15,899.0,92.0,4.4,24.0,729.5,204.04,118.13
2016,9,29,10,30,909.0,94.0,4.4,24.0,765.0,264.22,166.78
2016,9,29,10,45,917.0,95.0,4.4,24.5,793.0,323.5,217.75
2016,9,29,11,0,925.0,96.0,4.4,25.0,821.0,382.63,269.16
2016,9,29,11,15,929.5,96.5,4.4,25.0,840.5,439.64,318.94
2016,9,29,11,30,934.0,97.0,4.4,25.0,860.0,495.63,366.83
2016,9,29,11,45,935.5,98.0,4.45,25.5,870.5,549.27,411.03
2016,9,29,12,0,937.0,99.0,4.5,26.0,881.0,601.15,452.54
2016,9,29,12,15,938.0,99.0,4.5,26.0,883.5,649.92,491.38
2016,9,29,12,30,939.0,99.0,4.5,26.0,886.0,696.42,527.63
2016,9,29,12,45,937.5,99.0,4.5,26.5,879.0,738.73,558.99
2016,9,29,13,0,936.0,99.0,4.5,27.0,872.0,778.19,587.28
2016,9,29,13,15,932.5,98.5,4.45,27.0,856.5,812.63,611.33
2016,9,29,13,30,929.0,98.0,4.4,27.0,841.0,843.74,633.01
2016,9,29,13,45,924.0,96.5,4.4,27.0,817.0,869.15,651.02
2016,9,29,14,0,919.0,95.0,4.4,27.0,793.0,890.9,666.65
2016,9,29,14,15,911.0,93.5,4.35,26.5,761.0,906.32,679.21
2016,9,29,14,30,903.0,92.0,4.3,26.0,729.0,917.86,689.37
2016,9,29,14,45,889.5,91.0,4.25,26.0,689.5,921.15,692.75
2016,9,29,15,0,876.0,90.0,4.2,26.0,650.0,920.56,693.72
2016,9,29,15,15,860.0,87.5,4.1,25.5,604.5,912.11,690.61
2016,9,29,15,30,844.0,85.0,4.0,25.0,559.0,910.06,692.11
2016,9,29,15,45,824.5,81.0,3.95,25.0,509.0,889.29,679.61
2016,9,29,16,0,805.0,77.0,3.9,25.0,459.0,865.09,664.78
2016,9,29,16,15,774.5,73.0,3.55,24.5,404.5,827.65,640.16
2016,9,29,16,30,744.0,69.0,3.2,24.0,350.0,787.53,613.07
2016,9,29,16,45,699.5,63.0,2.9,23.5,294.0,730.16,572.74
2016,9,29,17,0,655.0,57.0,2.6,23.0,238.0,671.38,529.61
2016,9,29,17,15,582.0,49.5,2.35,22.0,182.5,593.74,470.9
2016,9,29,17,30,509.0,42.0,2.1,21.0,127.0,511.31,404.46
2016,9,29,17,45,380.0,30.5,1.85,20.5,80.0,383.13,294.09
2016,9,29,18,0,251.0,19.0,1.6,20.0,33.0,242.82,16.62
2016,9,29,18,15,125.5,9.5,1.6,19.5,16.5,96.96,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
