Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.0,15.0,0.85,12.5,31.0,12.8,0.0
2016,10,10,7,0,344.0,30.0,0.8,13.0,62.0,24.87,14.69
2016,10,10,7,15,450.5,41.0,0.8,13.5,113.5,33.43,23.74
2016,10,10,7,30,557.0,52.0,0.8,14.0,165.0,41.86,31.68
2016,10,10,7,45,623.0,59.0,0.8,15.0,221.0,46.69,36.08
2016,10,10,8,0,689.0,66.0,0.8,16.0,277.0,51.49,40.23
2016,10,10,8,15,731.0,71.0,0.75,17.0,333.0,59.39,46.95
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,62.64,49.44
2016,10,10,8,45,803.5,79.5,0.65,19.0,442.5,64.57,50.73
2016,10,10,9,0,834.0,83.0,0.6,20.0,496.0,66.48,51.98
2016,10,10,9,15,854.0,86.5,0.7,21.0,544.5,68.21,53.05
2016,10,10,9,30,874.0,90.0,0.8,22.0,593.0,69.89,54.08
2016,10,10,9,45,889.5,92.0,0.9,23.0,635.5,79.94,62.13
2016,10,10,10,0,905.0,94.0,1.0,24.0,678.0,135.59,74.1
2016,10,10,10,15,916.0,96.0,1.0,24.0,713.5,195.92,110.93
2016,10,10,10,30,927.0,98.0,1.0,24.0,749.0,256.88,157.78
2016,10,10,10,45,935.0,99.0,1.0,24.5,776.5,316.74,207.44
2016,10,10,11,0,943.0,100.0,1.0,25.0,804.0,376.37,257.63
2016,10,10,11,15,947.5,101.0,1.0,25.0,822.5,434.24,306.44
2016,10,10,11,30,952.0,102.0,1.0,25.0,841.0,491.01,353.19
2016,10,10,11,45,956.5,101.0,1.05,25.5,852.0,544.85,396.0
2016,10,10,12,0,961.0,100.0,1.1,26.0,863.0,597.03,436.22
2016,10,10,12,15,961.0,100.0,1.1,26.0,863.5,645.6,473.15
2016,10,10,12,30,961.0,100.0,1.1,26.0,864.0,691.71,507.33
2016,10,10,12,45,959.5,99.5,1.15,26.5,856.0,733.72,537.36
2016,10,10,13,0,958.0,99.0,1.2,27.0,848.0,772.74,564.7
2016,10,10,13,15,953.5,98.5,1.2,27.0,830.5,806.42,587.52
2016,10,10,13,30,949.0,98.0,1.2,27.0,813.0,836.63,607.42
2016,10,10,13,45,942.5,96.5,1.3,27.5,787.0,860.64,623.45
2016,10,10,14,0,936.0,95.0,1.4,28.0,761.0,880.87,637.17
2016,10,10,14,15,926.0,93.5,1.4,28.0,727.5,894.3,646.68
2016,10,10,14,30,916.0,92.0,1.4,28.0,694.0,903.77,653.89
2016,10,10,14,45,903.5,89.0,1.45,28.0,653.0,905.41,656.97
2016,10,10,15,0,891.0,86.0,1.5,28.0,612.0,903.08,657.75
2016,10,10,15,15,872.0,83.5,1.55,27.5,565.0,901.05,660.22
2016,10,10,15,30,853.0,81.0,1.6,27.0,518.0,886.09,654.31
2016,10,10,15,45,828.0,77.0,1.7,27.0,466.0,860.24,640.49
2016,10,10,16,0,803.0,73.0,1.8,27.0,414.0,831.03,624.11
2016,10,10,16,15,766.0,68.5,1.6,26.0,358.5,787.6,596.89
2016,10,10,16,30,729.0,64.0,1.4,25.0,303.0,741.68,566.92
2016,10,10,16,45,673.0,58.0,1.25,24.5,246.5,675.73,520.56
2016,10,10,17,0,617.0,52.0,1.1,24.0,190.0,616.9,476.72
2016,10,10,17,15,522.0,43.0,1.1,23.0,137.0,516.5,400.88
2016,10,10,17,30,427.0,34.0,1.1,22.0,84.0,419.56,319.46
2016,10,10,17,45,213.5,17.0,1.15,21.0,42.0,214.16,70.95
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,160.5,15.0,0.95,15.5,29.5,12.8,0.0
2016,10,11,7,0,321.0,30.0,0.9,16.0,59.0,24.88,14.26
2016,10,11,7,15,429.5,40.5,1.0,16.5,109.0,32.97,22.98
2016,10,11,7,30,538.0,51.0,1.1,17.0,159.0,40.99,30.47
2016,10,11,7,45,602.5,58.0,1.25,18.0,213.5,45.8,34.82
2016,10,11,8,0,667.0,65.0,1.4,19.0,268.0,50.59,38.93
2016,10,11,8,15,708.5,70.0,1.4,20.0,322.5,58.42,45.52
2016,10,11,8,30,750.0,75.0,1.4,21.0,377.0,61.66,47.99
2016,10,11,8,45,780.5,78.5,1.45,22.0,429.0,63.59,49.28
2016,10,11,9,0,811.0,82.0,1.5,23.0,481.0,65.5,50.52
2016,10,11,9,15,831.0,85.0,1.55,23.5,528.0,66.88,51.41
2016,10,11,9,30,851.0,88.0,1.6,24.0,575.0,68.23,52.27
2016,10,11,9,45,867.5,90.0,1.7,25.0,617.0,78.33,60.33
2016,10,11,10,0,884.0,92.0,1.8,26.0,659.0,131.44,71.46
2016,10,11,10,15,894.0,93.5,1.8,26.5,693.0,189.92,106.57
2016,10,11,10,30,904.0,95.0,1.8,27.0,727.0,248.9,151.48
2016,10,11,10,45,912.5,96.0,1.8,27.5,754.0,307.4,199.93
2016,10,11,11,0,921.0,97.0,1.8,28.0,781.0,365.75,249.15
2016,10,11,11,15,925.5,97.5,1.85,28.0,799.5,421.86,296.93
2016,10,11,11,30,930.0,98.0,1.9,28.0,818.0,476.89,342.9
2016,10,11,11,45,935.0,97.0,2.0,28.5,828.0,529.63,385.41
2016,10,11,12,0,940.0,96.0,2.1,29.0,838.0,580.8,425.52
2016,10,11,12,15,940.0,96.0,2.1,29.0,838.5,628.2,462.24
2016,10,11,12,30,940.0,96.0,2.1,29.0,839.0,673.18,496.3
2016,10,11,12,45,939.0,95.0,2.15,29.5,831.0,713.98,525.95
2016,10,11,13,0,938.0,94.0,2.2,30.0,823.0,751.87,552.93
2016,10,11,13,15,933.5,93.5,2.25,30.0,806.0,784.61,576.09
2016,10,11,13,30,929.0,93.0,2.3,30.0,789.0,813.96,596.33
2016,10,11,13,45,923.0,91.5,2.35,30.0,764.0,837.58,612.88
2016,10,11,14,0,917.0,90.0,2.4,30.0,739.0,857.5,627.15
2016,10,11,14,15,907.5,88.0,2.4,30.0,706.0,870.19,636.45
2016,10,11,14,30,898.0,86.0,2.4,30.0,673.0,878.98,643.41
2016,10,11,14,45,878.5,86.5,2.4,30.0,631.5,878.09,644.19
2016,10,11,15,0,859.0,87.0,2.4,30.0,590.0,873.37,642.7
2016,10,11,15,15,840.0,84.0,2.35,29.5,544.0,870.55,643.53
2016,10,11,15,30,821.0,81.0,2.3,29.0,498.0,854.89,635.86
2016,10,11,15,45,795.0,77.5,2.3,29.0,447.5,828.87,620.39
2016,10,11,16,0,769.0,74.0,2.3,29.0,397.0,799.64,602.55
2016,10,11,16,15,731.5,69.5,2.0,28.0,343.0,756.16,574.48
2016,10,11,16,30,694.0,65.0,1.7,27.0,289.0,710.31,543.67
2016,10,11,16,45,636.5,58.5,1.45,26.5,234.0,650.08,500.3
2016,10,11,17,0,579.0,52.0,1.2,26.0,179.0,583.7,450.07
2016,10,11,17,15,483.0,42.5,1.2,25.0,127.5,483.09,373.71
2016,10,11,17,30,387.0,33.0,1.2,24.0,76.0,386.28,291.47
2016,10,11,17,45,193.5,16.5,1.25,23.0,38.0,196.05,32.64
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,126.0,16.0,1.8,19.5,27.0,13.66,0.0
2016,10,12,7,0,252.0,32.0,2.0,20.0,54.0,24.9,13.7
2016,10,12,7,15,362.5,44.0,2.2,20.5,102.0,35.82,24.9
2016,10,12,7,30,473.0,56.0,2.4,21.0,150.0,44.89,33.25
2016,10,12,7,45,549.5,62.5,2.6,22.0,204.0,49.09,37.02
2016,10,12,8,0,626.0,69.0,2.8,23.0,258.0,53.37,40.64
2016,10,12,8,15,669.5,75.0,2.9,23.5,311.5,56.97,43.6
2016,10,12,8,30,713.0,81.0,3.0,24.0,365.0,60.5,46.41
2016,10,12,8,45,749.0,83.0,3.2,25.0,417.0,66.67,51.29
2016,10,12,9,0,785.0,85.0,3.4,26.0,469.0,67.41,51.51
2016,10,12,9,15,806.0,88.0,3.45,26.5,515.5,68.7,52.31
2016,10,12,9,30,827.0,91.0,3.5,27.0,562.0,69.97,53.1
2016,10,12,9,45,844.0,92.5,3.55,27.5,603.0,70.17,52.99
2016,10,12,10,0,861.0,94.0,3.6,28.0,644.0,129.76,70.85
2016,10,12,10,15,871.5,96.0,3.6,28.5,677.5,187.24,105.07
2016,10,12,10,30,882.0,98.0,3.6,29.0,711.0,245.3,149.16
2016,10,12,10,45,889.5,99.5,3.6,29.5,737.5,302.62,196.77
2016,10,12,11,0,897.0,101.0,3.6,30.0,764.0,359.71,245.25
2016,10,12,11,15,902.0,101.5,3.55,30.0,782.0,414.68,292.35
2016,10,12,11,30,907.0,102.0,3.5,30.0,800.0,468.67,337.76
2016,10,12,11,45,909.0,102.5,3.5,30.5,809.5,520.02,379.43
2016,10,12,12,0,911.0,103.0,3.5,31.0,819.0,569.65,418.51
2016,10,12,12,15,911.0,103.0,3.45,31.0,819.5,615.77,454.68
2016,10,12,12,30,911.0,103.0,3.4,31.0,820.0,659.55,488.25
2016,10,12,12,45,909.0,102.5,3.4,31.5,812.0,699.06,517.18
2016,10,12,13,0,907.0,102.0,3.4,32.0,804.0,735.69,543.44
2016,10,12,13,15,902.5,101.0,3.3,32.0,787.0,767.0,565.7
2016,10,12,13,30,898.0,100.0,3.2,32.0,770.0,794.99,584.54
2016,10,12,13,45,891.5,98.5,3.15,32.0,745.0,817.47,599.94
2016,10,12,14,0,885.0,97.0,3.1,32.0,720.0,836.33,613.04
2016,10,12,14,15,874.5,95.5,3.05,32.0,687.5,848.21,621.6
2016,10,12,14,30,864.0,94.0,3.0,32.0,655.0,856.31,627.86
2016,10,12,14,45,848.5,92.0,2.95,32.0,615.0,864.63,634.45
2016,10,12,15,0,833.0,90.0,2.9,32.0,575.0,860.65,633.02
2016,10,12,15,15,813.5,87.0,2.8,31.5,529.5,848.16,627.07
2016,10,12,15,30,794.0,84.0,2.7,31.0,484.0,832.05,618.77
2016,10,12,15,45,766.0,80.5,2.6,31.0,434.0,804.36,601.34
2016,10,12,16,0,738.0,77.0,2.5,31.0,384.0,773.55,581.61
2016,10,12,16,15,698.5,72.0,2.15,30.5,330.5,733.53,554.55
2016,10,12,16,30,659.0,67.0,1.8,30.0,277.0,686.8,521.82
2016,10,12,16,45,598.0,60.5,1.5,29.5,223.5,618.52,472.59
2016,10,12,17,0,537.0,54.0,1.2,29.0,170.0,550.12,420.81
2016,10,12,17,15,438.0,44.0,1.15,28.0,120.0,447.72,343.02
2016,10,12,17,30,339.0,34.0,1.1,27.0,70.0,349.09,258.99
2016,10,12,17,45,169.5,17.0,1.1,26.0,35.0,176.54,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,13.5,15.0,1.65,20.0,16.0,12.8,0.0
2016,10,13,7,0,27.0,30.0,1.9,20.0,32.0,24.02,12.73
2016,10,13,7,15,63.5,52.5,1.95,20.5,63.0,40.36,28.72
2016,10,13,7,30,100.0,75.0,2.0,21.0,94.0,56.64,43.33
2016,10,13,7,45,124.0,98.0,2.05,21.5,129.5,72.78,57.54
2016,10,13,8,0,148.0,121.0,2.1,22.0,165.0,88.51,71.05
2016,10,13,8,15,160.0,144.5,2.0,22.5,200.5,103.97,84.0
2016,10,13,8,30,172.0,168.0,1.9,23.0,236.0,118.95,96.25
2016,10,13,8,45,181.5,189.5,1.85,23.5,270.0,132.32,106.93
2016,10,13,9,0,191.0,211.0,1.8,24.0,304.0,145.25,117.05
2016,10,13,9,15,250.5,225.0,1.55,24.5,359.5,147.35,118.07
2016,10,13,9,30,310.0,239.0,1.3,25.0,415.0,155.09,123.71
2016,10,13,9,45,304.0,260.0,1.1,25.5,443.0,165.22,131.21
2016,10,13,10,0,298.0,281.0,0.9,26.0,471.0,198.88,141.57
2016,10,13,10,15,551.0,202.0,0.8,26.5,575.0,202.05,129.4
2016,10,13,10,30,804.0,123.0,0.7,27.0,679.0,239.93,147.49
2016,10,13,10,45,818.5,121.5,0.65,27.5,706.0,293.61,190.78
2016,10,13,11,0,833.0,120.0,0.6,28.0,733.0,347.98,235.28
2016,10,13,11,15,838.0,121.0,0.75,28.5,750.0,401.24,279.46
2016,10,13,11,30,843.0,122.0,0.9,29.0,767.0,453.71,322.14
2016,10,13,11,45,843.5,123.5,1.1,29.5,776.0,503.46,362.06
2016,10,13,12,0,844.0,125.0,1.3,30.0,785.0,551.54,399.71
2016,10,13,12,15,668.5,211.5,1.5,30.0,734.5,570.02,415.46
2016,10,13,12,30,493.0,298.0,1.7,30.0,684.0,570.23,416.9
2016,10,13,12,45,481.0,299.5,1.9,30.0,672.5,593.33,435.32
2016,10,13,13,0,469.0,301.0,2.1,30.0,661.0,613.97,451.59
2016,10,13,13,15,464.5,295.5,2.15,30.0,646.0,631.36,464.97
2016,10,13,13,30,460.0,290.0,2.2,30.0,631.0,646.44,476.7
2016,10,13,13,45,406.0,298.5,2.3,30.0,592.0,620.82,459.8
2016,10,13,14,0,352.0,307.0,2.4,30.0,553.0,603.18,448.13
2016,10,13,14,15,323.0,297.5,2.4,30.0,515.5,584.48,435.84
2016,10,13,14,30,294.0,288.0,2.4,30.0,478.0,563.06,421.52
2016,10,13,14,45,473.5,217.0,2.4,30.0,500.5,670.63,502.79
2016,10,13,15,0,653.0,146.0,2.4,30.0,523.0,769.41,574.81
2016,10,13,15,15,596.0,148.5,2.35,29.5,471.5,729.61,549.02
2016,10,13,15,30,539.0,151.0,2.3,29.0,420.0,679.15,516.37
2016,10,13,15,45,312.0,161.0,2.25,29.0,313.0,474.13,366.78
2016,10,13,16,0,85.0,171.0,2.2,29.0,206.0,257.4,199.71
2016,10,13,16,15,310.5,127.5,2.0,28.5,229.5,437.37,344.47
2016,10,13,16,30,536.0,84.0,1.8,28.0,253.0,601.31,467.31
2016,10,13,16,45,470.5,74.5,1.65,27.5,202.0,527.26,411.56
2016,10,13,17,0,405.0,65.0,1.5,27.0,151.0,449.98,352.5
2016,10,13,17,15,308.0,51.0,1.45,26.5,105.0,349.86,272.79
2016,10,13,17,30,211.0,37.0,1.4,26.0,59.0,255.64,189.42
2016,10,13,17,45,105.5,18.5,1.35,25.5,29.5,127.65,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.5,15.5,0.9,19.5,23.0,13.23,0.0
2016,10,14,7,0,177.0,31.0,1.0,20.0,46.0,23.97,12.38
2016,10,14,7,15,285.0,45.0,1.1,20.5,90.0,34.56,23.77
2016,10,14,7,30,393.0,59.0,1.2,21.0,134.0,45.01,33.33
2016,10,14,7,45,454.0,70.0,1.35,21.5,184.0,54.75,41.99
2016,10,14,8,0,515.0,81.0,1.5,22.0,234.0,62.07,48.33
2016,10,14,8,15,257.5,81.0,1.6,22.5,157.5,57.37,44.14
2016,10,14,8,30,0.0,81.0,1.7,23.0,81.0,66.71,51.94
2016,10,14,8,45,0.0,55.0,1.8,23.5,55.0,45.54,33.57
2016,10,14,9,0,0.0,29.0,1.9,24.0,29.0,23.96,14.94
2016,10,14,9,15,0.0,33.5,1.9,24.5,33.5,27.71,18.05
2016,10,14,9,30,0.0,38.0,1.9,25.0,38.0,31.46,21.12
2016,10,14,9,45,20.5,150.0,1.95,25.5,163.0,114.58,90.37
2016,10,14,10,0,41.0,262.0,2.0,26.0,288.0,188.49,142.17
2016,10,14,10,15,127.5,294.5,2.0,26.5,381.5,218.41,160.22
2016,10,14,10,30,214.0,327.0,2.0,27.0,475.0,268.7,194.02
2016,10,14,10,45,169.5,340.5,2.0,27.5,461.0,286.32,209.1
2016,10,14,11,0,125.0,354.0,2.0,28.0,447.0,298.94,220.22
2016,10,14,11,15,317.5,317.5,1.95,28.0,558.5,354.69,258.55
2016,10,14,11,30,510.0,281.0,1.9,28.0,670.0,432.16,314.61
2016,10,14,11,45,476.5,298.5,1.9,28.5,665.5,464.74,340.14
2016,10,14,12,0,443.0,316.0,1.9,29.0,661.0,493.64,362.19
2016,10,14,12,15,650.0,216.0,1.9,29.0,722.0,561.91,413.7
2016,10,14,12,30,857.0,116.0,1.9,29.0,783.0,633.96,468.16
2016,10,14,12,45,857.0,114.5,1.9,29.5,775.5,671.82,495.37
2016,10,14,13,0,857.0,113.0,1.9,30.0,768.0,707.09,520.35
2016,10,14,13,15,852.5,112.0,1.9,30.0,752.0,736.8,542.12
2016,10,14,13,30,848.0,111.0,1.9,30.0,736.0,763.36,560.45
2016,10,14,13,45,841.5,109.0,1.9,30.0,712.0,791.17,579.47
2016,10,14,14,0,835.0,107.0,1.9,30.0,688.0,809.12,592.01
2016,10,14,14,15,824.0,105.0,1.9,30.0,656.0,819.75,599.92
2016,10,14,14,30,813.0,103.0,1.9,30.0,624.0,826.65,605.6
2016,10,14,14,45,798.5,100.5,1.9,30.0,585.5,826.26,606.67
2016,10,14,15,0,784.0,98.0,1.9,30.0,547.0,822.17,605.5
2016,10,14,15,15,763.5,94.5,1.9,29.5,502.5,808.05,598.98
2016,10,14,15,30,743.0,91.0,1.9,29.0,458.0,790.42,590.19
2016,10,14,15,45,713.0,87.0,1.95,29.0,409.5,765.68,575.68
2016,10,14,16,0,683.0,83.0,2.0,29.0,361.0,733.64,555.84
2016,10,14,16,15,641.0,77.5,1.85,28.5,309.0,686.81,524.72
2016,10,14,16,30,599.0,72.0,1.7,28.0,257.0,638.21,491.26
2016,10,14,16,45,535.5,64.0,1.55,28.0,205.5,567.17,438.95
2016,10,14,17,0,472.0,56.0,1.4,28.0,154.0,496.16,384.22
2016,10,14,17,15,369.0,44.5,1.3,27.0,107.0,390.9,302.18
2016,10,14,17,30,266.0,33.0,1.2,26.0,60.0,290.04,212.23
2016,10,14,17,45,133.0,16.5,1.1,25.5,30.0,142.06,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,95.5,15.0,2.95,20.5,22.5,12.8,0.0
2016,10,15,7,0,191.0,30.0,3.1,21.0,45.0,23.25,11.36
2016,10,15,7,15,303.0,43.5,3.25,21.5,90.0,33.53,22.7
2016,10,15,7,30,415.0,57.0,3.4,22.0,135.0,45.72,33.73
2016,10,15,7,45,490.0,65.0,3.6,22.5,187.0,50.97,38.53
2016,10,15,8,0,565.0,73.0,3.8,23.0,239.0,56.23,43.1
2016,10,15,8,15,611.5,79.5,3.95,23.5,291.0,60.02,46.24
2016,10,15,8,30,658.0,86.0,4.1,24.0,343.0,63.76,49.22
2016,10,15,8,45,401.5,148.0,4.35,25.0,311.5,100.8,80.2
2016,10,15,9,0,145.0,210.0,4.6,26.0,280.0,143.89,115.51
2016,10,15,9,15,120.5,230.0,4.6,26.5,291.5,155.04,124.05
2016,10,15,9,30,96.0,250.0,4.6,27.0,303.0,173.93,138.86
2016,10,15,9,45,181.0,267.0,4.65,27.5,377.0,176.3,140.11
2016,10,15,10,0,266.0,284.0,4.7,28.0,451.0,197.31,141.91
2016,10,15,10,15,186.0,303.5,4.65,28.5,423.0,230.53,166.76
2016,10,15,10,30,106.0,323.0,4.6,29.0,395.0,253.03,186.39
2016,10,15,10,45,163.5,337.5,4.6,29.5,453.5,282.6,206.54
2016,10,15,11,0,221.0,352.0,4.6,30.0,512.0,326.49,238.27
2016,10,15,11,15,542.0,232.5,4.6,30.0,639.5,372.06,267.93
2016,10,15,11,30,863.0,113.0,4.6,30.0,767.0,453.79,328.57
2016,10,15,11,45,872.0,110.0,4.6,30.5,777.5,503.4,369.16
2016,10,15,12,0,881.0,107.0,4.6,31.0,788.0,551.87,407.86
2016,10,15,12,15,639.0,222.5,4.55,31.0,716.5,559.7,415.26
2016,10,15,12,30,397.0,338.0,4.5,31.0,645.0,537.87,399.24
2016,10,15,12,45,281.5,357.0,4.5,31.5,574.0,504.45,374.6
2016,10,15,13,0,166.0,376.0,4.5,32.0,503.0,453.12,336.2
2016,10,15,13,15,520.5,238.0,4.5,32.0,622.0,617.3,461.36
2016,10,15,13,30,875.0,100.0,4.5,32.0,741.0,770.71,574.49
2016,10,15,13,45,870.0,97.5,4.5,32.0,717.0,792.51,589.39
2016,10,15,14,0,865.0,95.0,4.5,32.0,693.0,810.8,602.73
2016,10,15,14,15,854.0,93.5,4.45,32.0,660.5,821.66,610.96
2016,10,15,14,30,843.0,92.0,4.4,32.0,628.0,828.82,616.85
2016,10,15,14,45,824.0,91.5,4.4,32.0,588.0,835.32,622.69
2016,10,15,15,0,805.0,91.0,4.4,32.0,548.0,829.79,620.44
2016,10,15,15,15,784.0,88.0,4.3,31.5,503.5,815.86,613.43
2016,10,15,15,30,763.0,85.0,4.2,31.0,459.0,798.4,604.03
2016,10,15,15,45,732.0,81.5,4.15,31.0,409.5,768.26,584.62
2016,10,15,16,0,701.0,78.0,4.1,31.0,360.0,740.37,566.55
2016,10,15,16,15,659.0,72.5,3.75,30.5,308.0,693.44,534.34
2016,10,15,16,30,617.0,67.0,3.4,30.0,256.0,644.77,499.8
2016,10,15,16,45,552.5,60.0,3.1,29.5,204.0,574.19,447.56
2016,10,15,17,0,488.0,53.0,2.8,29.0,152.0,503.74,392.76
2016,10,15,17,15,382.0,42.0,2.55,28.0,104.5,396.88,307.82
2016,10,15,17,30,276.0,31.0,2.3,27.0,57.0,294.84,213.15
2016,10,15,17,45,138.0,15.5,2.05,26.5,28.5,112.55,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,85.5,15.0,3.9,22.0,22.0,12.8,0.0
2016,10,16,7,0,171.0,30.0,4.0,22.0,44.0,23.22,10.8
2016,10,16,7,15,286.5,44.5,4.2,22.5,89.0,34.22,23.12
2016,10,16,7,30,402.0,59.0,4.4,23.0,134.0,47.5,35.07
2016,10,16,7,45,487.0,66.5,4.65,24.0,187.0,52.29,39.4
2016,10,16,8,0,572.0,74.0,4.9,25.0,240.0,57.18,43.54
2016,10,16,8,15,620.0,80.5,5.0,25.5,292.5,60.97,46.66
2016,10,16,8,30,668.0,87.0,5.1,26.0,345.0,64.71,49.63
2016,10,16,8,45,712.5,88.0,5.25,26.5,397.5,64.46,49.16
2016,10,16,9,0,757.0,89.0,5.4,27.0,450.0,70.36,53.85
2016,10,16,9,15,779.5,92.5,5.35,27.5,496.0,71.92,54.86
2016,10,16,9,30,802.0,96.0,5.3,28.0,542.0,73.46,55.85
2016,10,16,9,45,827.0,95.0,5.3,28.5,583.5,71.98,54.34
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,115.15,61.36
2016,10,16,10,15,863.0,95.5,5.2,29.5,658.5,180.23,100.35
2016,10,16,10,30,874.0,97.0,5.1,30.0,692.0,237.25,142.99
2016,10,16,10,45,886.5,96.0,5.1,30.5,719.0,293.24,189.26
2016,10,16,11,0,899.0,95.0,5.1,31.0,746.0,349.45,237.11
2016,10,16,11,15,904.0,96.0,5.05,31.0,764.0,404.49,284.64
2016,10,16,11,30,909.0,97.0,5.0,31.0,782.0,458.54,330.59
2016,10,16,11,45,915.0,95.0,5.0,31.5,792.0,509.4,372.47
2016,10,16,12,0,921.0,93.0,5.0,32.0,802.0,558.76,412.02
2016,10,16,12,15,921.5,93.0,4.95,32.0,802.5,605.08,448.98
2016,10,16,12,30,922.0,93.0,4.9,32.0,803.0,649.07,483.33
2016,10,16,12,45,920.0,92.5,4.85,32.5,795.0,688.47,512.6
2016,10,16,13,0,918.0,92.0,4.8,33.0,787.0,724.96,539.08
2016,10,16,13,15,913.5,91.5,4.7,33.0,770.0,756.6,562.1
2016,10,16,13,30,909.0,91.0,4.6,33.0,753.0,784.92,581.64
2016,10,16,13,45,901.5,90.0,4.6,33.0,728.0,806.96,597.33
2016,10,16,14,0,894.0,89.0,4.6,33.0,703.0,825.34,610.68
2016,10,16,14,15,884.0,87.5,4.55,33.0,670.0,837.44,619.72
2016,10,16,14,30,874.0,86.0,4.5,33.0,637.0,845.76,626.39
2016,10,16,14,45,860.5,83.5,4.45,33.0,597.5,846.2,627.88
2016,10,16,15,0,847.0,81.0,4.4,33.0,558.0,842.88,627.02
2016,10,16,15,15,827.0,78.0,4.25,32.5,513.0,838.58,626.52
2016,10,16,15,30,807.0,75.0,4.1,32.0,468.0,821.97,617.59
2016,10,16,15,45,778.0,72.0,4.0,32.0,417.5,794.12,599.81
2016,10,16,16,0,749.0,69.0,3.9,32.0,367.0,763.22,579.65
2016,10,16,16,15,708.5,64.5,3.5,31.0,314.5,717.79,549.71
2016,10,16,16,30,668.0,60.0,3.1,30.0,262.0,670.23,516.98
2016,10,16,16,45,604.0,54.0,2.75,29.5,208.5,606.47,469.74
2016,10,16,17,0,540.0,48.0,2.4,29.0,155.0,537.29,415.82
2016,10,16,17,15,431.5,38.0,2.2,28.0,106.5,429.12,330.31
2016,10,16,17,30,323.0,28.0,2.0,27.0,58.0,326.33,230.84
2016,10,16,17,45,161.5,14.0,1.85,26.0,29.0,127.65,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,15.0,3.6,22.5,21.0,12.8,0.0
2016,10,17,7,0,155.0,30.0,3.8,23.0,42.0,23.2,10.17
2016,10,17,7,15,269.5,45.0,4.05,23.5,86.5,34.55,23.23
2016,10,17,7,30,384.0,60.0,4.3,24.0,131.0,45.76,33.4
2016,10,17,7,45,474.0,67.5,4.6,24.5,184.0,53.15,40.03
2016,10,17,8,0,564.0,75.0,4.9,25.0,237.0,58.02,44.25
2016,10,17,8,15,612.0,81.5,5.0,25.5,289.0,61.76,47.34
2016,10,17,8,30,660.0,88.0,5.1,26.0,341.0,65.46,50.28
2016,10,17,8,45,709.0,87.5,5.2,26.5,393.5,64.16,48.92
2016,10,17,9,0,758.0,87.0,5.3,27.0,446.0,68.98,52.7
2016,10,17,9,15,780.5,90.5,5.3,27.5,492.0,70.6,53.76
2016,10,17,9,30,803.0,94.0,5.3,28.0,538.0,72.19,54.81
2016,10,17,9,45,827.5,93.0,5.35,28.5,579.5,70.75,53.34
2016,10,17,10,0,852.0,92.0,5.4,29.0,621.0,121.13,66.63
2016,10,17,10,15,863.5,93.5,5.35,29.5,654.5,177.49,98.38
2016,10,17,10,30,875.0,95.0,5.3,30.0,688.0,234.52,140.88
2016,10,17,10,45,886.5,94.5,5.3,30.5,715.0,290.55,187.19
2016,10,17,11,0,898.0,94.0,5.3,31.0,742.0,346.7,235.08
2016,10,17,11,15,903.0,95.0,5.25,31.0,759.5,401.59,282.56
2016,10,17,11,30,908.0,96.0,5.2,31.0,777.0,455.49,328.52
2016,10,17,11,45,910.0,97.0,5.2,31.5,786.5,506.8,370.84
2016,10,17,12,0,912.0,98.0,5.2,32.0,796.0,556.38,410.63
2016,10,17,12,15,912.0,98.0,5.15,32.0,796.5,602.05,447.22
2016,10,17,12,30,912.0,98.0,5.1,32.0,797.0,645.37,481.21
2016,10,17,12,45,910.5,97.5,5.05,32.5,788.5,684.74,510.58
2016,10,17,13,0,909.0,97.0,5.0,33.0,780.0,721.28,537.21
2016,10,17,13,15,601.5,217.0,4.95,33.0,665.5,657.74,489.31
2016,10,17,13,30,294.0,337.0,4.9,33.0,551.0,550.58,408.99
2016,10,17,13,45,590.0,214.5,4.85,33.0,624.0,696.75,519.86
2016,10,17,14,0,886.0,92.0,4.8,33.0,697.0,819.6,608.5
2016,10,17,14,15,517.5,193.5,4.7,33.0,543.0,649.88,487.51
2016,10,17,14,30,149.0,295.0,4.6,33.0,389.0,429.31,322.07
2016,10,17,14,45,489.5,191.0,4.55,33.0,470.0,650.72,491.8
2016,10,17,15,0,830.0,87.0,4.5,33.0,551.0,841.57,627.91
2016,10,17,15,15,809.5,84.0,4.4,32.5,506.0,828.18,620.17
2016,10,17,15,30,789.0,81.0,4.3,32.0,461.0,811.2,611.19
2016,10,17,15,45,760.0,77.0,4.2,32.0,411.0,782.22,592.51
2016,10,17,16,0,731.0,73.0,4.1,32.0,361.0,750.19,571.42
2016,10,17,16,15,689.0,68.0,3.7,31.0,308.5,708.47,543.97
2016,10,17,16,30,647.0,63.0,3.3,30.0,256.0,660.33,510.63
2016,10,17,16,45,582.5,56.0,2.95,29.5,203.0,589.68,458.07
2016,10,17,17,0,518.0,49.0,2.6,29.0,150.0,519.23,402.87
2016,10,17,17,15,408.0,38.5,2.4,28.0,102.0,410.13,315.97
2016,10,17,17,30,298.0,28.0,2.2,27.0,54.0,305.55,211.07
2016,10,17,17,45,149.0,14.0,2.05,26.5,27.0,118.21,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,7.5,12.5,3.55,22.5,13.0,10.67,0.0
2016,10,18,7,0,15.0,25.0,3.7,23.0,26.0,20.19,7.55
2016,10,18,7,15,51.5,47.5,3.95,23.5,56.0,36.64,24.91
2016,10,18,7,30,88.0,70.0,4.2,24.0,86.0,52.97,39.49
2016,10,18,7,45,114.0,93.0,4.5,24.5,120.5,69.17,53.69
2016,10,18,8,0,140.0,116.0,4.8,25.0,155.0,84.97,67.24
2016,10,18,8,15,157.5,137.0,4.8,25.5,190.0,99.13,79.08
2016,10,18,8,30,175.0,158.0,4.8,26.0,225.0,112.89,90.33
2016,10,18,8,45,266.5,169.0,4.85,26.5,287.0,116.79,93.14
2016,10,18,9,0,358.0,180.0,4.9,27.0,349.0,124.11,98.74
2016,10,18,9,15,442.0,178.5,4.85,27.5,407.5,117.35,92.63
2016,10,18,9,30,526.0,177.0,4.8,28.0,466.0,115.77,90.86
2016,10,18,9,45,401.5,227.0,4.8,28.5,457.0,149.55,118.03
2016,10,18,10,0,277.0,277.0,4.8,29.0,448.0,192.6,138.08
2016,10,18,10,15,559.0,193.0,4.7,29.5,562.0,192.97,122.56
2016,10,18,10,30,841.0,109.0,4.6,30.0,676.0,229.88,138.44
2016,10,18,10,45,851.0,109.5,4.55,30.5,701.5,285.45,184.06
2016,10,18,11,0,861.0,110.0,4.5,31.0,727.0,345.71,234.5
2016,10,18,11,15,673.0,197.0,4.4,31.0,686.5,389.51,276.7
2016,10,18,11,30,485.0,284.0,4.3,31.0,646.0,420.32,305.81
2016,10,18,11,45,467.5,295.5,4.25,31.5,647.5,454.63,333.04
2016,10,18,12,0,450.0,307.0,4.2,32.0,649.0,486.66,357.73
2016,10,18,12,15,674.5,203.5,4.1,32.0,717.5,559.53,413.15
2016,10,18,12,30,899.0,100.0,4.0,32.0,786.0,637.18,472.5
2016,10,18,12,45,589.5,227.5,3.95,32.0,675.5,598.25,443.52
2016,10,18,13,0,280.0,355.0,3.9,32.0,565.0,519.69,384.65
2016,10,18,13,15,205.0,352.0,3.8,32.0,504.0,471.76,350.43
2016,10,18,13,30,130.0,349.0,3.7,32.0,443.0,426.91,317.43
2016,10,18,13,45,263.5,316.0,3.6,32.0,498.0,522.52,389.83
2016,10,18,14,0,397.0,283.0,3.5,32.0,553.0,610.4,455.33
2016,10,18,14,15,217.0,268.5,3.4,32.0,415.5,447.33,336.35
2016,10,18,14,30,37.0,254.0,3.3,32.0,278.0,274.49,205.69
2016,10,18,14,45,36.0,238.0,3.25,32.0,260.0,261.99,197.28
2016,10,18,15,0,35.0,222.0,3.2,32.0,242.0,249.08,188.13
2016,10,18,15,15,304.0,177.5,3.0,31.5,324.5,471.83,363.04
2016,10,18,15,30,573.0,133.0,2.8,31.0,407.0,687.22,523.04
2016,10,18,15,45,545.0,124.5,2.65,31.0,362.0,647.35,494.18
2016,10,18,16,0,517.0,116.0,2.5,31.0,317.0,613.93,471.24
2016,10,18,16,15,491.0,101.0,2.15,30.5,270.0,572.03,441.61
2016,10,18,16,30,465.0,86.0,1.8,30.0,223.0,528.36,409.63
2016,10,18,16,45,412.5,73.0,1.5,29.5,175.5,464.64,361.45
2016,10,18,17,0,360.0,60.0,1.2,29.0,128.0,401.67,311.52
2016,10,18,17,15,273.5,44.5,1.2,28.0,86.0,310.36,237.97
2016,10,18,17,30,187.0,29.0,1.2,27.0,44.0,220.79,146.2
2016,10,18,17,45,93.5,14.5,1.2,26.5,22.0,78.75,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,76.5,13.5,2.05,22.5,19.0,11.52,0.0
2016,10,19,7,0,153.0,27.0,2.2,23.0,38.0,20.92,7.32
2016,10,19,7,15,269.0,41.0,2.4,23.5,81.0,31.59,20.66
2016,10,19,7,30,385.0,55.0,2.6,24.0,124.0,44.26,32.09
2016,10,19,7,45,470.5,62.5,2.85,24.5,175.5,49.18,36.61
2016,10,19,8,0,556.0,70.0,3.1,25.0,227.0,54.17,40.96
2016,10,19,8,15,603.5,76.5,3.3,25.5,278.0,58.06,44.18
2016,10,19,8,30,651.0,83.0,3.5,26.0,329.0,61.89,47.25
2016,10,19,8,45,454.0,139.0,3.7,26.5,322.0,96.07,75.79
2016,10,19,9,0,257.0,195.0,3.9,27.0,315.0,131.49,104.82
2016,10,19,9,15,312.5,206.5,3.95,27.0,367.0,138.27,110.05
2016,10,19,9,30,368.0,218.0,4.0,27.0,419.0,144.9,115.17
2016,10,19,9,45,377.0,231.5,4.05,27.5,451.0,151.7,120.17
2016,10,19,10,0,386.0,245.0,4.1,28.0,483.0,180.77,126.71
2016,10,19,10,15,286.5,282.5,4.1,28.0,464.0,220.98,155.87
2016,10,19,10,30,187.0,320.0,4.1,28.0,445.0,257.1,186.86
2016,10,19,10,45,248.0,323.5,4.1,28.5,496.5,292.46,211.61
2016,10,19,11,0,309.0,327.0,4.1,29.0,548.0,329.81,238.96
2016,10,19,11,15,310.0,335.5,4.1,29.0,562.0,361.6,264.71
2016,10,19,11,30,311.0,344.0,4.1,29.0,576.0,393.34,290.19
2016,10,19,11,45,380.0,324.5,4.1,29.5,610.5,434.96,321.66
2016,10,19,12,0,449.0,305.0,4.1,30.0,645.0,483.63,358.36
2016,10,19,12,15,453.0,303.5,4.05,30.0,646.5,514.89,382.82
2016,10,19,12,30,457.0,302.0,4.0,30.0,648.0,545.22,406.26
2016,10,19,12,45,659.0,205.5,4.0,30.0,698.5,622.22,465.46
2016,10,19,13,0,861.0,109.0,4.0,30.0,749.0,695.39,522.08
2016,10,19,13,15,649.0,199.0,3.95,30.0,676.0,672.03,503.41
2016,10,19,13,30,437.0,289.0,3.9,30.0,603.0,620.82,464.67
2016,10,19,13,45,453.5,271.5,3.9,30.0,587.0,637.66,478.59
2016,10,19,14,0,470.0,254.0,3.9,30.0,571.0,652.64,490.92
2016,10,19,14,15,387.5,263.0,3.85,30.0,516.0,596.25,450.64
2016,10,19,14,30,305.0,272.0,3.8,30.0,461.0,550.75,417.51
2016,10,19,14,45,366.5,239.5,3.75,30.0,452.0,578.42,440.61
2016,10,19,15,0,428.0,207.0,3.7,30.0,443.0,622.28,474.71
2016,10,19,15,15,369.0,198.5,3.55,29.5,390.0,552.11,425.1
2016,10,19,15,30,310.0,190.0,3.4,29.0,337.0,498.14,386.49
2016,10,19,15,45,298.5,170.5,3.25,29.0,299.5,470.25,367.01
2016,10,19,16,0,287.0,151.0,3.1,29.0,262.0,440.7,345.82
2016,10,19,16,15,268.5,130.5,2.8,28.5,222.0,402.39,317.75
2016,10,19,16,30,250.0,110.0,2.5,28.0,182.0,362.92,287.9
2016,10,19,16,45,218.5,89.5,2.2,27.5,143.0,311.96,247.66
2016,10,19,17,0,187.0,69.0,1.9,27.0,104.0,260.86,205.73
2016,10,19,17,15,129.5,48.5,1.8,26.5,69.0,189.89,146.0
2016,10,19,17,30,72.0,28.0,1.7,26.0,34.0,115.25,71.31
2016,10,19,17,45,36.0,14.0,1.6,25.5,17.0,37.39,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
