Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,40.5,9.0,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,81.0,18.0,1.5,19.0,21.0,15.36,0.0
2016,10,30,7,15,209.5,34.0,1.75,19.5,60.0,26.29,15.27
2016,10,30,7,30,338.0,50.0,2.0,20.0,99.0,38.45,27.24
2016,10,30,7,45,429.0,59.5,2.3,20.5,148.5,47.63,35.69
2016,10,30,8,0,520.0,69.0,2.6,21.0,198.0,54.29,41.68
2016,10,30,8,15,574.0,76.0,2.6,21.5,248.5,58.59,45.42
2016,10,30,8,30,628.0,83.0,2.6,22.0,299.0,62.86,48.98
2016,10,30,8,45,674.0,85.5,2.6,23.0,348.5,63.69,49.37
2016,10,30,9,0,720.0,88.0,2.6,24.0,398.0,64.66,49.85
2016,10,30,9,15,745.5,92.0,2.5,24.5,442.5,66.5,51.15
2016,10,30,9,30,771.0,96.0,2.4,25.0,487.0,74.72,57.81
2016,10,30,9,45,791.0,98.0,2.3,26.0,526.5,75.21,57.8
2016,10,30,10,0,811.0,100.0,2.2,27.0,566.0,96.17,57.77
2016,10,30,10,15,824.5,102.0,2.1,27.0,598.5,150.44,82.62
2016,10,30,10,30,838.0,104.0,2.0,27.0,631.0,205.76,120.87
2016,10,30,10,45,850.0,104.0,1.95,27.5,656.5,260.05,164.09
2016,10,30,11,0,862.0,104.0,1.9,28.0,682.0,314.65,209.74
2016,10,30,11,15,867.5,105.0,1.9,28.5,699.5,371.58,257.53
2016,10,30,11,30,873.0,106.0,1.9,29.0,717.0,423.0,300.47
2016,10,30,11,45,887.0,101.0,1.9,29.5,728.0,472.1,340.55
2016,10,30,12,0,901.0,96.0,1.9,30.0,739.0,520.35,378.9
2016,10,30,12,15,901.5,96.0,1.95,30.0,739.0,564.82,414.48
2016,10,30,12,30,902.0,96.0,2.0,30.0,739.0,607.02,447.57
2016,10,30,12,45,902.5,94.5,2.1,30.0,731.5,645.38,477.55
2016,10,30,13,0,903.0,93.0,2.2,30.0,724.0,681.06,505.15
2016,10,30,13,15,898.5,92.0,2.25,30.0,707.0,710.99,528.09
2016,10,30,13,30,894.0,91.0,2.3,30.0,690.0,737.67,548.43
2016,10,30,13,45,889.0,88.5,2.35,30.5,666.0,759.06,562.73
2016,10,30,14,0,884.0,86.0,2.4,31.0,642.0,776.95,574.76
2016,10,30,14,15,873.0,84.5,2.45,30.5,609.5,787.72,584.47
2016,10,30,14,30,862.0,83.0,2.5,30.0,577.0,794.81,591.94
2016,10,30,14,45,848.5,80.0,2.55,30.0,538.5,802.16,598.62
2016,10,30,15,0,835.0,77.0,2.6,30.0,500.0,798.48,597.91
2016,10,30,15,15,813.5,74.0,2.6,29.5,455.5,784.56,591.21
2016,10,30,15,30,792.0,71.0,2.6,29.0,411.0,767.16,582.06
2016,10,30,15,45,762.0,67.0,2.6,29.0,362.5,738.2,563.41
2016,10,30,16,0,732.0,63.0,2.6,29.0,314.0,706.29,542.17
2016,10,30,16,15,685.0,58.0,2.25,28.0,262.5,656.75,507.56
2016,10,30,16,30,638.0,53.0,1.9,27.0,211.0,605.29,469.76
2016,10,30,16,45,562.0,45.5,1.6,26.5,160.0,534.46,414.54
2016,10,30,17,0,486.0,38.0,1.3,26.0,109.0,458.43,351.93
2016,10,30,17,15,344.5,27.0,1.25,25.0,66.5,332.81,239.56
2016,10,30,17,30,203.0,16.0,1.2,24.0,24.0,155.91,0.0
2016,10,30,17,45,101.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,99.0,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,198.0,15.0,1.1,16.0,23.0,12.8,0.0
2016,10,31,7,15,343.5,27.0,1.35,16.5,66.0,22.28,12.06
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,32.02,22.03
2016,10,31,7,45,572.0,46.0,1.9,18.0,161.0,37.2,26.96
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,46.16,34.94
2016,10,31,8,15,702.0,57.5,2.25,19.5,265.0,49.41,37.79
2016,10,31,8,30,749.0,62.0,2.3,20.0,317.0,52.68,40.54
2016,10,31,8,45,782.0,65.5,2.4,21.0,366.5,55.01,42.3
2016,10,31,9,0,815.0,69.0,2.5,22.0,416.0,57.34,44.01
2016,10,31,9,15,835.5,71.5,2.6,22.5,460.5,58.77,44.99
2016,10,31,9,30,856.0,74.0,2.7,23.0,505.0,67.99,52.6
2016,10,31,9,45,870.0,76.5,2.8,24.0,544.0,69.92,53.86
2016,10,31,10,0,884.0,79.0,2.9,25.0,583.0,91.21,54.17
2016,10,31,10,15,894.0,80.5,2.9,25.5,615.0,147.89,79.01
2016,10,31,10,30,904.0,82.0,2.9,26.0,647.0,204.99,118.31
2016,10,31,10,45,909.5,83.5,2.95,26.5,671.0,261.34,163.88
2016,10,31,11,0,915.0,85.0,3.0,27.0,695.0,317.15,211.58
2016,10,31,11,15,918.5,85.5,3.05,27.0,711.0,370.78,258.59
2016,10,31,11,30,922.0,86.0,3.1,27.0,727.0,423.18,304.19
2016,10,31,11,45,920.0,88.0,3.15,27.5,734.0,473.07,346.33
2016,10,31,12,0,918.0,90.0,3.2,28.0,741.0,520.85,385.65
2016,10,31,12,15,916.5,90.0,3.2,28.0,740.0,564.85,421.76
2016,10,31,12,30,915.0,90.0,3.2,28.0,739.0,606.35,455.14
2016,10,31,12,45,910.5,90.0,3.25,28.5,729.5,643.4,483.75
2016,10,31,13,0,906.0,90.0,3.3,29.0,720.0,677.43,509.53
2016,10,31,13,15,900.0,89.0,3.3,29.0,702.0,706.33,532.05
2016,10,31,13,30,894.0,88.0,3.3,29.0,684.0,731.87,551.84
2016,10,31,13,45,884.0,87.5,3.35,29.0,658.0,751.59,566.38
2016,10,31,14,0,874.0,87.0,3.4,29.0,632.0,767.68,578.58
2016,10,31,14,15,861.0,85.0,3.4,29.0,599.0,776.17,585.46
2016,10,31,14,30,848.0,83.0,3.4,29.0,566.0,780.91,589.94
2016,10,31,14,45,829.5,81.0,3.4,29.0,526.5,785.23,594.31
2016,10,31,15,0,811.0,79.0,3.4,29.0,487.0,778.55,591.15
2016,10,31,15,15,787.0,76.0,3.3,28.5,442.5,762.55,582.26
2016,10,31,15,30,763.0,73.0,3.2,28.0,398.0,743.12,570.9
2016,10,31,15,45,727.0,69.5,3.15,28.0,349.0,710.02,548.6
2016,10,31,16,0,691.0,66.0,3.1,28.0,300.0,674.11,523.72
2016,10,31,16,15,640.5,60.5,2.7,27.0,249.5,627.34,490.49
2016,10,31,16,30,590.0,55.0,2.3,26.0,199.0,574.44,450.92
2016,10,31,16,45,507.5,47.5,1.9,25.5,150.0,493.35,386.97
2016,10,31,17,0,425.0,40.0,1.5,25.0,101.0,413.51,320.55
2016,10,31,17,15,285.0,27.5,1.45,24.0,61.0,289.18,206.47
2016,10,31,17,30,145.0,15.0,1.4,23.0,21.0,113.98,0.0
2016,10,31,17,45,72.5,7.5,1.35,22.5,10.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,39.5,7.5,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,79.0,15.0,2.3,21.0,18.0,12.8,0.0
2016,11,1,7,15,212.5,30.0,2.6,21.5,56.0,23.28,12.19
2016,11,1,7,30,346.0,45.0,2.9,22.0,94.0,36.78,25.47
2016,11,1,7,45,436.5,54.0,3.2,22.5,142.0,43.2,31.52
2016,11,1,8,0,527.0,63.0,3.5,23.0,190.0,49.62,37.28
2016,11,1,8,15,580.5,69.5,3.65,23.5,239.5,53.73,40.85
2016,11,1,8,30,634.0,76.0,3.8,24.0,289.0,57.81,44.26
2016,11,1,8,45,676.5,78.5,4.0,24.5,337.5,58.82,44.93
2016,11,1,9,0,719.0,81.0,4.2,25.0,386.0,65.42,50.33
2016,11,1,9,15,482.0,148.5,4.2,25.5,362.5,101.15,80.17
2016,11,1,9,30,245.0,216.0,4.2,26.0,339.0,142.76,114.34
2016,11,1,9,45,528.0,153.5,4.25,26.5,444.5,102.11,80.12
2016,11,1,10,0,811.0,91.0,4.3,27.0,550.0,86.5,52.09
2016,11,1,10,15,823.5,92.5,4.3,27.5,582.0,139.98,75.24
2016,11,1,10,30,836.0,94.0,4.3,28.0,614.0,194.35,112.25
2016,11,1,10,45,473.0,204.0,4.3,28.5,500.5,243.9,166.39
2016,11,1,11,0,110.0,314.0,4.3,29.0,387.0,265.95,197.13
2016,11,1,11,15,113.0,319.5,4.3,29.0,396.5,282.35,210.05
2016,11,1,11,30,116.0,325.0,4.3,29.0,406.0,298.81,223.06
2016,11,1,11,45,501.0,208.0,4.3,29.5,561.0,385.77,284.97
2016,11,1,12,0,886.0,91.0,4.3,30.0,716.0,504.13,372.8
2016,11,1,12,15,886.0,91.0,4.3,30.0,716.0,547.4,408.2
2016,11,1,12,30,886.0,91.0,4.3,30.0,716.0,588.4,441.37
2016,11,1,12,45,882.5,91.0,4.3,30.5,707.5,624.86,469.59
2016,11,1,13,0,879.0,91.0,4.3,31.0,699.0,658.47,495.08
2016,11,1,13,15,591.5,196.0,4.3,31.0,600.5,605.35,455.27
2016,11,1,13,30,304.0,301.0,4.3,31.0,502.0,511.02,384.32
2016,11,1,13,45,172.0,280.0,4.3,31.0,393.0,396.88,300.32
2016,11,1,14,0,40.0,259.0,4.3,31.0,284.0,272.28,205.4
2016,11,1,14,15,156.0,254.5,4.25,31.0,344.0,377.96,288.38
2016,11,1,14,30,272.0,250.0,4.2,31.0,404.0,489.69,373.81
2016,11,1,14,45,531.5,165.0,4.2,31.0,439.5,632.33,484.09
2016,11,1,15,0,791.0,80.0,4.2,31.0,475.0,760.81,578.31
2016,11,1,15,15,767.5,77.0,4.1,30.5,431.5,745.19,568.87
2016,11,1,15,30,744.0,74.0,4.0,30.0,388.0,726.23,557.78
2016,11,1,15,45,706.5,70.5,3.95,30.0,340.0,692.05,534.52
2016,11,1,16,0,669.0,67.0,3.9,30.0,292.0,660.25,512.44
2016,11,1,16,15,617.5,61.5,3.45,29.5,242.0,608.25,474.33
2016,11,1,16,30,566.0,56.0,3.0,29.0,192.0,555.02,433.66
2016,11,1,16,45,477.0,48.5,2.65,28.5,143.5,469.57,366.77
2016,11,1,17,0,388.0,41.0,2.3,28.0,95.0,385.47,297.46
2016,11,1,17,15,248.5,28.0,2.2,27.0,56.5,262.22,182.36
2016,11,1,17,30,109.0,15.0,2.1,26.0,18.0,88.54,0.0
2016,11,1,17,45,54.5,7.5,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,11.1,0.0
2016,11,2,7,15,119.0,33.0,2.7,22.0,49.0,25.59,13.53
2016,11,2,7,30,220.0,53.0,2.9,22.0,84.0,40.27,28.34
2016,11,2,7,45,314.5,65.5,3.15,22.5,130.0,49.35,36.75
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,58.32,44.75
2016,11,2,8,15,468.0,87.0,3.55,23.5,224.0,64.45,50.06
2016,11,2,8,30,527.0,96.0,3.7,24.0,272.0,72.5,56.84
2016,11,2,8,45,580.5,99.5,3.85,24.5,320.5,73.56,57.51
2016,11,2,9,0,634.0,103.0,4.0,25.0,369.0,74.81,58.29
2016,11,2,9,15,396.0,162.0,4.05,25.5,334.5,108.79,86.58
2016,11,2,9,30,158.0,221.0,4.1,26.0,300.0,150.3,120.59
2016,11,2,9,45,103.5,229.0,4.15,26.5,282.5,161.74,129.38
2016,11,2,10,0,49.0,237.0,4.2,27.0,265.0,168.68,127.9
2016,11,2,10,15,24.5,185.0,4.15,27.0,199.0,142.17,106.65
2016,11,2,10,30,0.0,133.0,4.1,27.0,133.0,108.61,81.01
2016,11,2,10,45,33.5,215.0,4.05,27.5,237.0,172.74,129.47
2016,11,2,11,0,67.0,297.0,4.0,28.0,341.0,242.94,181.89
2016,11,2,11,15,125.0,315.0,3.9,28.0,400.0,280.16,208.84
2016,11,2,11,30,183.0,333.0,3.8,28.0,459.0,327.79,244.33
2016,11,2,11,45,155.5,336.5,3.75,28.5,444.5,335.24,250.69
2016,11,2,12,0,128.0,340.0,3.7,29.0,430.0,339.67,254.43
2016,11,2,12,15,118.5,338.5,3.6,29.0,422.0,342.95,257.47
2016,11,2,12,30,109.0,337.0,3.5,29.0,414.0,346.92,260.88
2016,11,2,12,45,122.0,334.5,3.4,29.0,419.5,369.17,277.94
2016,11,2,13,0,135.0,332.0,3.3,29.0,425.0,386.76,291.52
2016,11,2,13,15,143.0,324.0,3.15,29.0,420.5,396.37,299.18
2016,11,2,13,30,151.0,316.0,3.0,29.0,416.0,405.75,306.72
2016,11,2,13,45,206.5,298.5,2.95,29.0,429.5,440.0,333.71
2016,11,2,14,0,262.0,281.0,2.9,29.0,443.0,489.46,371.52
2016,11,2,14,15,209.0,270.0,2.8,28.5,395.0,435.09,332.25
2016,11,2,14,30,156.0,259.0,2.7,28.0,347.0,391.68,300.6
2016,11,2,14,45,392.0,194.5,2.65,28.0,394.5,550.42,424.05
2016,11,2,15,0,628.0,130.0,2.6,28.0,442.0,687.77,527.55
2016,11,2,15,15,598.0,124.5,2.45,27.5,399.0,664.11,511.38
2016,11,2,15,30,568.0,119.0,2.3,27.0,356.0,637.31,493.9
2016,11,2,15,45,513.5,114.0,2.2,27.0,309.0,582.39,454.7
2016,11,2,16,0,459.0,109.0,2.1,27.0,262.0,533.56,418.83
2016,11,2,16,15,399.0,98.0,1.9,26.5,215.0,471.92,372.66
2016,11,2,16,30,339.0,87.0,1.7,26.0,168.0,410.28,324.73
2016,11,2,16,45,248.5,71.5,1.55,26.0,123.0,304.93,240.72
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,220.34,169.97
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,131.71,87.69
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,11,3,7,15,3.5,27.0,1.2,21.0,27.5,21.8,10.38
2016,11,3,7,30,7.0,46.0,1.4,21.0,47.0,36.53,25.28
2016,11,3,7,45,23.0,67.5,1.6,21.5,72.5,52.05,39.2
2016,11,3,8,0,39.0,89.0,1.8,22.0,98.0,67.61,52.9
2016,11,3,8,15,50.5,110.0,1.85,22.0,125.0,82.55,65.92
2016,11,3,8,30,62.0,131.0,1.9,22.0,152.0,97.2,78.44
2016,11,3,8,45,31.0,80.5,1.95,22.5,91.0,65.02,50.62
2016,11,3,9,0,0.0,30.0,2.0,23.0,30.0,24.77,15.81
2016,11,3,9,15,0.0,80.5,2.0,23.0,80.5,66.83,51.85
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,104.74,83.72
2016,11,3,9,45,0.0,133.0,2.0,23.5,133.0,106.73,84.94
2016,11,3,10,0,0.0,135.0,2.0,24.0,135.0,108.75,82.39
2016,11,3,10,15,0.0,128.0,1.9,24.0,128.0,104.26,78.62
2016,11,3,10,30,0.0,121.0,1.8,24.0,121.0,99.34,74.55
2016,11,3,10,45,0.0,70.5,1.75,24.5,70.5,58.59,41.73
2016,11,3,11,0,0.0,20.0,1.7,25.0,20.0,16.57,7.78
2016,11,3,11,15,127.0,171.0,1.6,25.0,258.0,177.07,131.78
2016,11,3,11,30,254.0,322.0,1.5,25.0,496.0,345.47,257.26
2016,11,3,11,45,162.5,321.0,1.45,25.0,433.5,326.15,244.63
2016,11,3,12,0,71.0,320.0,1.4,25.0,371.0,295.02,222.73
2016,11,3,12,15,74.0,318.0,1.3,25.0,370.5,303.08,229.14
2016,11,3,12,30,77.0,316.0,1.2,25.0,370.0,311.07,235.29
2016,11,3,12,45,183.0,316.0,1.2,25.0,442.0,389.07,294.32
2016,11,3,13,0,289.0,316.0,1.2,25.0,514.0,478.09,360.19
2016,11,3,13,15,144.5,189.5,1.25,25.0,288.5,271.86,208.45
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,52.35,36.41
2016,11,3,13,45,0.0,38.5,1.4,25.5,38.5,31.92,20.18
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,11.58,3.74
2016,11,3,14,15,0.0,13.0,1.55,25.5,13.0,10.75,3.1
2016,11,3,14,30,0.0,12.0,1.6,25.0,12.0,9.91,2.45
2016,11,3,14,45,0.0,11.5,1.65,25.0,11.5,9.49,2.12
2016,11,3,15,0,0.0,11.0,1.7,25.0,11.0,9.08,1.8
2016,11,3,15,15,0.0,11.0,1.65,24.5,11.0,9.07,1.83
2016,11,3,15,30,0.0,11.0,1.6,24.0,11.0,9.06,1.86
2016,11,3,15,45,0.0,9.5,1.6,24.0,9.5,7.82,0.84
2016,11,3,16,0,0.0,8.0,1.6,24.0,8.0,6.58,0.0
2016,11,3,16,15,0.0,6.5,1.5,23.5,6.5,5.34,0.0
2016,11,3,16,30,0.0,5.0,1.4,23.0,5.0,4.1,0.0
2016,11,3,16,45,137.0,25.5,1.3,23.0,44.0,158.27,127.47
2016,11,3,17,0,274.0,46.0,1.2,23.0,83.0,303.74,238.14
2016,11,3,17,15,157.0,29.0,1.15,22.5,48.0,192.59,128.48
2016,11,3,17,30,40.0,12.0,1.1,22.0,13.0,37.81,0.0
2016,11,3,17,45,20.0,6.0,1.05,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,19.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,18.0,3.25,19.0,18.0,14.85,5.0
2016,11,4,7,30,0.0,31.0,3.3,19.0,31.0,25.63,16.16
2016,11,4,7,45,0.0,49.0,3.4,19.0,49.0,39.83,29.0
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,53.83,41.56
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,68.03,54.13
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,82.08,66.36
2016,11,4,8,45,0.0,107.0,3.7,19.5,107.0,85.29,68.89
2016,11,4,9,0,0.0,110.0,3.8,20.0,110.0,88.29,71.17
2016,11,4,9,15,0.0,79.5,3.8,20.0,79.5,65.99,51.74
2016,11,4,9,30,0.0,49.0,3.8,20.0,49.0,40.57,29.64
2016,11,4,9,45,0.0,48.0,3.8,20.5,48.0,39.75,28.79
2016,11,4,10,0,0.0,47.0,3.8,21.0,47.0,38.94,26.55
2016,11,4,10,15,0.0,89.5,3.75,21.0,89.5,74.43,55.54
2016,11,4,10,30,0.0,132.0,3.7,21.0,132.0,107.77,82.43
2016,11,4,10,45,8.0,182.0,3.65,21.0,187.5,147.88,114.11
2016,11,4,11,0,16.0,232.0,3.6,21.0,243.0,188.85,146.19
2016,11,4,11,15,17.5,241.5,3.55,21.0,254.0,199.09,154.12
2016,11,4,11,30,19.0,251.0,3.5,21.0,265.0,209.6,162.33
2016,11,4,11,45,9.5,192.5,3.5,21.5,199.5,162.06,124.75
2016,11,4,12,0,0.0,134.0,3.5,22.0,134.0,111.23,84.26
2016,11,4,12,15,0.0,133.0,3.45,22.0,133.0,110.62,83.82
2016,11,4,12,30,0.0,132.0,3.4,22.0,132.0,109.99,83.32
2016,11,4,12,45,17.0,205.5,3.35,22.5,217.0,182.27,140.66
2016,11,4,13,0,34.0,279.0,3.3,23.0,302.0,266.1,205.79
2016,11,4,13,15,17.0,215.0,3.25,23.0,226.5,193.8,149.44
2016,11,4,13,30,0.0,151.0,3.2,23.0,151.0,127.31,96.92
2016,11,4,13,45,0.0,158.5,3.2,23.0,158.5,134.43,102.81
2016,11,4,14,0,0.0,166.0,3.2,23.0,166.0,141.89,108.91
2016,11,4,14,15,1.5,169.5,3.15,22.5,170.5,147.28,113.67
2016,11,4,14,30,3.0,173.0,3.1,22.0,175.0,153.19,118.91
2016,11,4,14,45,1.5,159.5,3.1,22.0,160.5,140.73,109.16
2016,11,4,15,0,0.0,146.0,3.1,22.0,146.0,128.12,99.26
2016,11,4,15,15,0.0,138.0,3.0,22.0,138.0,122.2,94.76
2016,11,4,15,30,0.0,130.0,2.9,22.0,130.0,116.56,90.45
2016,11,4,15,45,0.0,113.0,2.85,22.0,113.0,101.5,78.38
2016,11,4,16,0,0.0,96.0,2.8,22.0,96.0,86.25,66.0
2016,11,4,16,15,0.0,78.5,2.6,21.5,78.5,70.2,52.88
2016,11,4,16,30,0.0,61.0,2.4,21.0,61.0,53.8,39.22
2016,11,4,16,45,0.0,44.5,2.25,21.0,44.5,38.13,25.9
2016,11,4,17,0,0.0,28.0,2.1,21.0,28.0,23.13,13.07
2016,11,4,17,15,0.0,15.5,2.0,20.5,15.5,12.77,3.01
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,2.0,3.2,18.0,2.0,1.64,0.0
2016,11,5,7,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,11,5,7,45,0.0,6.5,3.4,18.0,6.5,5.33,0.0
2016,11,5,8,0,0.0,9.0,3.5,18.0,9.0,7.39,0.87
2016,11,5,8,15,0.0,12.0,3.45,18.0,12.0,9.87,3.1
2016,11,5,8,30,0.0,15.0,3.4,18.0,15.0,12.35,5.3
2016,11,5,8,45,0.0,14.5,3.4,18.5,14.5,11.94,4.91
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.51
2016,11,5,9,15,0.0,11.0,3.3,19.5,11.0,9.07,2.3
2016,11,5,9,30,0.0,8.0,3.2,20.0,8.0,6.6,0.1
2016,11,5,9,45,0.0,9.0,3.15,20.5,9.0,7.43,0.8
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.26,1.19
2016,11,5,10,15,0.0,11.0,3.0,21.0,11.0,9.09,1.87
2016,11,5,10,30,0.0,12.0,2.9,21.0,12.0,9.92,2.54
2016,11,5,10,45,0.0,13.0,2.85,21.5,13.0,10.76,3.2
2016,11,5,11,0,0.0,14.0,2.8,22.0,14.0,11.59,3.86
2016,11,5,11,15,0.0,15.5,2.75,22.0,15.5,12.84,4.87
2016,11,5,11,30,0.0,17.0,2.7,22.0,17.0,14.09,5.88
2016,11,5,11,45,11.5,140.5,2.65,22.5,148.5,121.0,91.96
2016,11,5,12,0,23.0,264.0,2.6,23.0,280.0,227.03,174.64
2016,11,5,12,15,20.5,258.0,2.55,23.0,273.0,223.74,171.92
2016,11,5,12,30,18.0,252.0,2.5,23.0,266.0,219.94,169.09
2016,11,5,12,45,13.0,230.5,2.5,23.0,240.0,201.07,154.55
2016,11,5,13,0,8.0,209.0,2.5,23.0,214.0,181.19,139.17
2016,11,5,13,15,7.0,204.0,2.5,23.0,208.5,177.52,136.47
2016,11,5,13,30,6.0,199.0,2.5,23.0,203.0,173.72,133.65
2016,11,5,13,45,59.5,240.5,2.55,23.0,276.5,262.68,204.6
2016,11,5,14,0,113.0,282.0,2.6,23.0,350.0,350.47,273.3
2016,11,5,14,15,56.5,206.5,2.6,23.0,240.5,236.07,184.43
2016,11,5,14,30,0.0,131.0,2.6,23.0,131.0,111.59,84.95
2016,11,5,14,45,102.0,172.0,2.65,23.0,221.5,259.11,205.74
2016,11,5,15,0,204.0,213.0,2.7,23.0,312.0,394.38,313.08
2016,11,5,15,15,333.5,173.0,2.7,22.5,317.0,475.44,379.29
2016,11,5,15,30,463.0,133.0,2.7,22.0,322.0,556.33,444.79
2016,11,5,15,45,407.5,128.0,2.7,22.0,279.5,509.19,408.82
2016,11,5,16,0,352.0,123.0,2.7,22.0,237.0,460.88,371.71
2016,11,5,16,15,338.5,105.0,2.55,21.5,199.0,429.44,347.95
2016,11,5,16,30,325.0,87.0,2.4,21.0,161.0,396.58,321.58
2016,11,5,16,45,250.0,69.0,2.3,21.0,117.5,316.13,254.49
2016,11,5,17,0,175.0,51.0,2.2,21.0,74.0,224.12,176.16
2016,11,5,17,15,87.5,30.0,2.15,20.5,41.5,127.9,79.04
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.5,1.75,15.5,0.5,0.0,0.0
2016,11,6,7,0,0.0,1.0,1.9,16.0,1.0,0.85,0.0
2016,11,6,7,15,0.0,6.0,2.05,16.0,6.0,4.92,0.0
2016,11,6,7,30,0.0,11.0,2.2,16.0,11.0,9.03,2.1
2016,11,6,7,45,0.0,17.5,2.4,16.5,17.5,14.4,7.0
2016,11,6,8,0,0.0,24.0,2.6,17.0,24.0,19.77,11.87
2016,11,6,8,15,0.0,30.5,2.7,17.0,30.5,25.15,16.72
2016,11,6,8,30,0.0,37.0,2.8,17.0,37.0,30.55,21.52
2016,11,6,8,45,0.0,43.5,2.9,17.5,43.5,35.95,26.2
2016,11,6,9,0,0.0,50.0,3.0,18.0,50.0,41.36,30.83
2016,11,6,9,15,0.0,90.5,3.05,18.5,90.5,74.41,59.44
2016,11,6,9,30,0.0,131.0,3.1,19.0,131.0,104.54,85.03
2016,11,6,9,45,86.5,191.0,3.2,19.5,238.5,139.84,114.6
2016,11,6,10,0,173.0,251.0,3.3,20.0,346.0,169.65,139.08
2016,11,6,10,15,86.5,206.0,3.35,20.5,253.5,159.88,121.56
2016,11,6,10,30,0.0,161.0,3.4,21.0,161.0,129.49,99.85
2016,11,6,10,45,0.0,138.0,3.5,21.5,138.0,112.8,86.15
2016,11,6,11,0,0.0,115.0,3.6,22.0,115.0,95.07,71.65
2016,11,6,11,15,0.0,81.5,3.55,22.0,81.5,67.81,49.59
2016,11,6,11,30,0.0,48.0,3.5,22.0,48.0,39.85,26.89
2016,11,6,11,45,0.0,94.0,3.5,22.0,94.0,78.3,58.02
2016,11,6,12,0,0.0,140.0,3.5,22.0,140.0,116.12,88.31
2016,11,6,12,15,0.0,129.5,3.4,22.0,129.5,107.71,81.53
2016,11,6,12,30,0.0,119.0,3.3,22.0,119.0,99.14,74.68
2016,11,6,12,45,0.0,117.0,3.25,22.0,117.0,97.58,73.46
2016,11,6,13,0,0.0,115.0,3.2,22.0,115.0,95.99,72.24
2016,11,6,13,15,0.0,65.5,3.1,22.0,65.5,54.44,38.76
2016,11,6,13,30,0.0,16.0,3.0,22.0,16.0,13.25,5.21
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,11.17,3.53
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,9.1,1.83
2016,11,6,14,15,0.0,51.0,2.9,21.5,51.0,42.28,29.2
2016,11,6,14,30,0.0,91.0,2.9,21.0,91.0,75.74,56.76
2016,11,6,14,45,0.0,49.5,2.9,21.0,49.5,41.0,28.33
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.6,0.0
2016,11,6,15,15,0.0,64.0,2.9,21.0,64.0,53.04,38.52
2016,11,6,15,30,0.0,120.0,2.9,21.0,120.0,106.4,82.62
2016,11,6,15,45,0.0,105.0,2.9,21.0,105.0,93.26,71.95
2016,11,6,16,0,0.0,90.0,2.9,21.0,90.0,80.01,61.13
2016,11,6,16,15,0.0,73.5,2.65,20.5,73.5,64.94,48.72
2016,11,6,16,30,0.0,57.0,2.4,20.0,57.0,49.56,35.83
2016,11,6,16,45,0.0,42.0,2.2,20.0,42.0,35.54,23.83
2016,11,6,17,0,0.0,27.0,2.0,20.0,27.0,22.3,12.39
2016,11,6,17,15,0.0,15.0,1.85,19.5,15.0,12.36,2.12
2016,11,6,17,30,0.0,3.0,1.7,19.0,3.0,2.56,0.0
2016,11,6,17,45,0.0,1.5,1.55,19.0,1.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,19.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,38.0,9.0,1.5,17.0,10.0,7.68,0.0
2016,11,7,7,15,168.5,25.0,1.7,17.5,43.5,19.43,6.34
2016,11,7,7,30,299.0,41.0,1.9,18.0,77.0,31.71,21.23
2016,11,7,7,45,390.5,51.0,2.15,18.5,123.0,41.05,30.03
2016,11,7,8,0,482.0,61.0,2.4,19.0,169.0,48.32,36.7
2016,11,7,8,15,539.5,68.5,2.45,19.0,217.0,53.23,41.19
2016,11,7,8,30,597.0,76.0,2.5,19.0,265.0,58.1,45.47
2016,11,7,8,45,298.5,44.5,2.6,19.5,139.0,31.33,21.91
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,10.71,3.75
2016,11,7,9,15,0.0,73.0,2.7,20.0,73.0,60.55,47.14
2016,11,7,9,30,0.0,133.0,2.7,20.0,133.0,105.89,85.87
2016,11,7,9,45,0.0,121.5,2.75,20.5,121.5,98.2,78.87
2016,11,7,10,0,0.0,110.0,2.8,21.0,110.0,90.04,71.61
2016,11,7,10,15,0.0,107.0,2.8,21.5,107.0,88.11,66.54
2016,11,7,10,30,0.0,104.0,2.8,22.0,104.0,86.01,64.57
2016,11,7,10,45,0.0,117.0,2.85,22.5,117.0,96.42,72.71
2016,11,7,11,0,0.0,130.0,2.9,23.0,130.0,106.93,80.85
2016,11,7,11,15,2.0,158.5,2.85,23.0,160.0,130.36,99.33
2016,11,7,11,30,4.0,187.0,2.8,23.0,190.0,154.25,118.06
2016,11,7,11,45,2.0,136.5,2.8,23.0,138.0,113.8,86.0
2016,11,7,12,0,0.0,86.0,2.8,23.0,86.0,71.6,52.32
2016,11,7,12,15,0.0,86.0,2.75,23.0,86.0,71.6,52.35
2016,11,7,12,30,0.0,86.0,2.7,23.0,86.0,71.6,52.36
2016,11,7,12,45,0.0,111.5,2.7,23.5,111.5,92.96,69.36
2016,11,7,13,0,0.0,137.0,2.7,24.0,137.0,114.62,86.45
2016,11,7,13,15,0.0,82.5,2.65,24.0,82.5,68.64,49.83
2016,11,7,13,30,0.0,28.0,2.6,24.0,28.0,23.2,13.23
2016,11,7,13,45,0.0,26.5,2.55,24.0,26.5,21.95,12.24
2016,11,7,14,0,0.0,25.0,2.5,24.0,25.0,20.69,11.25
2016,11,7,14,15,0.0,77.0,2.4,23.5,77.0,63.96,46.55
2016,11,7,14,30,0.0,129.0,2.3,23.0,129.0,109.83,83.79
2016,11,7,14,45,0.0,73.5,2.25,23.0,73.5,61.0,44.4
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,14.86,6.64
2016,11,7,15,15,0.0,76.0,2.1,23.0,76.0,63.06,46.42
2016,11,7,15,30,0.0,134.0,2.0,23.0,134.0,121.41,94.07
2016,11,7,15,45,283.0,108.5,1.9,23.0,198.0,363.83,294.89
2016,11,7,16,0,566.0,83.0,1.8,23.0,262.0,585.86,465.69
2016,11,7,16,15,507.5,74.5,1.6,22.5,214.0,526.43,419.09
2016,11,7,16,30,449.0,66.0,1.4,22.0,166.0,465.78,371.81
2016,11,7,16,45,360.5,54.5,1.25,21.5,121.0,376.78,300.02
2016,11,7,17,0,272.0,43.0,1.1,21.0,76.0,295.76,230.21
2016,11,7,17,15,136.0,26.5,1.1,20.5,43.0,167.22,94.32
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,10.29,0.16
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,20.64,11.85
2016,11,8,7,45,0.0,40.0,3.45,17.5,40.0,32.97,23.1
2016,11,8,8,0,0.0,55.0,3.6,18.0,55.0,44.91,33.84
2016,11,8,8,15,0.0,71.0,3.6,18.0,71.0,57.45,45.05
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,69.88,55.98
2016,11,8,8,45,0.0,105.5,3.65,18.0,105.5,83.92,68.17
2016,11,8,9,0,0.0,124.0,3.7,18.0,124.0,97.79,80.04
2016,11,8,9,15,0.0,102.0,3.7,18.0,102.0,82.9,66.92
2016,11,8,9,30,0.0,80.0,3.7,18.0,80.0,66.42,52.45
2016,11,8,9,45,0.0,95.5,3.7,18.5,95.5,78.76,62.87
2016,11,8,10,0,0.0,111.0,3.7,19.0,111.0,90.75,72.86
2016,11,8,10,15,0.0,125.5,3.75,19.0,125.5,102.16,78.75
2016,11,8,10,30,0.0,140.0,3.8,19.0,140.0,113.69,87.97
2016,11,8,10,45,6.5,181.0,3.9,19.0,185.5,146.48,114.08
2016,11,8,11,0,13.0,222.0,4.0,19.0,231.0,180.18,140.73
2016,11,8,11,15,8.0,200.5,4.1,19.0,206.0,164.66,128.37
2016,11,8,11,30,3.0,179.0,4.2,19.0,181.0,147.55,114.73
2016,11,8,11,45,3.5,184.0,4.3,19.0,187.0,152.62,118.79
2016,11,8,12,0,4.0,189.0,4.4,19.0,193.0,157.79,122.93
2016,11,8,12,15,2.0,172.5,4.4,19.0,174.5,144.16,111.99
2016,11,8,12,30,0.0,156.0,4.4,19.0,156.0,129.97,100.58
2016,11,8,12,45,27.5,224.5,4.45,19.5,243.0,209.26,164.23
2016,11,8,13,0,55.0,293.0,4.5,20.0,330.0,291.41,228.99
2016,11,8,13,15,44.5,276.0,4.5,20.0,305.5,275.17,216.32
2016,11,8,13,30,34.0,259.0,4.5,20.0,281.0,257.4,202.57
2016,11,8,13,45,29.5,244.5,4.5,20.0,263.0,245.01,193.11
2016,11,8,14,0,25.0,230.0,4.5,20.0,245.0,219.89,173.48
2016,11,8,14,15,15.5,204.5,4.45,20.0,213.5,191.18,150.7
2016,11,8,14,30,6.0,179.0,4.4,20.0,182.0,161.61,126.99
2016,11,8,14,45,3.0,135.5,4.35,20.0,137.0,119.17,92.78
2016,11,8,15,0,0.0,92.0,4.3,20.0,92.0,77.06,58.38
2016,11,8,15,15,0.0,84.0,4.15,19.5,84.0,70.12,52.94
2016,11,8,15,30,0.0,76.0,4.0,19.0,76.0,63.18,47.41
2016,11,8,15,45,0.0,65.5,3.85,19.0,65.5,54.28,40.08
2016,11,8,16,0,0.0,55.0,3.7,19.0,55.0,45.52,32.78
2016,11,8,16,15,0.0,45.0,3.6,18.5,45.0,37.2,25.82
2016,11,8,16,30,0.0,35.0,3.5,18.0,35.0,28.89,18.74
2016,11,8,16,45,0.0,25.0,3.4,18.0,25.0,20.61,11.56
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,12.34,4.35
2016,11,8,17,15,0.0,7.5,3.3,18.0,7.5,6.16,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,8.0,3.35,15.0,8.0,6.57,0.0
2016,11,9,7,30,0.0,16.0,3.4,15.0,16.0,13.17,5.56
2016,11,9,7,45,0.0,26.0,3.45,15.0,26.0,21.44,13.21
2016,11,9,8,0,0.0,36.0,3.5,15.0,36.0,29.73,20.81
2016,11,9,8,15,0.0,47.0,3.6,15.0,47.0,38.87,29.09
2016,11,9,8,30,0.0,58.0,3.7,15.0,58.0,48.03,37.29
2016,11,9,8,45,0.0,56.5,3.8,15.5,56.5,46.77,36.05
