Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,45,989.0,66.0,4.45,12.5,637.0,217.01,131.82
2016,11,19,11,0,996.0,67.0,4.4,13.0,663.0,275.3,182.6
2016,11,19,11,15,1000.5,68.0,4.3,13.0,680.5,332.22,235.03
2016,11,19,11,30,1005.0,69.0,4.2,13.0,698.0,387.95,286.84
2016,11,19,11,45,1006.0,70.0,4.15,13.5,707.5,440.95,335.33
2016,11,19,12,0,1007.0,71.0,4.1,14.0,717.0,491.99,380.98
2016,11,19,12,15,1006.5,71.0,4.05,14.0,717.0,539.22,423.2
2016,11,19,12,30,1006.0,71.0,4.0,14.0,717.0,583.9,462.32
2016,11,19,12,45,1003.5,70.5,3.95,14.5,708.5,624.26,496.25
2016,11,19,13,0,1001.0,70.0,3.9,15.0,700.0,661.57,526.9
2016,11,19,13,15,995.5,69.5,3.8,15.0,683.0,693.82,553.84
2016,11,19,13,30,990.0,69.0,3.7,15.0,666.0,722.58,577.62
2016,11,19,13,45,982.0,68.0,3.65,15.0,640.5,745.52,596.88
2016,11,19,14,0,974.0,67.0,3.6,15.0,615.0,764.7,612.09
2016,11,19,14,15,962.5,66.0,3.5,15.0,582.5,777.57,622.14
2016,11,19,14,30,951.0,65.0,3.4,15.0,550.0,786.57,629.49
2016,11,19,14,45,929.5,65.0,3.35,15.0,510.0,785.49,629.78
2016,11,19,15,0,908.0,65.0,3.3,15.0,470.0,780.6,627.41
2016,11,19,15,15,884.0,62.5,3.15,14.5,424.5,767.01,619.22
2016,11,19,15,30,860.0,60.0,3.0,14.0,379.0,757.13,613.63
2016,11,19,15,45,825.0,56.0,2.9,14.0,329.5,726.36,591.01
2016,11,19,16,0,790.0,52.0,2.8,14.0,280.0,692.58,565.3
2016,11,19,16,15,735.0,47.5,2.4,13.0,228.0,640.49,524.58
2016,11,19,16,30,680.0,43.0,2.0,12.0,176.0,586.5,479.8
2016,11,19,16,45,583.5,35.5,1.6,11.0,126.0,497.81,404.5
2016,11,19,17,0,487.0,28.0,1.2,10.0,76.0,409.97,316.98
2016,11,19,17,15,243.5,14.0,1.2,9.5,38.0,204.85,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.5,12.0,1.1,3.0,31.5,10.24,0.0
2016,11,20,7,30,467.0,24.0,1.2,4.0,63.0,21.93,11.51
2016,11,20,7,45,571.5,31.5,1.35,5.0,112.0,28.46,19.88
2016,11,20,8,0,676.0,39.0,1.5,6.0,161.0,35.04,26.33
2016,11,20,8,15,734.0,43.5,1.6,6.5,213.0,38.75,29.97
2016,11,20,8,30,792.0,48.0,1.7,7.0,265.0,42.52,33.49
2016,11,20,8,45,825.0,52.0,1.8,8.0,314.5,50.27,40.44
2016,11,20,9,0,858.0,56.0,1.9,9.0,364.0,54.15,43.74
2016,11,20,9,15,882.5,58.5,2.1,9.5,409.5,56.73,45.88
2016,11,20,9,30,907.0,61.0,2.3,10.0,455.0,59.22,47.9
2016,11,20,9,45,923.5,63.5,2.55,11.0,495.0,61.52,49.63
2016,11,20,10,0,940.0,66.0,2.8,12.0,535.0,63.73,51.26
2016,11,20,10,15,951.5,67.0,2.75,12.5,568.0,97.77,55.03
2016,11,20,10,30,963.0,68.0,2.7,13.0,601.0,155.9,85.53
2016,11,20,10,45,970.0,69.5,2.7,13.5,626.5,213.97,129.24
2016,11,20,11,0,977.0,71.0,2.7,14.0,652.0,271.65,178.72
2016,11,20,11,15,981.5,71.5,2.7,14.5,669.5,327.2,228.85
2016,11,20,11,30,986.0,72.0,2.7,15.0,687.0,381.57,278.25
2016,11,20,11,45,989.0,71.5,2.7,15.5,696.0,433.11,324.71
2016,11,20,12,0,992.0,71.0,2.7,16.0,705.0,482.84,368.57
2016,11,20,12,15,991.5,71.0,2.7,16.0,705.0,529.37,409.5
2016,11,20,12,30,991.0,71.0,2.7,16.0,705.0,573.4,447.43
2016,11,20,12,45,987.5,71.0,2.75,16.5,696.5,613.12,480.45
2016,11,20,13,0,984.0,71.0,2.8,17.0,688.0,649.78,510.32
2016,11,20,13,15,978.5,70.5,2.8,17.0,671.0,681.5,536.65
2016,11,20,13,30,973.0,70.0,2.8,17.0,654.0,709.8,559.98
2016,11,20,13,45,964.0,69.5,2.85,17.5,629.0,732.22,577.85
2016,11,20,14,0,955.0,69.0,2.9,18.0,604.0,750.93,592.04
2016,11,20,14,15,943.0,67.5,2.9,18.0,571.5,762.6,601.46
2016,11,20,14,30,931.0,66.0,2.9,18.0,539.0,770.43,608.28
2016,11,20,14,45,912.5,64.5,2.9,18.0,499.5,769.62,609.0
2016,11,20,15,0,894.0,63.0,2.9,18.0,460.0,765.05,607.1
2016,11,20,15,15,870.0,60.5,2.75,17.5,415.5,751.42,598.87
2016,11,20,15,30,846.0,58.0,2.6,17.0,371.0,734.38,587.95
2016,11,20,15,45,810.0,55.0,2.5,16.5,322.0,711.51,572.5
2016,11,20,16,0,774.0,52.0,2.4,16.0,273.0,678.51,548.56
2016,11,20,16,15,719.0,47.0,2.15,15.0,222.0,626.12,508.56
2016,11,20,16,30,664.0,42.0,1.9,14.0,171.0,571.98,464.67
2016,11,20,16,45,567.5,34.5,1.65,13.0,122.0,483.95,390.98
2016,11,20,17,0,471.0,27.0,1.4,12.0,73.0,397.07,304.68
2016,11,20,17,15,235.5,13.5,1.45,11.5,36.5,197.95,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.5,10.67,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,55.0,20.85,9.97
2016,11,21,7,45,480.5,34.0,2.9,8.0,101.0,28.0,19.11
2016,11,21,8,0,588.0,43.0,3.2,9.0,147.0,38.27,28.83
2016,11,21,8,15,649.5,48.5,3.1,9.5,196.5,42.59,33.02
2016,11,21,8,30,711.0,54.0,3.0,10.0,246.0,46.95,37.06
2016,11,21,8,45,750.5,58.0,2.9,11.0,294.0,49.88,39.58
2016,11,21,9,0,790.0,62.0,2.8,12.0,342.0,52.83,42.02
2016,11,21,9,15,815.5,64.5,3.25,13.0,386.0,54.45,43.2
2016,11,21,9,30,841.0,67.0,3.7,14.0,430.0,56.1,44.37
2016,11,21,9,45,858.0,69.5,4.15,15.5,468.0,64.78,51.61
2016,11,21,10,0,875.0,72.0,4.6,17.0,506.0,66.88,53.0
2016,11,21,10,15,887.0,73.5,4.7,17.5,538.0,96.88,55.88
2016,11,21,10,30,899.0,75.0,4.8,18.0,570.0,151.87,83.78
2016,11,21,10,45,906.5,76.5,4.9,18.5,594.5,206.59,124.09
2016,11,21,11,0,914.0,78.0,5.0,19.0,619.0,261.02,170.17
2016,11,21,11,15,918.5,79.0,5.0,19.5,635.5,313.77,217.36
2016,11,21,11,30,923.0,80.0,5.0,20.0,652.0,365.47,264.13
2016,11,21,11,45,927.0,79.0,5.0,20.5,661.0,414.03,307.92
2016,11,21,12,0,931.0,78.0,5.0,21.0,670.0,460.97,349.5
2016,11,21,12,15,930.0,78.0,5.0,21.0,670.0,504.7,388.31
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,546.05,424.37
2016,11,21,12,45,924.5,78.0,5.0,21.5,661.0,582.95,455.34
2016,11,21,13,0,920.0,78.0,5.0,22.0,652.0,616.91,483.28
2016,11,21,13,15,913.5,77.5,5.0,22.0,635.5,646.08,507.97
2016,11,21,13,30,907.0,77.0,5.0,22.0,619.0,671.96,529.8
2016,11,21,13,45,896.0,76.5,5.0,22.5,594.0,691.49,545.5
2016,11,21,14,0,885.0,76.0,5.0,23.0,569.0,707.43,558.21
2016,11,21,14,15,871.5,74.0,4.95,22.5,537.5,716.32,566.64
2016,11,21,14,30,858.0,72.0,4.9,22.0,506.0,721.53,572.53
2016,11,21,14,45,833.0,72.0,4.85,22.0,467.5,723.57,575.08
2016,11,21,15,0,808.0,72.0,4.8,22.0,429.0,715.78,570.39
2016,11,21,15,15,781.5,69.0,4.6,21.5,386.0,699.66,559.89
2016,11,21,15,30,755.0,66.0,4.4,21.0,343.0,680.18,546.67
2016,11,21,15,45,713.5,62.0,4.2,21.0,296.0,644.95,520.22
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,607.02,490.97
2016,11,21,16,15,613.0,52.5,3.6,20.0,201.5,557.86,452.92
2016,11,21,16,30,554.0,47.0,3.2,19.0,154.0,502.81,407.98
2016,11,21,16,45,453.0,38.5,2.8,18.5,108.5,413.43,332.37
2016,11,21,17,0,352.0,30.0,2.4,18.0,63.0,326.61,246.87
2016,11,21,17,15,176.0,15.0,2.45,17.5,31.5,163.48,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,9.0,4.05,17.0,9.0,7.68,0.0
2016,11,22,7,30,0.0,18.0,4.0,17.0,18.0,14.85,4.65
2016,11,22,7,45,0.0,35.0,4.0,17.0,35.0,28.52,18.68
2016,11,22,8,0,0.0,52.0,4.0,17.0,52.0,41.81,30.89
2016,11,22,8,15,0.0,71.5,4.05,17.5,71.5,56.7,44.27
2016,11,22,8,30,0.0,91.0,4.1,18.0,91.0,71.41,57.27
2016,11,22,8,45,4.0,108.5,4.15,18.5,110.0,84.65,68.75
2016,11,22,9,0,8.0,126.0,4.2,19.0,129.0,97.75,79.91
2016,11,22,9,15,33.0,152.0,4.5,19.5,166.0,111.86,91.76
2016,11,22,9,30,58.0,178.0,4.8,20.0,203.0,128.56,105.66
2016,11,22,9,45,59.5,194.5,5.1,20.5,222.0,139.29,114.33
2016,11,22,10,0,61.0,211.0,5.4,21.0,241.0,149.74,122.69
2016,11,22,10,15,30.5,159.5,5.5,21.0,174.5,122.03,93.99
2016,11,22,10,30,0.0,108.0,5.6,21.0,108.0,88.79,67.41
2016,11,22,10,45,0.0,124.0,5.7,21.5,124.0,101.47,77.48
2016,11,22,11,0,0.0,140.0,5.8,22.0,140.0,114.27,87.56
2016,11,22,11,15,1.0,157.5,5.7,22.0,158.0,128.67,98.99
2016,11,22,11,30,2.0,175.0,5.6,22.0,176.0,143.4,110.68
2016,11,22,11,45,1.0,166.5,5.6,22.5,167.0,137.15,105.41
2016,11,22,12,0,0.0,158.0,5.6,23.0,158.0,130.52,99.88
2016,11,22,12,15,13.0,203.5,5.45,23.0,211.5,174.2,134.58
2016,11,22,12,30,26.0,249.0,5.3,23.0,265.0,220.1,170.83
2016,11,22,12,45,13.0,160.0,5.2,23.0,168.0,140.65,108.01
2016,11,22,13,0,0.0,71.0,5.1,23.0,71.0,58.99,42.39
2016,11,22,13,15,0.0,106.5,4.95,23.0,106.5,88.84,66.6
2016,11,22,13,30,0.0,142.0,4.8,23.0,142.0,119.6,91.4
2016,11,22,13,45,0.0,130.5,4.65,23.0,130.5,109.95,83.74
2016,11,22,14,0,0.0,119.0,4.5,23.0,119.0,100.17,76.0
2016,11,22,14,15,0.0,103.0,4.35,23.0,103.0,86.3,64.92
2016,11,22,14,30,0.0,87.0,4.2,23.0,87.0,72.34,53.71
2016,11,22,14,45,33.5,136.5,4.05,23.0,151.5,152.36,119.77
2016,11,22,15,0,67.0,186.0,3.9,23.0,216.0,237.21,188.68
2016,11,22,15,15,61.0,168.0,3.65,22.5,193.0,217.96,173.81
2016,11,22,15,30,55.0,150.0,3.4,22.0,170.0,198.17,158.51
2016,11,22,15,45,45.0,130.0,3.2,22.0,145.5,172.23,137.53
2016,11,22,16,0,35.0,110.0,3.0,22.0,121.0,145.73,115.75
2016,11,22,16,15,24.0,89.5,2.7,21.5,96.5,117.2,92.07
2016,11,22,16,30,13.0,69.0,2.4,21.0,72.0,78.5,59.6
2016,11,22,16,45,6.5,48.0,2.1,21.0,49.5,52.39,37.23
2016,11,22,17,0,0.0,27.0,1.8,21.0,27.0,24.27,12.86
2016,11,22,17,15,0.0,13.5,1.75,20.5,13.5,11.14,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,165.0,12.0,3.25,9.5,24.0,10.24,0.0
2016,11,23,7,30,330.0,24.0,3.4,10.0,48.0,19.99,7.89
2016,11,23,7,45,452.5,33.0,3.55,10.5,94.0,27.16,18.02
2016,11,23,8,0,575.0,42.0,3.7,11.0,140.0,37.42,27.76
2016,11,23,8,15,640.0,47.5,3.85,11.5,189.5,41.77,31.96
2016,11,23,8,30,705.0,53.0,4.0,12.0,239.0,46.16,36.02
2016,11,23,8,45,750.0,56.5,4.2,13.0,288.0,48.75,38.23
2016,11,23,9,0,795.0,60.0,4.4,14.0,337.0,51.38,40.39
2016,11,23,9,15,822.5,63.0,4.4,14.5,382.0,53.47,42.08
2016,11,23,9,30,850.0,66.0,4.4,15.0,427.0,55.55,43.72
2016,11,23,9,45,871.0,67.5,4.45,15.5,466.5,63.53,50.54
2016,11,23,10,0,892.0,69.0,4.5,16.0,506.0,65.05,51.63
2016,11,23,10,15,905.0,70.5,4.4,16.5,539.0,90.89,53.23
2016,11,23,10,30,918.0,72.0,4.3,17.0,572.0,146.76,80.02
2016,11,23,10,45,927.5,73.0,4.2,17.5,597.5,202.26,120.03
2016,11,23,11,0,937.0,74.0,4.1,18.0,623.0,257.67,166.44
2016,11,23,11,15,942.5,75.0,4.0,18.0,640.5,311.7,214.92
2016,11,23,11,30,948.0,76.0,3.9,18.0,658.0,364.76,263.27
2016,11,23,11,45,953.0,75.5,3.85,18.5,668.0,415.17,308.59
2016,11,23,12,0,958.0,75.0,3.8,19.0,678.0,464.03,351.7
2016,11,23,12,15,958.0,75.0,3.7,19.0,678.5,509.34,391.58
2016,11,23,12,30,958.0,75.0,3.6,19.0,679.0,552.29,428.6
2016,11,23,12,45,956.0,74.5,3.55,19.5,671.5,591.15,460.83
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,627.14,490.01
2016,11,23,13,15,948.5,73.0,3.4,20.0,647.5,657.51,515.1
2016,11,23,13,30,943.0,72.0,3.3,20.0,631.0,684.52,537.2
2016,11,23,13,45,935.0,71.0,3.2,20.5,607.0,706.46,554.12
2016,11,23,14,0,927.0,70.0,3.1,21.0,583.0,724.8,567.91
2016,11,23,14,15,915.0,68.5,3.0,20.5,551.5,736.15,577.66
2016,11,23,14,30,903.0,67.0,2.9,20.0,520.0,743.76,584.88
2016,11,23,14,45,885.0,65.5,2.8,20.0,482.0,743.29,585.24
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,739.17,583.05
2016,11,23,15,15,842.5,61.0,2.5,19.5,400.0,724.76,573.87
2016,11,23,15,30,818.0,58.0,2.3,19.0,356.0,714.06,567.2
2016,11,23,15,45,782.0,54.5,2.1,19.0,308.5,683.83,544.58
2016,11,23,16,0,746.0,51.0,1.9,19.0,261.0,650.76,519.1
2016,11,23,16,15,689.5,46.0,1.65,18.0,211.5,598.09,479.08
2016,11,23,16,30,633.0,41.0,1.4,17.0,162.0,543.81,435.4
2016,11,23,16,45,535.5,33.5,1.2,16.5,114.5,456.41,362.56
2016,11,23,17,0,438.0,26.0,1.0,16.0,67.0,370.43,276.25
2016,11,23,17,15,219.0,13.0,1.0,15.5,33.5,183.84,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,157.5,12.0,1.1,8.5,23.0,10.24,0.0
2016,11,24,7,30,315.0,24.0,1.2,9.0,46.0,20.04,7.15
2016,11,24,7,45,419.5,34.5,1.35,10.0,89.5,28.42,19.12
2016,11,24,8,0,524.0,45.0,1.5,11.0,133.0,36.69,27.11
2016,11,24,8,15,590.0,51.5,1.5,11.5,181.0,41.36,31.62
2016,11,24,8,30,656.0,58.0,1.5,12.0,229.0,46.04,35.95
2016,11,24,8,45,691.5,64.0,1.55,13.0,275.5,50.06,39.44
2016,11,24,9,0,727.0,70.0,1.6,14.0,322.0,58.83,47.05
2016,11,24,9,15,756.0,74.0,1.85,15.0,365.5,61.39,49.01
2016,11,24,9,30,785.0,78.0,2.1,16.0,409.0,63.94,50.93
2016,11,24,9,45,801.5,82.0,2.4,17.0,446.5,66.32,52.67
2016,11,24,10,0,818.0,86.0,2.7,18.0,484.0,68.67,54.36
2016,11,24,10,15,832.0,88.5,2.7,18.5,516.0,91.04,55.47
2016,11,24,10,30,846.0,91.0,2.7,19.0,548.0,144.62,80.77
2016,11,24,10,45,852.0,94.0,2.75,19.5,572.5,198.25,118.91
2016,11,24,11,0,858.0,97.0,2.8,20.0,597.0,251.67,162.93
2016,11,24,11,15,864.5,98.0,2.8,20.0,614.0,303.18,208.22
2016,11,24,11,30,871.0,99.0,2.8,20.0,631.0,354.0,253.64
2016,11,24,11,45,879.0,97.0,2.8,20.5,641.0,401.88,295.89
2016,11,24,12,0,887.0,95.0,2.8,21.0,651.0,449.89,337.31
2016,11,24,12,15,887.5,95.0,2.8,21.0,652.0,492.75,374.6
2016,11,24,12,30,888.0,95.0,2.8,21.0,653.0,533.48,409.36
2016,11,24,12,45,883.0,95.5,2.85,21.5,645.0,569.45,439.06
2016,11,24,13,0,878.0,96.0,2.9,22.0,637.0,605.09,467.68
2016,11,24,13,15,872.0,95.0,2.9,22.0,621.0,634.06,491.58
2016,11,24,13,30,866.0,94.0,2.9,22.0,605.0,659.83,512.75
2016,11,24,13,45,853.5,93.5,2.9,22.5,581.0,678.57,527.45
2016,11,24,14,0,841.0,93.0,2.9,23.0,557.0,693.71,539.3
2016,11,24,14,15,827.0,91.0,2.85,23.0,526.0,702.55,547.3
2016,11,24,14,30,813.0,89.0,2.8,23.0,495.0,707.74,552.07
2016,11,24,14,45,792.0,86.5,2.75,23.0,457.5,703.63,550.03
2016,11,24,15,0,771.0,84.0,2.7,23.0,420.0,695.86,545.44
2016,11,24,15,15,742.5,80.0,2.45,22.5,378.0,677.25,532.94
2016,11,24,15,30,714.0,76.0,2.2,22.0,336.0,660.07,521.24
2016,11,24,15,45,670.0,72.0,1.95,22.0,289.5,624.25,494.31
2016,11,24,16,0,626.0,68.0,1.7,22.0,243.0,585.94,464.76
2016,11,24,16,15,563.0,60.5,1.5,21.0,195.5,527.19,420.47
2016,11,24,16,30,500.0,53.0,1.3,20.0,148.0,467.32,373.01
2016,11,24,16,45,393.0,42.5,1.15,19.5,103.5,372.5,294.71
2016,11,24,17,0,286.0,32.0,1.0,19.0,59.0,280.31,206.7
2016,11,24,17,15,143.0,16.0,1.0,18.5,29.5,140.47,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,13.0,1.1,14.5,18.5,11.1,0.0
2016,11,25,7,30,156.0,26.0,1.4,15.0,37.0,20.18,5.9
2016,11,25,7,45,258.5,41.0,1.75,15.5,76.5,31.6,21.23
2016,11,25,8,0,361.0,56.0,2.1,16.0,116.0,42.85,31.84
2016,11,25,8,15,180.5,52.5,2.35,16.0,82.5,38.87,28.78
2016,11,25,8,30,0.0,49.0,2.6,16.0,49.0,40.54,30.44
2016,11,25,8,45,0.0,59.5,2.85,16.5,59.5,49.28,38.17
2016,11,25,9,0,0.0,70.0,3.1,17.0,70.0,57.84,45.59
2016,11,25,9,15,0.0,63.5,3.2,17.0,63.5,52.61,40.9
2016,11,25,9,30,0.0,57.0,3.3,17.0,57.0,47.2,36.05
2016,11,25,9,45,0.0,50.5,3.45,17.5,50.5,41.8,31.15
2016,11,25,10,0,0.0,44.0,3.6,18.0,44.0,36.41,26.29
2016,11,25,10,15,0.0,67.0,3.65,18.0,67.0,55.57,40.89
2016,11,25,10,30,0.0,90.0,3.7,18.0,90.0,74.73,56.67
2016,11,25,10,45,0.0,77.0,3.8,18.0,77.0,63.96,47.64
2016,11,25,11,0,0.0,64.0,3.9,18.0,64.0,53.12,38.6
2016,11,25,11,15,0.0,100.5,3.9,18.0,100.5,83.37,63.52
2016,11,25,11,30,0.0,137.0,3.9,18.0,137.0,112.73,87.47
2016,11,25,11,45,0.0,150.5,3.9,18.0,150.5,123.92,96.49
2016,11,25,12,0,0.0,164.0,3.9,18.0,164.0,135.3,105.68
2016,11,25,12,15,0.0,99.0,3.85,18.0,99.0,82.36,62.48
2016,11,25,12,30,0.0,34.0,3.8,18.0,34.0,28.18,17.8
2016,11,25,12,45,0.0,95.0,3.75,18.0,95.0,79.07,59.88
2016,11,25,13,0,0.0,156.0,3.7,18.0,156.0,130.73,102.09
2016,11,25,13,15,3.5,174.5,3.65,18.0,176.5,149.4,117.32
2016,11,25,13,30,7.0,193.0,3.6,18.0,197.0,169.03,133.37
2016,11,25,13,45,3.5,165.0,3.55,18.0,167.0,142.92,112.3
2016,11,25,14,0,0.0,137.0,3.5,18.0,137.0,116.23,90.66
2016,11,25,14,15,2.0,152.0,3.45,18.0,153.0,132.16,103.96
2016,11,25,14,30,4.0,167.0,3.4,18.0,169.0,149.4,118.31
2016,11,25,14,45,11.5,165.0,3.35,18.0,170.5,155.26,123.59
2016,11,25,15,0,19.0,163.0,3.3,18.0,172.0,161.93,129.59
2016,11,25,15,15,13.5,147.5,3.15,17.5,153.5,145.06,116.09
2016,11,25,15,30,8.0,132.0,3.0,17.0,135.0,128.03,102.3
2016,11,25,15,45,4.0,114.5,2.95,17.0,116.0,109.75,87.11
2016,11,25,16,0,0.0,97.0,2.9,17.0,97.0,91.3,71.56
2016,11,25,16,15,0.0,77.0,2.7,16.5,77.0,72.43,55.67
2016,11,25,16,30,0.0,57.0,2.5,16.0,57.0,52.85,38.92
2016,11,25,16,45,0.0,39.0,2.35,15.5,39.0,34.97,23.43
2016,11,25,17,0,0.0,21.0,2.2,15.0,21.0,17.33,7.73
2016,11,25,17,15,0.0,10.5,2.1,14.5,10.5,8.65,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.5,13.0,2.05,9.5,16.5,11.1,0.0
2016,11,26,7,30,113.0,26.0,2.2,10.0,33.0,20.11,4.81
2016,11,26,7,45,212.0,43.0,2.4,10.5,72.0,32.96,22.78
2016,11,26,8,0,311.0,60.0,2.6,11.0,111.0,45.59,34.89
2016,11,26,8,15,380.5,72.5,2.55,11.5,155.5,54.56,43.35
2016,11,26,8,30,450.0,85.0,2.5,12.0,200.0,63.36,51.42
2016,11,26,8,45,501.0,93.5,2.45,12.5,244.5,69.07,56.5
2016,11,26,9,0,552.0,102.0,2.4,13.0,289.0,77.2,63.59
2016,11,26,9,15,586.0,108.5,2.35,13.5,331.0,80.5,66.26
2016,11,26,9,30,620.0,115.0,2.3,14.0,373.0,83.81,68.89
2016,11,26,9,45,647.5,119.0,2.25,15.0,410.0,85.19,69.65
2016,11,26,10,0,675.0,123.0,2.2,16.0,447.0,86.67,70.49
2016,11,26,10,15,692.5,126.5,2.15,16.5,478.5,102.49,69.97
2016,11,26,10,30,710.0,130.0,2.1,17.0,510.0,150.35,92.11
2016,11,26,10,45,725.5,131.5,2.05,17.5,535.0,197.94,124.98
2016,11,26,11,0,741.0,133.0,2.0,18.0,560.0,246.52,164.11
2016,11,26,11,15,518.0,202.5,1.95,18.5,505.5,285.22,205.98
2016,11,26,11,30,295.0,272.0,1.9,19.0,451.0,301.62,227.74
2016,11,26,11,45,320.0,271.0,1.85,19.5,468.0,331.3,251.63
2016,11,26,12,0,345.0,270.0,1.8,20.0,485.0,362.56,276.63
2016,11,26,12,15,193.0,266.5,1.75,20.0,387.0,310.9,240.18
2016,11,26,12,30,41.0,263.0,1.7,20.0,289.0,242.4,188.5
2016,11,26,12,45,33.5,251.5,1.65,20.5,272.5,233.85,181.95
2016,11,26,13,0,26.0,240.0,1.6,21.0,256.0,217.66,169.16
2016,11,26,13,15,23.5,231.0,1.55,21.0,245.5,210.98,164.18
2016,11,26,13,30,21.0,222.0,1.5,21.0,235.0,203.9,158.85
2016,11,26,13,45,10.5,183.0,1.5,21.0,189.5,163.77,127.28
2016,11,26,14,0,0.0,144.0,1.5,21.0,144.0,122.53,94.41
2016,11,26,14,15,0.0,142.5,1.5,20.5,142.5,121.98,94.42
2016,11,26,14,30,0.0,141.0,1.5,20.0,141.0,121.64,94.53
2016,11,26,14,45,90.0,164.5,1.5,20.0,203.5,236.99,189.89
2016,11,26,15,0,180.0,188.0,1.5,20.0,266.0,337.5,270.84
2016,11,26,15,15,165.0,172.0,1.45,20.0,238.5,315.1,253.26
2016,11,26,15,30,150.0,156.0,1.4,20.0,211.0,291.81,235.35
2016,11,26,15,45,134.5,136.5,1.4,20.0,180.5,262.72,212.57
2016,11,26,16,0,119.0,117.0,1.4,20.0,150.0,232.83,188.58
2016,11,26,16,15,99.5,95.5,1.25,19.0,119.5,196.22,158.87
2016,11,26,16,30,80.0,74.0,1.1,18.0,89.0,158.69,127.45
2016,11,26,16,45,51.5,53.0,0.95,17.5,61.5,114.51,89.23
2016,11,26,17,0,23.0,32.0,0.8,17.0,34.0,56.38,37.84
2016,11,26,17,15,11.5,16.0,0.85,16.5,17.0,25.02,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.0,12.0,3.3,12.0,17.5,10.24,0.0
2016,11,27,7,30,192.0,24.0,3.5,12.0,35.0,18.73,2.57
2016,11,27,7,45,301.5,36.5,3.75,12.5,75.0,30.07,19.97
2016,11,27,8,0,411.0,49.0,4.0,13.0,115.0,39.88,29.53
2016,11,27,8,15,483.0,57.5,4.3,13.5,160.5,45.92,35.3
2016,11,27,8,30,555.0,66.0,4.6,14.0,206.0,51.93,40.83
2016,11,27,8,45,343.5,104.0,4.9,15.0,196.5,75.06,61.26
2016,11,27,9,0,132.0,142.0,5.2,16.0,187.0,101.83,84.52
2016,11,27,9,15,141.5,160.0,5.4,16.5,213.5,113.45,94.35
2016,11,27,9,30,151.0,178.0,5.6,17.0,240.0,124.73,103.75
2016,11,27,9,45,86.5,180.0,5.85,18.0,216.5,130.92,108.44
2016,11,27,10,0,22.0,182.0,6.1,19.0,193.0,139.03,114.73
2016,11,27,10,15,19.0,188.5,6.2,19.5,198.5,145.08,113.92
2016,11,27,10,30,16.0,195.0,6.3,20.0,204.0,152.77,119.38
2016,11,27,10,45,8.5,183.0,6.45,20.5,188.0,146.2,113.85
2016,11,27,11,0,1.0,171.0,6.6,21.0,172.0,137.75,106.98
2016,11,27,11,15,0.5,169.5,6.65,21.0,170.5,137.54,106.71
2016,11,27,11,30,0.0,168.0,6.7,21.0,169.0,137.09,106.27
2016,11,27,11,45,128.5,227.5,6.75,21.5,307.5,229.86,177.69
2016,11,27,12,0,257.0,287.0,6.8,22.0,446.0,339.7,262.82
2016,11,27,12,15,306.5,278.0,6.8,22.5,468.0,373.22,289.59
2016,11,27,12,30,356.0,269.0,6.8,23.0,490.0,409.72,318.96
2016,11,27,12,45,350.0,267.0,6.8,23.5,482.0,425.78,332.47
2016,11,27,13,0,344.0,265.0,6.8,24.0,474.0,440.29,344.54
2016,11,27,13,15,190.0,252.5,6.75,24.0,367.5,346.32,271.93
2016,11,27,13,30,36.0,240.0,6.7,24.0,261.0,238.94,186.41
2016,11,27,13,45,166.0,239.0,6.65,24.0,330.0,339.04,267.93
2016,11,27,14,0,296.0,238.0,6.6,24.0,399.0,448.05,355.35
2016,11,27,14,15,514.0,170.0,6.5,24.0,431.5,556.05,443.29
2016,11,27,14,30,732.0,102.0,6.4,24.0,464.0,660.81,527.89
2016,11,27,14,45,687.5,105.5,6.3,24.0,425.0,646.36,517.5
2016,11,27,15,0,643.0,109.0,6.2,24.0,386.0,627.97,504.3
2016,11,27,15,15,611.5,103.5,6.0,23.5,346.0,605.79,489.06
2016,11,27,15,30,580.0,98.0,5.8,23.0,306.0,580.56,471.04
2016,11,27,15,45,535.0,90.5,5.6,23.0,262.5,540.28,439.72
2016,11,27,16,0,490.0,83.0,5.4,23.0,219.0,497.6,405.62
2016,11,27,16,15,425.5,73.0,5.05,22.5,175.0,433.05,353.37
2016,11,27,16,30,361.0,63.0,4.7,22.0,131.0,373.51,303.1
2016,11,27,16,45,261.5,49.0,4.4,21.5,90.0,284.64,227.07
2016,11,27,17,0,162.0,35.0,4.1,21.0,49.0,199.92,145.66
2016,11,27,17,15,81.0,17.5,4.0,20.5,24.5,68.59,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,45,0.0,0.5,5.1,19.5,0.5,0.41,0.0
2016,11,28,8,0,0.0,1.0,5.1,20.0,1.0,0.82,0.0
2016,11,28,8,15,0.0,2.0,5.2,20.0,2.0,1.64,0.0
2016,11,28,8,30,0.0,3.0,5.3,20.0,3.0,2.46,0.0
2016,11,28,8,45,0.0,3.5,5.45,20.5,3.5,2.87,0.0
2016,11,28,9,0,0.0,4.0,5.6,21.0,4.0,3.29,0.0
2016,11,28,9,15,17.5,83.0,5.85,21.5,90.0,66.66,52.33
2016,11,28,9,30,35.0,162.0,6.1,22.0,176.0,118.44,96.47
2016,11,28,9,45,312.0,148.0,6.35,22.5,295.0,104.54,84.2
2016,11,28,10,0,589.0,134.0,6.6,23.0,414.0,93.83,74.75
2016,11,28,10,15,736.5,107.5,6.7,23.0,481.5,86.8,57.54
2016,11,28,10,30,884.0,81.0,6.8,23.0,549.0,138.09,75.22
2016,11,28,10,45,901.5,80.5,6.95,23.0,577.0,191.7,110.92
2016,11,28,11,0,919.0,80.0,7.1,23.0,605.0,246.04,154.8
2016,11,28,11,15,926.5,81.0,6.95,23.0,624.0,299.59,201.92
2016,11,28,11,30,934.0,82.0,6.8,23.0,643.0,352.42,249.62
2016,11,28,11,45,943.5,80.0,6.65,23.5,654.5,402.46,294.48
2016,11,28,12,0,953.0,78.0,6.5,24.0,666.0,451.37,337.67
2016,11,28,12,15,953.5,78.0,6.45,24.0,667.0,496.75,378.06
2016,11,28,12,30,954.0,78.0,6.4,24.0,668.0,539.86,415.78
2016,11,28,12,45,765.5,135.0,6.35,24.0,605.5,536.41,416.87
2016,11,28,13,0,577.0,192.0,6.3,24.0,543.0,512.11,400.3
2016,11,28,13,15,759.5,133.5,6.25,23.5,583.0,596.38,468.96
2016,11,28,13,30,942.0,75.0,6.2,23.0,623.0,674.4,533.0
2016,11,28,13,45,933.0,74.0,6.2,23.0,599.0,696.04,551.56
2016,11,28,14,0,924.0,73.0,6.2,23.0,575.0,714.09,567.38
2016,11,28,14,15,911.5,71.0,6.05,23.0,543.5,724.95,576.6
2016,11,28,14,30,899.0,69.0,5.9,23.0,512.0,732.06,582.52
2016,11,28,14,45,879.5,67.5,5.75,23.0,474.0,731.02,582.43
2016,11,28,15,0,860.0,66.0,5.6,23.0,436.0,726.34,579.68
2016,11,28,15,15,834.5,63.5,5.2,22.5,393.0,719.22,575.21
2016,11,28,15,30,809.0,61.0,4.8,22.0,350.0,702.06,562.88
2016,11,28,15,45,770.0,57.0,4.4,21.5,302.5,669.7,538.54
2016,11,28,16,0,731.0,53.0,4.0,21.0,255.0,634.48,511.65
2016,11,28,16,15,670.0,48.0,3.45,20.0,205.5,579.43,468.58
2016,11,28,16,30,609.0,43.0,2.9,19.0,156.0,522.66,421.74
2016,11,28,16,45,501.5,35.0,2.4,18.0,109.5,428.88,342.91
2016,11,28,17,0,394.0,27.0,1.9,17.0,63.0,347.63,256.71
2016,11,28,17,15,197.0,13.5,1.8,16.5,31.5,141.78,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,110.5,10.5,2.5,10.5,17.0,8.96,0.0
2016,11,29,7,30,221.0,21.0,2.9,11.0,34.0,17.5,0.0
2016,11,29,7,45,347.5,32.5,3.3,12.0,75.5,26.81,17.01
2016,11,29,8,0,474.0,44.0,3.7,13.0,117.0,36.0,26.04
2016,11,29,8,15,549.0,51.0,3.6,13.5,164.5,41.05,30.94
2016,11,29,8,30,624.0,58.0,3.5,14.0,212.0,46.13,35.65
2016,11,29,8,45,351.0,96.5,3.45,15.0,186.5,70.04,56.81
2016,11,29,9,0,78.0,135.0,3.4,16.0,161.0,99.73,82.63
2016,11,29,9,15,110.5,155.5,3.35,16.5,197.5,110.4,91.61
2016,11,29,9,30,143.0,176.0,3.3,17.0,234.0,123.35,102.43
2016,11,29,9,45,115.0,191.5,3.25,18.0,241.0,132.5,109.62
2016,11,29,10,0,87.0,207.0,3.2,19.0,248.0,146.94,121.2
2016,11,29,10,15,459.5,151.0,3.25,19.5,390.0,107.18,78.81
2016,11,29,10,30,832.0,95.0,3.3,20.0,532.0,135.25,76.03
2016,11,29,10,45,840.5,97.5,3.4,21.0,557.5,187.88,110.94
2016,11,29,11,0,849.0,100.0,3.5,22.0,583.0,240.59,152.82
2016,11,29,11,15,856.5,101.0,3.2,22.0,601.0,291.71,196.96
2016,11,29,11,30,864.0,102.0,2.9,22.0,619.0,342.3,241.55
2016,11,29,11,45,885.5,95.5,2.65,22.5,632.5,390.54,283.25
2016,11,29,12,0,907.0,89.0,2.4,23.0,646.0,440.3,325.22
2016,11,29,12,15,907.5,89.0,2.35,23.0,647.5,483.91,362.81
2016,11,29,12,30,908.0,89.0,2.3,23.0,649.0,525.37,397.8
2016,11,29,12,45,907.5,88.0,2.25,23.5,642.5,563.06,428.29
