Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,0,907.0,87.0,2.2,24.0,636.0,598.14,455.98
2016,11,29,13,15,902.0,86.5,2.25,24.0,621.0,628.33,480.78
2016,11,29,13,30,897.0,86.0,2.3,24.0,606.0,655.41,502.94
2016,11,29,13,45,891.5,83.5,2.4,24.0,583.5,676.89,521.09
2016,11,29,14,0,886.0,81.0,2.5,24.0,561.0,695.0,536.67
2016,11,29,14,15,873.0,79.0,2.55,24.0,530.5,710.51,549.81
2016,11,29,14,30,860.0,77.0,2.6,24.0,500.0,717.42,556.13
2016,11,29,14,45,846.0,73.5,2.7,24.0,463.5,718.18,558.34
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,715.31,558.03
2016,11,29,15,15,806.0,67.0,2.55,23.5,384.5,700.64,548.44
2016,11,29,15,30,780.0,64.0,2.3,23.0,342.0,682.54,536.12
2016,11,29,15,45,742.5,60.0,2.05,22.5,295.5,651.47,513.77
2016,11,29,16,0,705.0,56.0,1.8,22.0,249.0,617.54,488.39
2016,11,29,16,15,643.5,50.5,1.7,20.5,200.5,561.78,447.81
2016,11,29,16,30,582.0,45.0,1.6,19.0,152.0,511.68,408.83
2016,11,29,16,45,475.5,36.5,1.5,18.0,106.5,419.95,333.52
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,331.06,243.18
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,133.72,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.5,3.95,7.0,17.5,8.11,0.0
2016,11,30,7,30,302.0,19.0,4.0,7.0,35.0,15.87,0.0
2016,11,30,7,45,439.0,27.5,4.1,7.5,79.0,24.79,15.5
2016,11,30,8,0,576.0,36.0,4.2,8.0,123.0,32.32,23.28
2016,11,30,8,15,647.5,42.0,4.4,8.5,172.5,37.3,28.18
2016,11,30,8,30,719.0,48.0,4.6,9.0,222.0,42.32,32.91
2016,11,30,8,45,767.5,51.0,4.85,10.0,271.5,44.66,34.98
2016,11,30,9,0,816.0,54.0,5.1,11.0,321.0,47.07,37.02
2016,11,30,9,15,846.0,56.5,5.0,11.5,367.0,54.51,43.57
2016,11,30,9,30,876.0,59.0,4.9,12.0,413.0,57.09,45.7
2016,11,30,9,45,900.0,60.5,4.8,12.5,454.0,58.82,47.03
2016,11,30,10,0,924.0,62.0,4.7,13.0,495.0,60.49,48.3
2016,11,30,10,15,939.0,63.0,4.5,13.5,529.5,69.88,56.38
2016,11,30,10,30,954.0,64.0,4.3,14.0,564.0,126.77,67.16
2016,11,30,10,45,966.5,64.5,4.1,14.5,591.5,183.67,105.03
2016,11,30,11,0,979.0,65.0,3.9,15.0,619.0,240.76,151.62
2016,11,30,11,15,985.5,65.5,3.75,15.5,638.0,296.36,200.98
2016,11,30,11,30,992.0,66.0,3.6,16.0,657.0,351.03,250.64
2016,11,30,11,45,996.5,66.0,3.5,16.5,667.5,403.42,298.22
2016,11,30,12,0,1001.0,66.0,3.4,17.0,678.0,454.22,343.52
2016,11,30,12,15,1002.0,66.0,3.35,17.0,680.0,501.67,385.84
2016,11,30,12,30,1003.0,66.0,3.3,17.0,682.0,546.78,425.25
2016,11,30,12,45,1001.5,65.5,3.25,17.5,675.0,587.58,459.54
2016,11,30,13,0,1000.0,65.0,3.2,18.0,668.0,625.48,490.63
2016,11,30,13,15,995.5,64.5,3.15,18.0,652.5,658.56,518.28
2016,11,30,13,30,991.0,64.0,3.1,18.0,637.0,688.28,542.88
2016,11,30,13,45,983.5,63.0,3.1,18.0,613.0,712.06,562.9
2016,11,30,14,0,976.0,62.0,3.1,18.0,589.0,732.15,579.96
2016,11,30,14,15,964.5,61.0,3.1,17.5,557.5,745.78,592.28
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,755.57,601.67
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,756.44,603.52
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,753.53,602.71
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,741.11,594.93
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,725.22,584.34
2016,11,30,15,45,831.0,50.5,2.5,16.0,313.5,696.64,562.66
2016,11,30,16,0,796.0,47.0,2.3,16.0,265.0,665.35,538.07
2016,11,30,16,15,740.0,43.0,2.0,14.5,215.0,621.88,505.0
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,569.93,462.73
2016,11,30,16,45,584.5,32.0,1.4,12.0,116.5,482.62,388.47
2016,11,30,17,0,485.0,25.0,1.1,11.0,68.0,396.53,295.23
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.0,170.47,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,138.5,9.0,1.3,4.0,16.0,7.68,0.0
2016,12,1,7,30,277.0,18.0,1.5,5.0,32.0,14.99,0.0
2016,12,1,7,45,401.0,28.5,1.7,6.0,74.5,23.57,14.45
2016,12,1,8,0,525.0,39.0,1.9,7.0,117.0,32.06,23.15
2016,12,1,8,15,597.5,46.0,1.95,7.5,165.5,37.33,28.35
2016,12,1,8,30,670.0,53.0,2.0,8.0,214.0,46.36,36.75
2016,12,1,8,45,711.5,58.0,2.1,9.0,261.0,50.08,40.09
2016,12,1,9,0,753.0,63.0,2.2,10.0,308.0,53.8,43.29
2016,12,1,9,15,783.0,67.0,2.45,11.0,352.0,56.56,45.53
2016,12,1,9,30,813.0,71.0,2.7,12.0,396.0,59.31,47.7
2016,12,1,9,45,832.5,73.5,2.95,13.0,435.0,60.78,48.69
2016,12,1,10,0,852.0,76.0,3.2,14.0,474.0,62.26,49.69
2016,12,1,10,15,866.5,78.0,3.35,14.5,507.0,68.92,55.32
2016,12,1,10,30,881.0,80.0,3.5,15.0,540.0,123.4,67.31
2016,12,1,10,45,890.5,81.5,3.65,15.5,565.5,183.79,108.15
2016,12,1,11,0,900.0,83.0,3.8,16.0,591.0,237.41,151.51
2016,12,1,11,15,906.5,84.0,3.75,16.5,609.0,289.7,197.52
2016,12,1,11,30,913.0,85.0,3.7,17.0,627.0,341.21,244.01
2016,12,1,11,45,918.0,85.0,3.65,17.5,637.0,390.4,288.5
2016,12,1,12,0,923.0,85.0,3.6,18.0,647.0,438.19,331.05
2016,12,1,12,15,923.0,85.0,3.6,18.0,648.5,482.23,370.48
2016,12,1,12,30,923.0,85.0,3.6,18.0,650.0,524.04,407.24
2016,12,1,12,45,920.5,84.5,3.6,18.5,643.0,561.71,439.17
2016,12,1,13,0,918.0,84.0,3.6,19.0,636.0,596.62,468.15
2016,12,1,13,15,912.5,83.5,3.6,19.0,620.5,626.92,493.88
2016,12,1,13,30,907.0,83.0,3.6,19.0,605.0,654.04,516.78
2016,12,1,13,45,897.0,82.0,3.6,19.0,582.0,674.52,534.38
2016,12,1,14,0,887.0,81.0,3.6,19.0,559.0,691.47,549.14
2016,12,1,14,15,874.5,79.0,3.6,19.0,528.5,707.46,562.88
2016,12,1,14,30,862.0,77.0,3.6,19.0,498.0,714.93,569.77
2016,12,1,14,45,843.5,75.0,3.6,19.0,461.5,714.44,570.57
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,710.28,568.74
2016,12,1,15,15,798.5,69.5,3.3,18.5,382.5,694.88,558.36
2016,12,1,15,30,772.0,66.0,3.0,18.0,340.0,676.03,545.13
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,644.86,522.25
2016,12,1,16,0,696.0,58.0,2.5,17.0,248.0,610.78,496.23
2016,12,1,16,15,635.0,52.0,2.2,16.0,199.5,561.28,457.48
2016,12,1,16,30,574.0,46.0,1.9,15.0,151.0,505.49,411.47
2016,12,1,16,45,470.0,37.0,1.6,14.0,105.5,415.36,335.21
2016,12,1,17,0,366.0,28.0,1.3,13.0,60.0,327.99,243.82
2016,12,1,17,15,183.0,14.0,1.3,12.5,30.0,132.35,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.72,0.0
2016,12,2,7,45,2.5,31.5,2.85,9.5,32.0,25.36,15.51
2016,12,2,8,0,5.0,50.0,3.1,10.0,51.0,39.62,29.46
2016,12,2,8,15,16.5,70.0,3.15,10.0,73.5,54.8,43.65
2016,12,2,8,30,28.0,90.0,3.2,10.0,96.0,68.27,56.14
2016,12,2,8,45,37.0,108.5,3.25,10.5,119.0,81.46,68.05
2016,12,2,9,0,46.0,127.0,3.3,11.0,142.0,94.39,79.48
2016,12,2,9,15,173.0,142.0,3.3,11.5,209.5,103.1,86.95
2016,12,2,9,30,300.0,157.0,3.3,12.0,277.0,110.14,92.82
2016,12,2,9,45,320.0,171.0,3.35,13.0,310.0,118.6,99.68
2016,12,2,10,0,340.0,185.0,3.4,14.0,343.0,126.85,106.23
2016,12,2,10,15,249.5,211.0,3.45,14.5,331.0,141.47,118.44
2016,12,2,10,30,159.0,237.0,3.5,15.0,319.0,175.74,135.5
2016,12,2,10,45,135.0,248.0,3.6,15.5,320.0,194.5,149.71
2016,12,2,11,0,111.0,259.0,3.7,16.0,321.0,213.95,166.01
2016,12,2,11,15,55.5,145.0,3.75,16.0,176.0,130.04,100.34
2016,12,2,11,30,0.0,31.0,3.8,16.0,31.0,25.67,15.91
2016,12,2,11,45,0.0,87.5,3.85,16.5,87.5,72.77,55.12
2016,12,2,12,0,0.0,144.0,3.9,17.0,144.0,118.96,92.93
2016,12,2,12,15,0.0,130.5,3.9,16.5,130.5,108.27,84.27
2016,12,2,12,30,0.0,117.0,3.9,16.0,117.0,97.31,75.42
2016,12,2,12,45,0.0,123.5,3.9,16.0,123.5,102.89,80.06
2016,12,2,13,0,0.0,130.0,3.9,16.0,130.0,108.59,84.79
2016,12,2,13,15,8.0,170.0,3.9,16.0,174.5,148.0,117.32
2016,12,2,13,30,16.0,210.0,3.9,16.0,219.0,189.65,151.48
2016,12,2,13,45,8.0,129.0,3.9,16.0,133.5,113.8,89.46
2016,12,2,14,0,0.0,48.0,3.9,16.0,48.0,39.76,27.85
2016,12,2,14,15,20.5,123.5,3.9,16.0,134.0,125.21,99.78
2016,12,2,14,30,41.0,199.0,3.9,16.0,220.0,219.93,178.12
2016,12,2,14,45,44.5,186.5,3.95,16.0,207.5,214.12,173.79
2016,12,2,15,0,48.0,174.0,4.0,16.0,195.0,208.24,169.58
2016,12,2,15,15,43.5,157.5,3.95,15.5,175.0,191.55,156.49
2016,12,2,15,30,39.0,141.0,3.9,15.0,155.0,174.48,142.87
2016,12,2,15,45,33.5,122.5,3.85,15.0,133.5,153.71,125.61
2016,12,2,16,0,28.0,104.0,3.8,15.0,112.0,132.48,107.68
2016,12,2,16,15,18.5,84.5,3.75,14.5,89.5,96.18,76.74
2016,12,2,16,30,9.0,65.0,3.7,14.0,67.0,70.82,54.62
2016,12,2,16,45,4.5,45.5,3.7,14.0,46.5,48.16,34.61
2016,12,2,17,0,0.0,26.0,3.7,14.0,26.0,23.56,12.36
2016,12,2,17,15,0.0,13.0,3.7,13.5,13.0,11.1,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.87,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.92,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.98,0.68
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.04,2.63
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,11.51,4.93
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,14.0,7.22
2016,12,3,9,15,0.0,11.5,3.75,8.0,11.5,9.47,3.04
2016,12,3,9,30,0.0,6.0,3.8,8.0,6.0,4.94,0.0
2016,12,3,9,45,0.0,6.5,3.85,8.5,6.5,5.35,0.0
2016,12,3,10,0,0.0,7.0,3.9,9.0,7.0,5.77,0.0
2016,12,3,10,15,0.0,11.0,4.05,9.0,11.0,9.08,2.58
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,12.39,5.1
2016,12,3,10,45,12.5,116.0,4.35,9.0,123.5,96.58,76.84
2016,12,3,11,0,25.0,217.0,4.5,9.0,232.0,174.94,142.16
2016,12,3,11,15,12.5,142.5,4.6,9.0,150.0,119.29,95.79
2016,12,3,11,30,0.0,68.0,4.7,9.0,68.0,56.46,42.86
2016,12,3,11,45,3.0,130.0,4.85,9.0,132.0,108.32,86.89
2016,12,3,12,0,6.0,192.0,5.0,9.0,196.0,159.81,130.12
2016,12,3,12,15,3.0,174.5,4.9,9.0,176.5,145.54,118.12
2016,12,3,12,30,0.0,157.0,4.8,9.0,157.0,130.48,105.5
2016,12,3,12,45,0.0,102.5,4.75,9.5,102.5,85.32,67.24
2016,12,3,13,0,0.0,48.0,4.7,10.0,48.0,39.8,28.46
2016,12,3,13,15,2.5,116.5,4.45,10.0,118.5,98.78,78.69
2016,12,3,13,30,5.0,185.0,4.2,10.0,189.0,160.5,130.62
2016,12,3,13,45,2.5,157.0,3.95,10.0,159.0,135.05,109.32
2016,12,3,14,0,0.0,129.0,3.7,10.0,129.0,109.1,87.58
2016,12,3,14,15,0.0,99.0,3.75,10.0,99.0,82.82,65.47
2016,12,3,14,30,0.0,69.0,3.8,10.0,69.0,57.23,43.73
2016,12,3,14,45,0.0,41.0,3.9,10.0,41.0,33.91,23.74
2016,12,3,15,0,0.0,13.0,4.0,10.0,13.0,10.71,3.67
2016,12,3,15,15,0.0,12.0,3.75,9.5,12.0,9.88,2.98
2016,12,3,15,30,0.0,11.0,3.5,9.0,11.0,9.05,2.29
2016,12,3,15,45,0.0,9.0,3.25,9.0,9.0,7.4,0.84
2016,12,3,16,0,0.0,7.0,3.0,9.0,7.0,5.75,0.0
2016,12,3,16,15,0.0,5.5,2.7,9.0,5.5,4.51,0.0
2016,12,3,16,30,0.0,4.0,2.4,9.0,4.0,3.28,0.0
2016,12,3,16,45,0.0,2.5,2.15,9.0,2.5,2.05,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.43,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.85,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.64,0.0
2016,12,4,7,45,0.0,6.0,3.5,9.0,6.0,4.92,0.0
2016,12,4,8,0,0.0,10.0,3.6,9.0,10.0,8.21,1.64
2016,12,4,8,15,0.0,14.5,3.75,9.0,14.5,11.92,5.13
2016,12,4,8,30,0.0,19.0,3.9,9.0,19.0,15.63,8.62
2016,12,4,8,45,0.0,24.0,4.1,9.0,24.0,19.77,12.44
2016,12,4,9,0,0.0,29.0,4.3,9.0,29.0,23.91,16.24
2016,12,4,9,15,0.0,17.5,4.55,9.0,17.5,14.41,7.53
2016,12,4,9,30,0.0,6.0,4.8,9.0,6.0,4.94,0.0
2016,12,4,9,45,0.0,13.0,5.1,9.5,13.0,10.71,4.09
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,16.5,9.29
2016,12,4,10,15,0.0,15.0,5.25,10.0,15.0,12.38,5.53
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.25,1.48
2016,12,4,10,45,0.0,26.5,4.95,10.5,26.5,21.91,13.22
2016,12,4,11,0,0.0,43.0,4.8,11.0,43.0,35.62,24.89
2016,12,4,11,15,0.0,86.0,4.6,11.0,86.0,71.49,55.37
2016,12,4,11,30,0.0,129.0,4.4,11.0,129.0,106.19,84.56
2016,12,4,11,45,25.5,195.0,4.2,11.0,211.0,166.85,134.46
2016,12,4,12,0,51.0,261.0,4.0,11.0,293.0,231.63,187.34
2016,12,4,12,15,43.5,256.0,4.15,11.0,283.0,230.57,186.81
2016,12,4,12,30,36.0,251.0,4.3,11.0,273.0,228.4,185.41
2016,12,4,12,45,18.0,183.5,4.45,11.0,194.5,162.37,131.26
2016,12,4,13,0,0.0,116.0,4.6,11.0,116.0,96.74,76.49
2016,12,4,13,15,0.0,98.5,4.8,11.0,98.5,82.03,64.2
2016,12,4,13,30,0.0,81.0,5.0,11.0,81.0,67.31,51.8
2016,12,4,13,45,0.5,124.0,5.2,11.0,124.5,104.59,83.46
2016,12,4,14,0,1.0,167.0,5.4,11.0,168.0,144.17,116.93
2016,12,4,14,15,0.5,88.0,5.3,11.0,88.5,73.52,57.34
2016,12,4,14,30,0.0,9.0,5.2,11.0,9.0,7.42,0.75
2016,12,4,14,45,32.0,93.5,5.15,11.0,107.5,107.01,87.25
2016,12,4,15,0,64.0,178.0,5.1,11.0,206.0,224.4,187.32
2016,12,4,15,15,59.5,161.0,4.85,11.0,185.0,207.44,173.22
2016,12,4,15,30,55.0,144.0,4.6,11.0,164.0,190.01,158.77
2016,12,4,15,45,47.5,125.0,4.35,11.0,140.5,167.29,139.54
2016,12,4,16,0,40.0,106.0,4.1,11.0,117.0,144.05,119.55
2016,12,4,16,15,30.0,86.0,3.85,10.5,93.5,116.95,96.02
2016,12,4,16,30,20.0,66.0,3.6,10.0,70.0,89.06,71.38
2016,12,4,16,45,10.0,46.5,3.4,10.0,48.5,53.53,39.87
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,25.21,13.91
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,11.52,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.85,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.5,6.5,5.33,0.0
2016,12,5,8,0,0.0,11.0,2.8,8.0,11.0,9.03,2.39
2016,12,5,8,15,0.0,16.0,2.65,8.0,16.0,13.16,6.3
2016,12,5,8,30,0.0,21.0,2.5,8.0,21.0,17.29,10.19
2016,12,5,8,45,0.0,26.0,2.35,8.5,26.0,21.43,14.01
2016,12,5,9,0,0.0,31.0,2.2,9.0,31.0,25.57,17.78
2016,12,5,9,15,0.0,55.0,2.0,9.0,55.0,45.52,35.93
2016,12,5,9,30,0.0,79.0,1.8,9.0,79.0,65.17,53.62
2016,12,5,9,45,0.0,82.5,1.65,9.0,82.5,68.16,56.16
2016,12,5,10,0,0.0,86.0,1.5,9.0,86.0,71.1,58.65
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,68.93,56.57
2016,12,5,10,30,0.0,80.0,1.4,9.0,80.0,66.43,51.73
2016,12,5,10,45,0.5,124.5,1.35,9.5,125.0,101.47,81.24
2016,12,5,11,0,1.0,169.0,1.3,10.0,170.0,135.7,109.5
2016,12,5,11,15,0.5,130.5,1.35,10.0,131.0,107.09,85.43
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,76.51,59.69
2016,12,5,11,45,5.0,147.5,1.5,10.0,150.5,122.92,98.56
2016,12,5,12,0,10.0,203.0,1.6,10.0,209.0,169.96,137.35
2016,12,5,12,15,5.0,120.5,1.7,10.0,123.5,102.13,81.03
2016,12,5,12,30,0.0,38.0,1.8,10.0,38.0,31.49,21.36
2016,12,5,12,45,2.0,111.0,1.9,10.5,112.5,93.43,73.88
2016,12,5,13,0,4.0,184.0,2.0,11.0,187.0,156.68,126.38
2016,12,5,13,15,2.0,127.0,2.1,11.0,128.5,107.43,85.41
2016,12,5,13,30,0.0,70.0,2.2,11.0,70.0,58.12,43.99
2016,12,5,13,45,0.0,100.5,2.35,11.0,100.5,83.86,65.9
2016,12,5,14,0,0.0,131.0,2.5,11.0,131.0,110.88,88.77
2016,12,5,14,15,0.0,124.0,2.55,11.0,124.0,105.15,84.06
2016,12,5,14,30,0.0,117.0,2.6,11.0,117.0,99.39,79.38
2016,12,5,14,45,0.0,99.0,2.7,11.5,99.0,83.47,65.92
2016,12,5,15,0,0.0,81.0,2.8,12.0,81.0,67.45,52.33
2016,12,5,15,15,0.0,73.0,2.75,11.5,73.0,60.55,46.65
2016,12,5,15,30,0.0,65.0,2.7,11.0,65.0,53.86,41.08
2016,12,5,15,45,298.5,68.0,2.7,11.0,149.0,322.37,276.02
2016,12,5,16,0,597.0,71.0,2.7,11.0,233.0,555.77,467.07
2016,12,5,16,15,533.5,63.0,2.35,10.5,187.0,498.02,417.56
2016,12,5,16,30,470.0,55.0,2.0,10.0,141.0,438.97,366.5
2016,12,5,16,45,382.5,43.0,1.7,10.0,99.0,358.74,295.05
2016,12,5,17,0,295.0,31.0,1.4,10.0,57.0,280.74,211.82
2016,12,5,17,15,147.5,15.5,1.35,10.0,28.5,109.8,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.5,8.0,4.1,6.0,12.0,0.0,0.0
2016,12,6,7,30,209.0,16.0,4.3,6.0,24.0,13.66,0.0
2016,12,6,7,45,359.5,26.0,4.5,6.5,64.5,21.54,11.62
2016,12,6,8,0,510.0,36.0,4.7,7.0,105.0,29.71,20.8
2016,12,6,8,15,588.5,43.0,5.05,7.5,153.0,38.17,28.94
2016,12,6,8,30,667.0,50.0,5.4,8.0,201.0,43.97,34.47
2016,12,6,8,45,719.0,53.5,5.75,8.5,249.0,46.58,36.92
2016,12,6,9,0,771.0,57.0,6.1,9.0,297.0,49.27,39.32
2016,12,6,9,15,802.0,60.0,6.1,9.5,341.5,51.42,41.15
2016,12,6,9,30,833.0,63.0,6.1,10.0,386.0,53.58,42.93
2016,12,6,9,45,854.5,65.5,6.2,10.5,425.5,55.25,44.26
2016,12,6,10,0,876.0,68.0,6.3,11.0,465.0,63.92,51.81
2016,12,6,10,15,460.0,140.0,6.2,11.0,349.5,94.65,79.04
2016,12,6,10,30,44.0,212.0,6.1,11.0,234.0,156.7,126.3
2016,12,6,10,45,30.5,208.5,6.05,11.5,224.5,159.76,128.38
2016,12,6,11,0,17.0,205.0,6.0,12.0,215.0,164.51,132.48
2016,12,6,11,15,14.5,205.0,5.9,12.5,214.0,166.71,134.05
2016,12,6,11,30,12.0,205.0,5.8,13.0,213.0,168.36,135.21
2016,12,6,11,45,6.0,186.0,5.7,13.5,190.0,153.6,122.9
2016,12,6,12,0,0.0,167.0,5.6,14.0,167.0,137.41,109.38
2016,12,6,12,15,0.0,152.5,5.5,14.0,152.5,126.23,100.11
2016,12,6,12,30,0.0,138.0,5.4,14.0,138.0,114.69,90.54
2016,12,6,12,45,0.0,143.5,5.35,14.0,143.5,119.62,94.66
2016,12,6,13,0,0.0,149.0,5.3,14.0,149.0,124.67,98.89
2016,12,6,13,15,0.0,127.5,5.2,14.0,127.5,106.7,84.03
2016,12,6,13,30,0.0,106.0,5.1,14.0,106.0,88.48,68.92
2016,12,6,13,45,0.0,86.5,5.05,14.0,86.5,71.9,55.12
2016,12,6,14,0,0.0,67.0,5.0,14.0,67.0,55.59,41.48
2016,12,6,14,15,0.0,75.0,4.9,14.0,75.0,62.25,47.2
2016,12,6,14,30,0.0,83.0,4.8,14.0,83.0,68.93,52.94
2016,12,6,14,45,0.0,69.5,4.75,14.0,69.5,57.63,43.49
2016,12,6,15,0,0.0,56.0,4.7,14.0,56.0,46.37,34.01
2016,12,6,15,15,0.0,50.0,4.55,13.5,50.0,41.36,29.89
2016,12,6,15,30,0.0,44.0,4.4,13.0,44.0,36.36,25.72
2016,12,6,15,45,285.0,61.5,4.3,13.0,138.5,302.99,258.91
2016,12,6,16,0,570.0,79.0,4.2,13.0,233.0,544.07,457.66
2016,12,6,16,15,504.5,70.0,3.85,12.0,187.0,483.76,406.95
2016,12,6,16,30,439.0,61.0,3.5,11.0,141.0,421.88,354.16
2016,12,6,16,45,326.5,48.0,3.2,10.5,97.5,324.88,268.93
2016,12,6,17,0,214.0,35.0,2.9,10.0,54.0,232.93,176.66
2016,12,6,17,15,107.0,17.5,2.8,9.5,27.0,114.46,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.5,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,147.0,15.0,1.4,3.0,20.0,12.8,0.0
2016,12,7,7,45,278.0,28.0,1.65,4.0,57.5,23.19,12.81
2016,12,7,8,0,409.0,41.0,1.9,5.0,95.0,33.75,24.59
2016,12,7,8,15,488.5,50.0,1.85,5.5,140.5,40.46,31.29
2016,12,7,8,30,568.0,59.0,1.8,6.0,186.0,47.13,37.67
2016,12,7,8,45,615.5,65.5,1.75,7.0,231.5,51.48,41.67
2016,12,7,9,0,663.0,72.0,1.7,8.0,277.0,55.79,45.47
2016,12,7,9,15,697.0,76.5,1.65,8.5,320.0,58.43,47.72
2016,12,7,9,30,731.0,81.0,1.6,9.0,363.0,61.08,49.92
2016,12,7,9,45,752.0,85.5,1.6,9.5,401.0,63.56,51.94
2016,12,7,10,0,773.0,90.0,1.6,10.0,439.0,72.13,59.37
2016,12,7,10,15,789.5,92.5,1.55,10.5,471.5,73.27,60.12
2016,12,7,10,30,806.0,95.0,1.5,11.0,504.0,116.51,69.38
2016,12,7,10,45,408.0,143.5,1.5,11.5,351.0,147.52,101.29
2016,12,7,11,0,10.0,192.0,1.5,12.0,198.0,153.87,123.22
2016,12,7,11,15,13.5,203.0,1.5,12.0,211.0,164.89,132.0
2016,12,7,11,30,17.0,214.0,1.5,12.0,224.0,176.42,141.24
2016,12,7,11,45,76.5,248.5,1.5,12.5,294.5,223.38,177.54
2016,12,7,12,0,136.0,283.0,1.5,13.0,365.0,280.81,222.29
2016,12,7,12,15,104.5,277.5,1.5,13.0,341.0,272.55,216.71
2016,12,7,12,30,73.0,272.0,1.5,13.0,317.0,262.3,209.39
2016,12,7,12,45,72.0,270.0,1.55,13.5,313.5,267.19,213.46
2016,12,7,13,0,71.0,268.0,1.6,14.0,310.0,271.78,217.2
2016,12,7,13,15,161.5,263.5,1.55,14.0,356.0,334.41,267.86
2016,12,7,13,30,252.0,259.0,1.5,14.0,402.0,405.21,324.21
2016,12,7,13,45,185.5,251.5,1.5,14.5,354.5,358.97,287.7
2016,12,7,14,0,119.0,244.0,1.5,15.0,307.0,318.18,255.3
2016,12,7,14,15,169.5,228.5,1.35,15.0,313.5,344.77,277.85
2016,12,7,14,30,220.0,213.0,1.2,15.0,320.0,372.25,300.65
2016,12,7,14,45,208.0,200.5,1.05,15.0,295.5,359.12,290.53
2016,12,7,15,0,196.0,188.0,0.9,15.0,271.0,344.85,279.67
2016,12,7,15,15,421.0,138.5,0.75,15.0,293.5,487.56,394.18
2016,12,7,15,30,646.0,89.0,0.6,15.0,316.0,607.98,485.65
2016,12,7,15,45,604.5,82.5,0.45,15.0,272.5,572.82,456.92
2016,12,7,16,0,563.0,76.0,0.3,15.0,229.0,535.08,427.34
2016,12,7,16,15,499.0,67.0,0.45,14.0,183.5,476.22,384.8
2016,12,7,16,30,435.0,58.0,0.6,13.0,138.0,416.03,338.2
2016,12,7,16,45,336.5,45.5,0.8,12.5,96.0,328.22,265.44
2016,12,7,17,0,238.0,33.0,1.0,12.0,54.0,245.18,183.52
2016,12,7,17,15,119.0,16.5,1.2,11.5,27.0,120.39,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.5,23.0,18.89,9.11
2016,12,8,8,0,0.0,39.0,7.1,3.0,39.0,31.49,22.65
2016,12,8,8,15,0.5,58.5,7.2,3.0,58.5,46.42,36.96
2016,12,8,8,30,1.0,78.0,7.3,3.0,78.0,61.15,50.99
2016,12,8,8,45,9.5,96.0,7.45,3.5,99.0,74.78,63.71
2016,12,8,9,0,18.0,114.0,7.6,4.0,120.0,88.29,76.09
2016,12,8,9,15,9.0,111.5,7.6,4.0,114.5,87.9,75.67
2016,12,8,9,30,0.0,109.0,7.6,4.0,109.0,87.01,74.72
2016,12,8,9,45,0.0,121.0,7.6,4.0,121.0,96.2,82.97
2016,12,8,10,0,0.0,133.0,7.6,4.0,133.0,105.29,91.07
2016,12,8,10,15,3.0,152.5,7.55,4.0,154.0,119.44,103.71
2016,12,8,10,30,6.0,172.0,7.5,4.0,175.0,134.69,111.96
2016,12,8,10,45,3.0,168.5,7.45,4.5,170.0,133.97,110.97
2016,12,8,11,0,0.0,165.0,7.4,5.0,165.0,132.38,109.36
2016,12,8,11,15,10.0,192.5,7.3,5.0,198.5,156.25,129.26
2016,12,8,11,30,20.0,220.0,7.2,5.0,232.0,181.61,150.48
2016,12,8,11,45,20.5,224.0,7.1,5.0,236.5,187.57,155.55
2016,12,8,12,0,21.0,228.0,7.0,5.0,241.0,193.53,160.68
2016,12,8,12,15,23.5,232.0,6.9,4.5,246.5,200.37,166.86
2016,12,8,12,30,26.0,236.0,6.8,4.0,252.0,207.47,173.33
2016,12,8,12,45,48.5,250.5,6.75,4.0,279.5,238.44,199.86
2016,12,8,13,0,71.0,265.0,6.7,4.0,307.0,268.85,226.03
2016,12,8,13,15,47.0,242.0,6.6,4.0,269.5,240.67,202.37
2016,12,8,13,30,23.0,219.0,6.5,4.0,232.0,201.62,169.18
2016,12,8,13,45,18.5,206.0,6.45,4.0,216.0,189.45,159.03
2016,12,8,14,0,14.0,193.0,6.4,4.0,200.0,176.76,148.35
2016,12,8,14,15,12.0,183.5,6.35,4.0,189.5,168.65,141.64
2016,12,8,14,30,10.0,174.0,6.3,4.0,179.0,160.43,134.81
2016,12,8,14,45,108.0,177.5,6.25,4.0,223.5,261.63,224.99
2016,12,8,15,0,206.0,181.0,6.2,4.0,268.0,343.32,297.62
2016,12,8,15,15,195.5,165.0,6.0,3.5,241.0,324.64,282.61
2016,12,8,15,30,185.0,149.0,5.8,3.0,214.0,304.9,266.57
2016,12,8,15,45,177.0,129.5,5.65,3.0,185.0,281.35,246.54
2016,12,8,16,0,169.0,110.0,5.5,3.0,156.0,256.63,224.98
2016,12,8,16,15,151.0,90.5,5.15,2.5,125.5,223.6,195.55
2016,12,8,16,30,133.0,71.0,4.8,2.0,95.0,189.67,164.41
2016,12,8,16,45,103.5,51.5,4.45,2.0,66.5,146.69,123.9
2016,12,8,17,0,74.0,32.0,4.1,2.0,38.0,115.63,88.56
2016,12,8,17,15,37.0,16.0,3.85,1.5,19.0,47.79,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.0,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,184.0,14.0,2.6,-1.0,19.0,11.95,0.0
2016,12,9,7,45,335.0,25.0,2.85,-0.5,58.5,20.75,10.38
2016,12,9,8,0,486.0,36.0,3.1,0.0,98.0,29.78,21.38
2016,12,9,8,15,567.5,43.0,3.2,0.0,145.5,35.09,26.94
2016,12,9,8,30,649.0,50.0,3.3,0.0,193.0,44.01,35.61
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.5,47.84,39.3
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,51.68,42.87
2016,12,9,9,15,783.5,63.5,3.45,1.5,333.0,54.13,45.03
2016,12,9,9,30,816.0,67.0,3.3,2.0,378.0,56.59,47.15
2016,12,9,9,45,454.5,131.5,3.2,2.5,308.0,91.41,78.98
2016,12,9,10,0,93.0,196.0,3.1,3.0,238.0,139.88,122.6
2016,12,9,10,15,94.5,210.0,2.95,3.5,255.5,148.92,130.12
2016,12,9,10,30,96.0,224.0,2.8,4.0,273.0,165.45,135.24
2016,12,9,10,45,127.0,238.0,2.65,4.5,306.0,183.43,147.1
2016,12,9,11,0,158.0,252.0,2.5,5.0,339.0,210.33,167.45
2016,12,9,11,15,157.0,261.5,2.3,5.0,350.0,230.81,184.87
2016,12,9,11,30,156.0,271.0,2.1,5.0,361.0,251.16,202.49
2016,12,9,11,45,181.0,275.0,1.95,5.5,381.0,275.78,222.6
2016,12,9,12,0,206.0,279.0,1.8,6.0,401.0,302.48,244.51
2016,12,9,12,15,261.0,271.5,1.65,6.0,427.5,337.62,273.34
2016,12,9,12,30,316.0,264.0,1.5,6.0,454.0,374.54,303.73
2016,12,9,12,45,283.5,267.0,1.4,6.5,436.0,380.39,309.1
2016,12,9,13,0,251.0,270.0,1.3,7.0,418.0,375.94,306.05
2016,12,9,13,15,250.0,264.0,1.2,7.0,408.5,384.21,313.56
2016,12,9,13,30,249.0,258.0,1.1,7.0,399.0,391.47,320.05
2016,12,9,13,45,179.5,249.5,1.05,7.5,349.5,352.26,288.47
2016,12,9,14,0,110.0,241.0,1.0,8.0,300.0,297.29,243.97
2016,12,9,14,15,94.0,225.5,1.0,8.0,274.0,277.72,228.93
2016,12,9,14,30,78.0,210.0,1.0,8.0,248.0,256.8,212.36
2016,12,9,14,45,45.0,182.0,1.0,8.0,203.5,208.61,172.7
2016,12,9,15,0,12.0,154.0,1.0,8.0,159.0,147.2,121.15
2016,12,9,15,15,8.5,139.5,1.05,7.5,143.5,132.72,109.51
2016,12,9,15,30,5.0,125.0,1.1,7.0,128.0,118.13,97.4
2016,12,9,15,45,346.5,92.5,1.15,7.0,187.5,388.02,331.68
2016,12,9,16,0,688.0,60.0,1.2,7.0,247.0,599.88,501.02
2016,12,9,16,15,626.5,54.0,1.1,6.0,199.5,551.61,460.48
2016,12,9,16,30,565.0,48.0,1.0,5.0,152.0,496.51,414.86
2016,12,9,16,45,462.0,39.0,0.9,4.5,107.0,408.37,338.46
2016,12,9,17,0,359.0,30.0,0.8,4.0,62.0,322.38,248.78
2016,12,9,17,15,179.5,15.0,0.85,3.5,31.0,160.64,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
