Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,7.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,14.0,1.4,2.0,16.0,11.95,0.0
2016,12,10,7,45,232.5,28.0,1.7,2.5,52.0,23.31,11.68
2016,12,10,8,0,369.0,42.0,2.0,3.0,88.0,34.74,25.51
2016,12,10,8,15,454.0,52.0,2.1,3.5,133.5,42.24,33.08
2016,12,10,8,30,539.0,62.0,2.2,4.0,179.0,49.67,40.26
2016,12,10,8,45,593.0,68.5,2.3,4.5,225.0,53.93,44.31
2016,12,10,9,0,647.0,75.0,2.4,5.0,271.0,58.19,48.2
2016,12,10,9,15,683.5,80.0,2.5,5.5,314.0,61.13,50.76
2016,12,10,9,30,720.0,85.0,2.6,6.0,357.0,64.08,53.26
2016,12,10,9,45,745.5,88.5,2.75,6.5,396.0,65.81,54.61
2016,12,10,10,0,771.0,92.0,2.9,7.0,435.0,67.58,55.98
2016,12,10,10,15,388.0,131.0,2.95,7.5,303.5,88.23,74.32
2016,12,10,10,30,5.0,170.0,3.0,8.0,172.0,133.04,108.7
2016,12,10,10,45,31.5,203.0,3.15,8.5,219.5,155.39,125.84
2016,12,10,11,0,58.0,236.0,3.3,9.0,267.0,186.63,150.19
2016,12,10,11,15,30.5,208.0,3.35,9.0,224.5,168.73,136.43
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,146.56,118.97
2016,12,10,11,45,6.0,191.0,3.5,9.5,195.0,157.25,127.57
2016,12,10,12,0,9.0,202.0,3.6,10.0,208.0,168.44,136.56
2016,12,10,12,15,4.5,173.0,3.65,10.0,176.0,144.69,116.87
2016,12,10,12,30,0.0,144.0,3.7,10.0,144.0,119.6,95.96
2016,12,10,12,45,25.5,199.0,3.75,10.5,214.0,182.51,148.3
2016,12,10,13,0,51.0,254.0,3.8,11.0,284.0,247.92,201.95
2016,12,10,13,15,25.5,189.5,3.8,11.0,204.5,180.35,146.47
2016,12,10,13,30,0.0,125.0,3.8,11.0,125.0,104.8,83.39
2016,12,10,13,45,0.0,124.5,3.85,11.0,124.5,104.68,83.47
2016,12,10,14,0,0.0,124.0,3.9,11.0,124.0,104.63,83.56
2016,12,10,14,15,0.0,114.0,3.9,11.0,114.0,96.14,76.53
2016,12,10,14,30,0.0,104.0,3.9,11.0,104.0,87.56,69.42
2016,12,10,14,45,378.0,96.0,3.9,11.0,255.5,389.42,329.98
2016,12,10,15,0,756.0,88.0,3.9,11.0,407.0,668.91,557.15
2016,12,10,15,15,727.0,84.0,3.8,10.5,366.5,652.49,544.41
2016,12,10,15,30,698.0,80.0,3.7,10.0,326.0,632.82,530.65
2016,12,10,15,45,661.5,73.5,3.6,10.0,281.5,601.67,506.32
2016,12,10,16,0,625.0,67.0,3.5,10.0,237.0,567.9,479.03
2016,12,10,16,15,561.5,60.0,3.1,9.5,191.0,511.9,432.5
2016,12,10,16,30,498.0,53.0,2.7,9.0,145.0,454.55,382.5
2016,12,10,16,45,396.5,42.5,2.35,8.5,101.5,366.49,304.58
2016,12,10,17,0,295.0,32.0,2.0,8.0,58.0,280.5,216.52
2016,12,10,17,15,147.5,16.0,2.0,7.5,29.0,141.08,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,10.24,0.0
2016,12,11,7,45,265.5,24.5,4.1,9.5,51.0,20.26,8.52
2016,12,11,8,0,409.0,37.0,4.3,10.0,87.0,30.49,20.96
2016,12,11,8,15,493.0,45.0,4.6,10.5,132.0,36.5,26.96
2016,12,11,8,30,577.0,53.0,4.9,11.0,177.0,42.5,32.66
2016,12,11,8,45,626.5,59.0,5.2,11.5,222.0,46.64,36.5
2016,12,11,9,0,676.0,65.0,5.5,12.0,267.0,50.76,40.19
2016,12,11,9,15,338.0,78.5,5.55,12.5,179.5,56.57,45.29
2016,12,11,9,30,0.0,92.0,5.6,13.0,92.0,74.69,61.28
2016,12,11,9,45,0.0,91.5,5.65,13.5,91.5,74.8,61.12
2016,12,11,10,0,0.0,91.0,5.7,14.0,91.0,74.79,60.84
2016,12,11,10,15,0.0,98.0,5.75,14.5,98.0,80.35,65.48
2016,12,11,10,30,0.0,105.0,5.8,15.0,105.0,86.0,66.99
2016,12,11,10,45,5.0,147.5,5.85,15.5,150.5,118.81,93.84
2016,12,11,11,0,10.0,190.0,5.9,16.0,196.0,151.99,120.63
2016,12,11,11,15,11.0,196.5,5.9,16.0,203.0,159.13,126.3
2016,12,11,11,30,12.0,203.0,5.9,16.0,210.0,166.36,132.12
2016,12,11,11,45,70.0,241.0,5.95,16.5,282.5,214.51,169.55
2016,12,11,12,0,128.0,279.0,6.0,17.0,355.0,272.84,215.55
2016,12,11,12,15,256.5,264.0,5.95,17.0,417.5,328.23,259.21
2016,12,11,12,30,385.0,249.0,5.9,17.0,480.0,391.48,310.21
2016,12,11,12,45,341.5,256.0,5.85,17.5,459.0,397.9,316.64
2016,12,11,13,0,298.0,263.0,5.8,18.0,438.0,400.41,319.47
2016,12,11,13,15,392.5,234.5,5.7,18.0,460.0,444.58,356.34
2016,12,11,13,30,487.0,206.0,5.6,18.0,482.0,502.32,403.75
2016,12,11,13,45,560.5,174.0,5.5,18.5,480.0,537.6,432.88
2016,12,11,14,0,634.0,142.0,5.4,19.0,478.0,579.32,466.83
2016,12,11,14,15,601.0,143.0,5.15,18.5,448.0,576.67,466.37
2016,12,11,14,30,568.0,144.0,4.9,18.0,418.0,564.14,458.35
2016,12,11,14,45,531.5,140.0,4.65,18.0,381.5,547.26,445.81
2016,12,11,15,0,495.0,136.0,4.4,18.0,345.0,527.35,430.69
2016,12,11,15,15,468.0,129.0,4.25,17.5,311.0,508.29,417.24
2016,12,11,15,30,441.0,122.0,4.1,17.0,277.0,486.99,401.7
2016,12,11,15,45,422.5,107.0,3.95,17.0,239.5,460.46,381.13
2016,12,11,16,0,404.0,92.0,3.8,17.0,202.0,431.85,358.15
2016,12,11,16,15,458.5,72.0,3.65,16.5,174.5,450.36,373.32
2016,12,11,16,30,513.0,52.0,3.5,16.0,147.0,463.73,382.08
2016,12,11,16,45,410.0,42.0,3.35,15.5,103.5,375.13,305.29
2016,12,11,17,0,307.0,32.0,3.2,15.0,60.0,288.52,218.75
2016,12,11,17,15,153.5,16.0,3.1,14.5,30.0,145.26,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,64.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,128.0,11.0,3.4,5.0,14.0,9.39,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,18.99,7.31
2016,12,12,8,0,423.0,35.0,3.7,6.0,86.0,28.84,19.83
2016,12,12,8,15,507.5,43.0,3.7,6.5,131.5,34.93,26.0
2016,12,12,8,30,592.0,51.0,3.7,7.0,177.0,41.01,31.85
2016,12,12,8,45,644.5,56.0,3.7,8.0,223.0,44.46,35.06
2016,12,12,9,0,697.0,61.0,3.7,9.0,269.0,52.17,41.98
2016,12,12,9,15,731.5,65.0,3.55,9.5,312.5,54.95,44.39
2016,12,12,9,30,766.0,69.0,3.4,10.0,356.0,57.73,46.74
2016,12,12,9,45,790.0,72.0,3.25,10.5,395.0,59.62,48.23
2016,12,12,10,0,814.0,75.0,3.1,11.0,434.0,61.52,49.72
2016,12,12,10,15,830.5,77.0,2.95,11.5,467.0,62.59,50.46
2016,12,12,10,30,847.0,79.0,2.8,12.0,500.0,96.86,55.77
2016,12,12,10,45,858.0,80.5,2.65,12.5,526.5,149.08,84.44
2016,12,12,11,0,869.0,82.0,2.5,13.0,553.0,201.64,124.19
2016,12,12,11,15,876.5,83.0,2.3,13.5,572.0,257.86,172.13
2016,12,12,11,30,884.0,84.0,2.1,14.0,591.0,308.05,216.96
2016,12,12,11,45,893.0,82.5,1.95,14.5,603.0,355.87,260.08
2016,12,12,12,0,902.0,81.0,1.8,15.0,615.0,402.72,301.73
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.5,446.9,340.58
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,489.09,376.43
2016,12,12,12,45,901.5,82.0,1.05,15.5,614.5,526.93,406.74
2016,12,12,13,0,899.0,82.0,0.8,16.0,609.0,562.17,433.47
2016,12,12,13,15,893.5,81.0,0.75,16.0,595.5,591.99,457.62
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,618.74,478.93
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,640.16,495.6
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,658.21,509.56
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,674.65,523.57
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,683.1,531.92
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,681.91,533.54
2016,12,12,15,0,799.0,73.0,1.0,17.0,410.0,677.05,532.33
2016,12,12,15,15,772.5,70.0,0.95,16.5,370.0,663.42,524.08
2016,12,12,15,30,746.0,67.0,0.9,16.0,330.0,646.4,513.21
2016,12,12,15,45,706.0,63.0,0.85,16.0,285.0,615.22,490.55
2016,12,12,16,0,666.0,59.0,0.8,16.0,240.0,586.33,468.84
2016,12,12,16,15,606.5,53.0,0.8,15.0,194.0,534.52,430.66
2016,12,12,16,30,547.0,47.0,0.8,14.0,148.0,481.46,389.12
2016,12,12,16,45,446.5,38.0,0.85,13.5,104.5,395.69,318.1
2016,12,12,17,0,346.0,29.0,0.9,13.0,61.0,312.22,236.02
2016,12,12,17,15,173.0,14.5,0.95,12.5,30.5,156.41,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,10.0,12.0,9.39,0.0
2016,12,13,7,45,204.0,25.5,3.0,11.0,46.5,19.89,7.04
2016,12,13,8,0,340.0,40.0,3.3,12.0,81.0,33.08,22.89
2016,12,13,8,15,427.5,50.0,3.3,12.5,125.0,40.6,30.32
2016,12,13,8,30,515.0,60.0,3.3,13.0,169.0,48.06,37.33
2016,12,13,8,45,577.0,66.0,3.3,13.5,215.0,51.98,40.98
2016,12,13,9,0,639.0,72.0,3.3,14.0,261.0,55.96,44.51
2016,12,13,9,15,676.0,76.5,3.45,14.5,304.0,58.58,46.73
2016,12,13,9,30,713.0,81.0,3.6,15.0,347.0,61.23,48.9
2016,12,13,9,45,743.5,83.5,3.8,16.0,386.5,62.38,49.61
2016,12,13,10,0,774.0,86.0,4.0,17.0,426.0,69.43,55.45
2016,12,13,10,15,792.0,88.5,4.05,17.0,459.5,70.65,56.39
2016,12,13,10,30,810.0,91.0,4.1,17.0,493.0,102.09,60.8
2016,12,13,10,45,827.0,91.5,4.15,17.5,520.0,152.3,87.13
2016,12,13,11,0,844.0,92.0,4.2,18.0,547.0,203.56,124.8
2016,12,13,11,15,851.5,93.0,4.2,18.0,566.0,254.0,167.71
2016,12,13,11,30,859.0,94.0,4.2,18.0,585.0,303.99,212.52
2016,12,13,11,45,884.5,86.5,4.2,18.5,600.0,354.61,257.43
2016,12,13,12,0,910.0,79.0,4.2,19.0,615.0,401.96,299.6
2016,12,13,12,15,911.0,79.0,4.25,19.0,618.0,446.06,339.67
2016,12,13,12,30,912.0,79.0,4.3,19.0,621.0,488.12,377.31
2016,12,13,12,45,910.0,78.5,4.35,19.0,616.0,526.04,410.98
2016,12,13,13,0,908.0,78.0,4.4,19.0,611.0,561.35,441.92
2016,12,13,13,15,903.0,77.5,4.35,19.0,597.5,592.23,468.56
2016,12,13,13,30,898.0,77.0,4.3,19.0,584.0,620.08,492.33
2016,12,13,13,45,890.5,75.5,4.25,19.0,562.5,642.19,511.42
2016,12,13,14,0,883.0,74.0,4.2,19.0,541.0,660.96,527.73
2016,12,13,14,15,870.5,72.5,4.15,18.5,513.0,673.02,539.79
2016,12,13,14,30,858.0,71.0,4.1,18.0,485.0,681.54,549.05
2016,12,13,14,45,835.0,70.5,4.05,18.0,449.0,686.26,553.52
2016,12,13,15,0,812.0,70.0,4.0,18.0,413.0,681.89,551.2
2016,12,13,15,15,786.5,67.0,3.85,17.5,372.5,669.16,543.25
2016,12,13,15,30,761.0,64.0,3.7,17.0,332.0,653.06,532.51
2016,12,13,15,45,722.5,60.0,3.6,17.0,287.5,623.12,509.85
2016,12,13,16,0,684.0,56.0,3.5,17.0,243.0,590.34,484.17
2016,12,13,16,15,626.0,50.5,3.1,16.0,197.0,539.3,443.75
2016,12,13,16,30,568.0,45.0,2.7,15.0,151.0,493.39,405.17
2016,12,13,16,45,467.0,37.0,2.35,14.0,106.5,408.42,332.52
2016,12,13,17,0,366.0,29.0,2.0,13.0,62.0,325.61,249.25
2016,12,13,17,15,183.0,14.5,2.05,12.5,31.0,163.29,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,40.5,5.0,1.75,4.0,6.0,0.0,0.0
2016,12,14,7,30,81.0,10.0,2.0,4.0,12.0,8.54,0.0
2016,12,14,7,45,220.0,24.0,2.25,4.5,46.0,19.89,6.67
2016,12,14,8,0,359.0,38.0,2.5,5.0,80.0,31.41,22.08
2016,12,14,8,15,446.5,48.0,2.35,5.5,124.5,39.02,29.79
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,46.56,37.04
2016,12,14,8,45,267.0,73.5,2.05,7.0,129.0,53.89,43.82
2016,12,14,9,0,0.0,89.0,1.9,8.0,89.0,70.87,59.15
2016,12,14,9,15,355.0,86.5,1.8,8.5,218.0,62.28,51.22
2016,12,14,9,30,710.0,84.0,1.7,9.0,347.0,63.47,52.12
2016,12,14,9,45,734.0,88.5,1.65,10.0,386.0,65.91,53.99
2016,12,14,10,0,758.0,93.0,1.6,11.0,425.0,68.34,55.82
2016,12,14,10,15,379.5,126.0,1.6,11.5,292.5,85.17,70.49
2016,12,14,10,30,1.0,159.0,1.6,12.0,160.0,124.93,100.33
2016,12,14,10,45,5.0,173.0,1.65,12.5,176.5,136.85,109.58
2016,12,14,11,0,9.0,187.0,1.7,13.0,193.0,149.39,119.31
2016,12,14,11,15,9.5,193.5,1.65,13.5,199.5,156.33,124.58
2016,12,14,11,30,10.0,200.0,1.6,14.0,206.0,163.31,129.91
2016,12,14,11,45,12.5,206.5,1.6,14.5,214.0,170.99,135.77
2016,12,14,12,0,15.0,213.0,1.6,15.0,222.0,178.97,141.92
2016,12,14,12,15,9.5,199.5,1.55,15.0,205.5,167.97,133.12
2016,12,14,12,30,4.0,186.0,1.5,15.0,189.0,155.95,123.48
2016,12,14,12,45,11.5,203.0,1.5,15.5,210.0,174.9,138.65
2016,12,14,13,0,19.0,220.0,1.5,16.0,231.0,195.02,154.65
2016,12,14,13,15,41.5,234.5,1.5,16.0,258.0,229.65,182.65
2016,12,14,13,30,64.0,249.0,1.5,16.0,285.0,261.55,208.42
2016,12,14,13,45,84.5,245.0,1.55,16.0,290.5,276.58,221.02
2016,12,14,14,0,105.0,241.0,1.6,16.0,296.0,292.68,234.67
2016,12,14,14,15,120.0,229.0,1.65,16.0,289.0,309.47,248.83
2016,12,14,14,30,135.0,217.0,1.7,16.0,282.0,315.15,254.39
2016,12,14,14,45,67.5,160.0,1.75,16.0,192.5,199.55,161.47
2016,12,14,15,0,0.0,103.0,1.8,16.0,103.0,87.8,68.36
2016,12,14,15,15,0.0,92.5,1.75,15.5,92.5,78.71,61.18
2016,12,14,15,30,0.0,82.0,1.7,15.0,82.0,69.57,53.71
2016,12,14,15,45,300.5,77.5,1.7,15.0,159.5,333.23,279.25
2016,12,14,16,0,601.0,73.0,1.7,15.0,237.0,555.79,456.45
2016,12,14,16,15,539.0,65.0,1.6,14.0,191.5,500.16,411.05
2016,12,14,16,30,477.0,57.0,1.5,13.0,146.0,443.01,364.32
2016,12,14,16,45,378.5,45.5,1.45,12.0,103.0,356.39,291.15
2016,12,14,17,0,280.0,34.0,1.4,11.0,60.0,271.62,209.57
2016,12,14,17,15,140.0,17.0,1.55,10.5,30.0,135.97,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,11.5,2.95,4.5,11.5,9.46,0.0
2016,12,15,8,0,0.0,23.0,3.1,5.0,23.0,18.98,11.07
2016,12,15,8,15,0.0,36.5,3.15,5.0,36.5,30.18,21.8
2016,12,15,8,30,0.0,50.0,3.2,5.0,50.0,41.02,32.09
2016,12,15,8,45,0.0,64.0,3.25,5.5,64.0,52.08,42.4
2016,12,15,9,0,0.0,78.0,3.3,6.0,78.0,63.03,52.43
2016,12,15,9,15,0.0,70.0,3.15,6.5,70.0,57.73,47.47
2016,12,15,9,30,0.0,62.0,3.0,7.0,62.0,51.36,41.49
2016,12,15,9,45,0.0,72.0,2.95,7.5,72.0,59.71,48.91
2016,12,15,10,0,0.0,82.0,2.9,8.0,82.0,67.89,56.08
2016,12,15,10,15,0.0,106.0,2.8,8.0,106.0,86.24,72.44
2016,12,15,10,30,0.0,130.0,2.7,8.0,130.0,104.37,84.51
2016,12,15,10,45,0.0,139.0,2.6,8.5,139.0,111.86,90.52
2016,12,15,11,0,0.0,148.0,2.5,9.0,148.0,119.42,96.57
2016,12,15,11,15,19.5,192.0,2.4,9.0,203.5,157.21,127.28
2016,12,15,11,30,39.0,236.0,2.3,9.0,259.0,194.62,157.49
2016,12,15,11,45,22.5,214.0,2.2,9.5,227.0,179.74,145.44
2016,12,15,12,0,6.0,192.0,2.1,10.0,195.0,159.14,128.59
2016,12,15,12,15,9.5,201.5,2.05,10.0,207.0,169.52,137.17
2016,12,15,12,30,13.0,211.0,2.0,10.0,219.0,180.44,146.17
2016,12,15,12,45,14.5,212.5,1.95,10.5,221.5,184.26,149.09
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,188.24,152.21
2016,12,15,13,15,8.0,187.0,1.9,11.0,192.0,162.29,130.97
2016,12,15,13,30,0.0,160.0,1.9,11.0,160.0,135.17,108.61
2016,12,15,13,45,0.0,160.5,1.9,11.5,160.5,136.41,109.62
2016,12,15,14,0,0.0,161.0,1.9,12.0,161.0,137.83,110.75
2016,12,15,14,15,2.5,163.0,1.9,12.0,164.5,142.58,114.95
2016,12,15,14,30,5.0,165.0,1.9,12.0,168.0,147.89,119.66
2016,12,15,14,45,7.5,159.0,1.9,12.0,163.0,145.95,118.37
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,144.36,117.4
2016,12,15,15,15,296.5,132.0,1.85,12.0,237.5,369.67,309.78
2016,12,15,15,30,583.0,111.0,1.8,12.0,317.0,579.75,478.51
2016,12,15,15,45,544.5,101.5,1.75,12.0,274.0,540.75,446.91
2016,12,15,16,0,506.0,92.0,1.7,12.0,231.0,504.24,418.19
2016,12,15,16,15,442.5,81.0,1.5,11.0,186.0,446.41,371.79
2016,12,15,16,30,379.0,70.0,1.3,10.0,141.0,388.2,323.05
2016,12,15,16,45,289.5,54.5,1.1,9.5,99.5,306.42,252.17
2016,12,15,17,0,200.0,39.0,0.9,9.0,58.0,227.38,176.25
2016,12,15,17,15,100.0,19.5,0.95,8.5,29.0,114.99,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,164.0,19.5,3.6,8.5,37.5,15.83,2.7
2016,12,16,8,0,328.0,39.0,3.8,9.0,75.0,32.36,22.34
2016,12,16,8,15,418.0,49.0,3.95,9.5,119.0,39.89,29.99
2016,12,16,8,30,508.0,59.0,4.1,10.0,163.0,47.37,37.12
2016,12,16,8,45,572.0,64.5,4.35,10.5,208.5,50.91,40.48
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,54.53,43.75
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.5,57.2,46.05
2016,12,16,9,30,711.0,79.0,4.8,12.0,341.0,59.88,48.3
2016,12,16,9,45,743.0,81.0,4.95,13.0,380.5,66.27,53.69
2016,12,16,10,0,775.0,83.0,5.1,14.0,420.0,67.26,54.23
2016,12,16,10,15,387.5,111.5,5.2,14.5,280.0,76.13,61.81
2016,12,16,10,30,0.0,140.0,5.3,15.0,140.0,111.48,88.33
2016,12,16,10,45,0.0,142.5,5.4,16.0,142.5,114.39,90.21
2016,12,16,11,0,0.0,145.0,5.5,17.0,145.0,117.14,91.99
2016,12,16,11,15,0.0,139.5,5.55,17.5,139.5,113.67,88.84
2016,12,16,11,30,0.0,134.0,5.6,18.0,134.0,109.91,85.48
2016,12,16,11,45,0.0,146.5,5.7,18.5,146.5,120.23,93.69
2016,12,16,12,0,0.0,159.0,5.8,19.0,159.0,130.74,102.0
2016,12,16,12,15,0.0,146.0,5.85,19.0,146.0,120.75,93.83
2016,12,16,12,30,0.0,133.0,5.9,19.0,133.0,110.44,85.42
2016,12,16,12,45,0.0,140.5,5.95,19.5,140.5,116.99,90.61
2016,12,16,13,0,0.0,148.0,6.0,20.0,148.0,123.69,95.92
2016,12,16,13,15,0.0,113.5,6.0,20.0,113.5,94.72,72.37
2016,12,16,13,30,0.0,79.0,6.0,20.0,79.0,65.63,48.61
2016,12,16,13,45,0.0,117.0,6.0,20.5,117.0,98.11,75.19
2016,12,16,14,0,0.0,155.0,6.0,21.0,155.0,132.35,103.01
2016,12,16,14,15,0.0,154.5,5.9,21.0,155.0,132.96,103.65
2016,12,16,14,30,0.0,154.0,5.8,21.0,155.0,133.85,104.57
2016,12,16,14,45,0.0,116.5,5.7,21.0,117.0,99.58,76.76
2016,12,16,15,0,0.0,79.0,5.6,21.0,79.0,65.63,48.95
2016,12,16,15,15,0.0,71.5,5.35,20.5,71.5,59.29,43.91
2016,12,16,15,30,0.0,64.0,5.1,20.0,64.0,53.03,38.86
2016,12,16,15,45,320.0,64.0,4.85,19.5,152.5,328.61,274.2
2016,12,16,16,0,640.0,64.0,4.6,19.0,241.0,572.6,471.14
2016,12,16,16,15,581.0,57.5,4.25,18.5,195.5,521.05,428.11
2016,12,16,16,30,522.0,51.0,3.9,18.0,150.0,468.09,383.52
2016,12,16,16,45,423.0,41.5,3.6,17.5,106.5,383.21,310.6
2016,12,16,17,0,324.0,32.0,3.3,17.0,63.0,300.13,230.27
2016,12,16,17,15,162.0,16.0,3.4,16.5,31.5,153.05,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,178.0,17.5,3.25,16.5,37.0,14.15,0.89
2016,12,17,8,0,356.0,35.0,3.5,17.0,74.0,28.9,18.58
2016,12,17,8,15,444.5,44.0,3.6,17.5,117.5,35.73,25.36
2016,12,17,8,30,533.0,53.0,3.7,18.0,161.0,42.53,31.66
2016,12,17,8,45,583.5,60.0,3.8,18.5,205.5,47.4,36.09
2016,12,17,9,0,634.0,67.0,3.9,19.0,250.0,52.21,40.32
2016,12,17,9,15,671.0,72.0,4.15,19.5,293.0,55.32,42.94
2016,12,17,9,30,708.0,77.0,4.4,20.0,336.0,58.42,45.48
2016,12,17,9,45,730.0,81.5,4.7,20.5,374.0,60.97,47.5
2016,12,17,10,0,752.0,86.0,5.0,21.0,412.0,69.34,54.51
2016,12,17,10,15,389.0,138.5,5.05,21.5,308.0,93.41,74.88
2016,12,17,10,30,26.0,191.0,5.1,22.0,204.0,146.96,114.15
2016,12,17,10,45,27.0,201.5,5.15,22.5,215.5,158.19,122.14
2016,12,17,11,0,28.0,212.0,5.2,23.0,227.0,169.52,130.56
2016,12,17,11,15,104.0,239.0,5.1,23.0,298.0,203.34,154.21
2016,12,17,11,30,180.0,266.0,5.0,23.0,369.0,249.43,188.31
2016,12,17,11,45,137.0,269.0,4.95,23.5,348.0,253.45,193.32
2016,12,17,12,0,94.0,272.0,4.9,24.0,327.0,251.79,193.36
2016,12,17,12,15,135.5,277.0,4.8,24.0,357.0,283.31,217.94
2016,12,17,12,30,177.0,282.0,4.7,24.0,387.0,317.29,244.69
2016,12,17,12,45,270.5,265.5,4.6,24.0,424.5,367.0,283.7
2016,12,17,13,0,364.0,249.0,4.5,24.0,462.0,418.06,324.11
2016,12,17,13,15,609.0,171.0,4.4,24.0,518.0,515.24,400.45
2016,12,17,13,30,854.0,93.0,4.3,24.0,574.0,608.28,473.67
2016,12,17,13,45,851.0,90.0,4.2,24.5,555.0,631.86,492.12
2016,12,17,14,0,848.0,87.0,4.1,25.0,536.0,652.33,508.22
2016,12,17,14,15,836.0,85.0,3.85,24.5,508.5,664.73,519.63
2016,12,17,14,30,824.0,83.0,3.6,24.0,481.0,673.6,528.26
2016,12,17,14,45,756.0,87.5,3.35,24.0,432.5,647.03,509.11
2016,12,17,15,0,688.0,92.0,3.1,24.0,384.0,619.57,489.02
2016,12,17,15,15,717.0,81.0,2.65,23.5,359.5,636.79,502.94
2016,12,17,15,30,746.0,70.0,2.2,23.0,335.0,647.31,510.33
2016,12,17,15,45,711.5,65.0,1.8,22.5,291.5,619.52,489.14
2016,12,17,16,0,677.0,60.0,1.4,22.0,248.0,593.93,468.82
2016,12,17,16,15,619.0,54.0,1.3,21.0,201.5,543.61,431.6
2016,12,17,16,30,561.0,48.0,1.2,20.0,155.0,491.87,391.22
2016,12,17,16,45,468.0,39.0,1.2,19.5,111.0,411.39,325.43
2016,12,17,17,0,375.0,30.0,1.2,19.0,67.0,332.69,251.18
2016,12,17,17,15,187.5,15.0,1.15,19.0,33.5,168.79,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,46.5,19.5,6.7,-5.0,24.5,15.46,1.33
2016,12,18,8,0,93.0,39.0,6.7,-5.0,49.0,30.07,21.46
2016,12,18,8,15,118.0,59.0,6.7,-4.5,78.0,44.54,35.99
2016,12,18,8,30,143.0,79.0,6.7,-4.0,107.0,59.62,50.71
2016,12,18,8,45,160.5,98.0,6.75,-3.5,137.5,72.98,63.58
2016,12,18,9,0,178.0,117.0,6.8,-3.0,168.0,86.01,75.91
2016,12,18,9,15,185.5,136.0,6.75,-2.5,196.5,98.62,87.6
2016,12,18,9,30,193.0,155.0,6.7,-2.0,225.0,110.86,98.75
2016,12,18,9,45,202.0,170.5,6.7,-2.0,251.0,120.84,107.84
2016,12,18,10,0,211.0,186.0,6.7,-2.0,277.0,130.54,116.59
2016,12,18,10,15,240.5,198.0,6.65,-1.5,310.0,133.01,118.41
2016,12,18,10,30,270.0,210.0,6.6,-1.0,343.0,149.44,122.03
2016,12,18,10,45,285.5,220.5,6.6,-0.5,367.5,178.78,140.56
2016,12,18,11,0,301.0,231.0,6.6,0.0,392.0,209.78,164.58
2016,12,18,11,15,366.5,225.5,6.6,0.0,428.5,241.54,189.66
2016,12,18,11,30,432.0,220.0,6.6,0.0,465.0,278.41,221.05
2016,12,18,11,45,430.0,226.0,6.6,0.0,474.0,310.66,251.88
2016,12,18,12,0,428.0,232.0,6.6,0.0,483.0,342.14,281.98
2016,12,18,12,15,327.5,254.0,6.55,0.0,446.5,343.52,287.6
2016,12,18,12,30,227.0,276.0,6.5,0.0,410.0,333.92,282.33
2016,12,18,12,45,188.5,275.5,6.5,0.5,386.5,330.01,280.02
2016,12,18,13,0,150.0,275.0,6.5,1.0,363.0,322.54,274.17
2016,12,18,13,15,186.5,267.0,6.4,1.0,374.0,346.6,295.75
2016,12,18,13,30,223.0,259.0,6.3,1.0,385.0,372.24,318.79
2016,12,18,13,45,410.0,206.0,6.25,1.0,427.5,468.91,403.83
2016,12,18,14,0,597.0,153.0,6.2,1.0,470.0,559.42,483.48
2016,12,18,14,15,452.5,177.0,6.1,0.5,410.5,500.4,434.39
2016,12,18,14,30,308.0,201.0,6.0,0.0,351.0,427.79,372.81
2016,12,18,14,45,568.5,138.5,5.95,0.0,389.5,566.96,496.63
2016,12,18,15,0,829.0,76.0,5.9,0.0,428.0,697.63,610.11
2016,12,18,15,15,803.0,73.0,5.75,0.0,387.5,685.33,600.1
2016,12,18,15,30,777.0,70.0,5.6,0.0,347.0,669.48,587.55
2016,12,18,15,45,742.0,65.0,5.5,0.0,302.0,641.47,564.56
2016,12,18,16,0,707.0,60.0,5.4,0.0,257.0,610.41,538.2
2016,12,18,16,15,649.0,54.0,5.15,0.0,209.5,565.05,497.98
2016,12,18,16,30,591.0,48.0,4.9,0.0,162.0,513.09,450.2
2016,12,18,16,45,499.5,39.5,4.65,-0.5,116.5,433.92,377.09
2016,12,18,17,0,408.0,31.0,4.4,-1.0,71.0,356.17,295.13
2016,12,18,17,15,204.0,15.5,4.2,-1.0,35.5,181.14,17.85
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-4.0,39.5,12.13,0.0
2016,12,19,8,0,462.0,30.0,4.0,-4.0,79.0,27.15,18.71
2016,12,19,8,15,551.0,37.0,4.0,-3.5,125.5,33.05,25.18
2016,12,19,8,30,640.0,44.0,4.0,-3.0,172.0,38.99,31.16
2016,12,19,8,45,692.5,49.0,4.0,-2.5,219.5,42.96,35.09
2016,12,19,9,0,745.0,54.0,4.0,-2.0,267.0,46.95,38.88
2016,12,19,9,15,780.0,57.5,4.0,-1.5,312.0,49.55,41.26
2016,12,19,9,30,815.0,61.0,4.0,-1.0,357.0,52.16,43.57
2016,12,19,9,45,714.5,86.0,4.0,-0.5,366.5,64.1,54.55
2016,12,19,10,0,614.0,111.0,4.0,0.0,376.0,79.78,68.87
2016,12,19,10,15,754.5,91.0,3.95,0.0,441.5,72.3,61.78
2016,12,19,10,30,895.0,71.0,3.9,0.0,507.0,87.07,55.96
2016,12,19,10,45,907.0,72.0,3.9,0.0,535.0,140.8,81.87
2016,12,19,11,0,919.0,73.0,3.9,0.0,563.0,194.84,122.46
2016,12,19,11,15,739.0,126.5,3.85,0.5,530.0,242.62,173.03
2016,12,19,11,30,559.0,180.0,3.8,1.0,497.0,279.86,215.32
2016,12,19,11,45,531.0,194.5,3.75,2.0,500.5,316.27,249.88
2016,12,19,12,0,503.0,209.0,3.7,3.0,504.0,349.54,281.04
2016,12,19,12,15,445.5,227.0,3.65,3.0,489.0,370.85,302.83
2016,12,19,12,30,388.0,245.0,3.6,3.0,474.0,382.49,315.6
2016,12,19,12,45,663.5,161.5,3.55,3.5,550.0,474.49,391.64
2016,12,19,13,0,939.0,78.0,3.5,4.0,626.0,568.7,469.86
2016,12,19,13,15,934.5,77.0,3.45,4.0,613.5,600.99,498.74
2016,12,19,13,30,930.0,76.0,3.4,4.0,601.0,630.17,524.85
2016,12,19,13,45,784.5,108.0,3.35,4.5,540.0,607.3,507.19
2016,12,19,14,0,639.0,140.0,3.3,5.0,479.0,573.1,479.87
2016,12,19,14,15,620.0,137.0,3.25,5.0,452.0,576.79,484.67
2016,12,19,14,30,601.0,134.0,3.2,5.0,425.0,577.19,486.46
2016,12,19,14,45,727.5,100.5,3.15,5.0,428.0,643.67,542.74
2016,12,19,15,0,854.0,67.0,3.1,5.0,431.0,704.24,592.33
2016,12,19,15,15,829.0,64.5,2.9,4.5,390.0,693.49,584.74
2016,12,19,15,30,804.0,62.0,2.7,4.0,349.0,679.22,574.69
2016,12,19,15,45,766.0,58.5,2.55,4.0,303.5,650.98,552.42
2016,12,19,16,0,728.0,55.0,2.4,4.0,258.0,619.73,527.01
2016,12,19,16,15,672.0,50.0,2.1,3.0,210.5,571.1,487.38
2016,12,19,16,30,616.0,45.0,1.8,2.0,163.0,520.42,443.89
2016,12,19,16,45,519.0,37.5,1.5,1.5,117.5,444.9,376.44
2016,12,19,17,0,422.0,30.0,1.2,1.0,72.0,364.66,295.62
2016,12,19,17,15,211.0,15.0,1.2,0.5,36.0,185.51,32.37
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
